Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.36,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,16.4,7.28
2016,1,1,8,15,0.0,30.5,4.25,3.0,30.5,29.45,19.78
2016,1,1,8,30,0.0,44.0,4.3,3.0,44.0,42.75,31.93
2016,1,1,8,45,0.0,58.5,4.4,3.0,58.5,57.23,45.02
2016,1,1,9,0,0.0,73.0,4.5,3.0,73.0,71.71,57.97
2016,1,1,9,15,0.0,87.0,4.5,3.0,87.0,85.68,70.3
2016,1,1,9,30,0.0,101.0,4.5,3.0,101.0,99.68,82.5
2016,1,1,9,45,17.5,134.0,4.55,3.5,141.0,143.44,120.52
2016,1,1,10,0,35.0,167.0,4.6,4.0,181.0,194.68,164.42
2016,1,1,10,15,37.5,181.0,4.5,4.0,198.0,212.08,178.93
2016,1,1,10,30,40.0,195.0,4.4,4.0,215.0,229.64,193.51
2016,1,1,10,45,40.5,207.5,4.35,4.5,228.5,244.29,205.14
2016,1,1,11,0,41.0,220.0,4.3,5.0,242.0,258.95,216.67
2016,1,1,11,15,57.5,236.0,4.25,5.0,268.0,289.23,242.01
2016,1,1,11,30,74.0,252.0,4.2,5.0,294.0,320.12,267.64
2016,1,1,11,45,162.0,260.5,4.2,5.0,355.0,405.76,340.13
2016,1,1,12,0,250.0,269.0,4.2,5.0,416.0,485.0,406.09
2016,1,1,12,15,244.5,272.5,4.15,5.0,417.0,486.33,406.41
2016,1,1,12,30,239.0,276.0,4.1,5.0,418.0,486.75,406.36
2016,1,1,12,45,181.5,277.0,4.05,5.0,384.5,442.75,369.25
2016,1,1,13,0,124.0,278.0,4.0,5.0,351.0,398.4,331.76
2016,1,1,13,15,71.5,246.5,3.95,5.0,288.5,313.0,260.9
2016,1,1,13,30,19.0,215.0,3.9,5.0,226.0,229.93,190.77
2016,1,1,13,45,21.0,212.0,3.85,5.5,224.0,228.25,189.44
2016,1,1,14,0,23.0,209.0,3.8,6.0,222.0,226.52,187.93
2016,1,1,14,15,11.5,139.0,3.7,6.0,145.5,144.86,119.26
2016,1,1,14,30,0.0,69.0,3.6,6.0,69.0,66.71,52.31
2016,1,1,14,45,0.0,53.0,3.5,6.0,53.0,51.21,39.05
2016,1,1,15,0,0.0,37.0,3.4,6.0,37.0,35.73,25.66
2016,1,1,15,15,0.0,33.5,3.2,5.5,33.5,32.34,22.82
2016,1,1,15,30,0.0,30.0,3.0,5.0,30.0,28.96,19.94
2016,1,1,15,45,0.0,26.5,2.8,5.0,26.5,25.57,17.0
2016,1,1,16,0,0.0,23.0,2.6,5.0,23.0,22.19,14.03
2016,1,1,16,15,0.0,19.0,2.35,4.5,19.0,18.33,10.62
2016,1,1,16,30,0.0,15.0,2.1,4.0,15.0,14.46,7.16
2016,1,1,16,45,0.0,11.0,1.85,4.0,11.0,10.6,3.65
2016,1,1,17,0,0.0,7.0,1.6,4.0,7.0,6.74,0.13
2016,1,1,17,15,0.0,4.0,1.55,4.0,4.0,3.85,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.98,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,3.5,0.5,0.49,0.0
2016,1,2,8,0,0.0,1.0,0.8,4.0,1.0,0.96,0.0
2016,1,2,8,15,0.0,2.0,0.8,4.0,2.0,1.93,0.0
2016,1,2,8,30,0.0,3.0,0.8,4.0,3.0,2.89,0.0
2016,1,2,8,45,0.0,4.0,0.85,4.5,4.0,3.85,0.0
2016,1,2,9,0,0.0,5.0,0.9,5.0,5.0,4.82,0.0
2016,1,2,9,15,0.0,6.5,0.85,5.0,6.5,6.27,0.0
2016,1,2,9,30,0.0,8.0,0.8,5.0,8.0,7.71,1.21
2016,1,2,9,45,0.0,68.5,0.8,5.0,68.5,66.22,52.72
2016,1,2,10,0,0.0,129.0,0.8,5.0,129.0,127.79,105.48
2016,1,2,10,15,0.0,141.5,0.8,5.0,141.5,140.35,115.66
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,152.96,125.97
2016,1,2,10,45,1.0,161.0,0.8,5.5,162.0,160.53,131.81
2016,1,2,11,0,2.0,168.0,0.8,6.0,170.0,168.22,137.73
2016,1,2,11,15,1.0,148.5,0.8,6.0,149.5,147.05,119.85
2016,1,2,11,30,0.0,129.0,0.8,6.0,129.0,126.25,102.35
2016,1,2,11,45,1.5,154.0,0.8,6.5,155.0,152.84,124.36
2016,1,2,12,0,3.0,179.0,0.8,7.0,181.0,179.76,146.17
2016,1,2,12,15,1.5,148.0,0.85,7.0,149.0,146.6,118.62
2016,1,2,12,30,0.0,117.0,0.9,7.0,117.0,113.99,91.51
2016,1,2,12,45,38.0,192.5,0.95,7.5,215.5,227.76,186.68
2016,1,2,13,0,76.0,268.0,1.0,8.0,314.0,341.08,277.23
2016,1,2,13,15,50.0,245.5,0.95,8.0,275.5,295.28,239.48
2016,1,2,13,30,24.0,223.0,0.9,8.0,237.0,242.22,196.58
2016,1,2,13,45,12.0,194.0,0.9,8.0,201.0,202.46,164.47
2016,1,2,14,0,0.0,165.0,0.9,8.0,165.0,163.43,132.42
2016,1,2,14,15,110.0,194.5,0.8,8.0,249.5,286.37,236.1
2016,1,2,14,30,220.0,224.0,0.7,8.0,334.0,391.84,320.71
2016,1,2,14,45,110.0,183.5,0.6,8.0,238.5,268.87,220.27
2016,1,2,15,0,0.0,143.0,0.5,8.0,143.0,142.0,114.98
2016,1,2,15,15,0.0,130.5,0.4,7.5,130.5,129.46,105.43
2016,1,2,15,30,0.0,118.0,0.3,7.0,118.0,116.96,95.3
2016,1,2,15,45,0.0,103.5,0.25,7.0,103.5,102.41,83.15
2016,1,2,16,0,0.0,89.0,0.2,7.0,89.0,87.9,70.87
2016,1,2,16,15,0.0,74.0,0.2,6.5,74.0,72.89,58.09
2016,1,2,16,30,0.0,59.0,0.2,6.0,59.0,57.89,45.05
2016,1,2,16,45,0.0,44.0,0.2,6.0,44.0,42.88,31.67
2016,1,2,17,0,0.0,29.0,0.2,6.0,29.0,28.0,18.27
2016,1,2,17,15,0.0,17.0,0.25,5.5,17.0,16.4,6.55
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,5.5,14.5,2.65,4.5,15.0,15.14,0.0
2016,1,3,8,0,11.0,29.0,3.0,5.0,30.0,32.92,19.57
2016,1,3,8,15,30.5,48.5,3.0,5.5,53.5,59.51,44.23
2016,1,3,8,30,50.0,68.0,3.0,6.0,77.0,87.72,69.27
2016,1,3,8,45,61.0,88.0,3.05,6.5,102.0,115.2,93.76
2016,1,3,9,0,72.0,108.0,3.1,7.0,127.0,143.64,118.75
2016,1,3,9,15,80.5,126.5,3.1,7.5,151.5,170.11,141.63
2016,1,3,9,30,89.0,145.0,3.1,8.0,176.0,197.25,164.65
2016,1,3,9,45,92.0,163.0,3.15,9.0,198.5,221.41,184.36
2016,1,3,10,0,95.0,181.0,3.2,10.0,221.0,245.67,203.72
2016,1,3,10,15,71.5,190.5,3.15,10.5,222.0,243.85,201.11
2016,1,3,10,30,48.0,200.0,3.1,11.0,223.0,240.42,197.06
2016,1,3,10,45,71.0,219.0,3.05,11.5,255.5,277.99,227.52
2016,1,3,11,0,94.0,238.0,3.0,12.0,288.0,316.73,258.4
2016,1,3,11,15,76.0,242.0,2.95,12.0,283.5,309.43,251.58
2016,1,3,11,30,58.0,246.0,2.9,12.0,279.0,301.29,244.23
2016,1,3,11,45,224.5,244.5,2.9,12.5,376.0,435.45,354.54
2016,1,3,12,0,391.0,243.0,2.9,13.0,473.0,573.82,463.41
2016,1,3,12,15,654.5,166.0,2.9,13.0,554.5,710.23,571.39
2016,1,3,12,30,918.0,89.0,2.9,13.0,636.0,826.59,656.81
2016,1,3,12,45,920.5,88.0,2.9,13.5,635.0,827.27,655.09
2016,1,3,13,0,923.0,87.0,2.9,14.0,634.0,824.45,652.0
2016,1,3,13,15,920.5,86.0,2.9,14.0,623.5,814.23,644.97
2016,1,3,13,30,918.0,85.0,2.9,14.0,613.0,800.62,635.65
2016,1,3,13,45,914.5,83.0,2.95,14.0,595.5,781.8,622.95
2016,1,3,14,0,911.0,81.0,3.0,14.0,578.0,759.77,607.97
2016,1,3,14,15,901.0,79.5,3.0,14.0,552.0,730.64,587.45
2016,1,3,14,30,891.0,78.0,3.0,14.0,526.0,698.88,564.91
2016,1,3,14,45,878.5,75.5,3.0,14.0,493.0,665.51,540.1
2016,1,3,15,0,866.0,73.0,3.0,14.0,460.0,626.25,509.65
2016,1,3,15,15,845.0,70.0,2.75,13.5,420.5,579.63,472.81
2016,1,3,15,30,824.0,67.0,2.5,13.0,381.0,532.07,434.32
2016,1,3,15,45,798.0,62.5,2.3,13.0,337.5,479.7,390.4
2016,1,3,16,0,772.0,58.0,2.1,13.0,294.0,427.47,345.38
2016,1,3,16,15,724.5,53.5,1.9,12.0,246.0,366.83,293.58
2016,1,3,16,30,677.0,49.0,1.7,11.0,198.0,309.03,242.45
2016,1,3,16,45,605.0,41.5,1.5,10.0,150.5,243.66,184.37
2016,1,3,17,0,533.0,34.0,1.3,9.0,103.0,184.61,130.82
2016,1,3,17,15,386.5,24.0,1.3,8.5,62.0,113.97,65.63
2016,1,3,17,30,240.0,14.0,1.3,8.0,21.0,51.33,0.0
2016,1,3,17,45,120.0,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.5,12.0,2.65,1.5,32.0,49.2,0.0
2016,1,4,8,0,467.0,24.0,3.0,2.0,64.0,133.26,81.69
2016,1,4,8,15,568.0,31.5,2.95,2.5,111.5,193.48,141.89
2016,1,4,8,30,669.0,39.0,2.9,3.0,159.0,263.65,206.46
2016,1,4,8,45,726.5,44.0,2.9,3.5,208.5,324.3,263.56
2016,1,4,9,0,784.0,49.0,2.9,4.0,258.0,389.17,322.82
2016,1,4,9,15,820.5,52.0,2.9,5.0,305.5,445.78,373.01
2016,1,4,9,30,857.0,55.0,2.9,6.0,353.0,501.1,420.27
2016,1,4,9,45,881.5,57.5,2.95,7.0,396.0,552.44,462.65
2016,1,4,10,0,906.0,60.0,3.0,8.0,439.0,603.32,503.12
2016,1,4,10,15,922.5,62.0,2.95,8.5,476.5,647.81,537.83
2016,1,4,10,30,939.0,64.0,2.9,9.0,514.0,690.59,570.14
2016,1,4,10,45,949.5,65.5,2.9,9.5,544.0,726.69,595.17
2016,1,4,11,0,960.0,67.0,2.9,10.0,574.0,760.18,617.97
2016,1,4,11,15,967.5,68.5,2.85,10.0,597.0,788.67,637.7
2016,1,4,11,30,975.0,70.0,2.8,10.0,620.0,814.03,655.06
2016,1,4,11,45,976.0,72.0,2.75,10.5,634.0,831.7,665.59
2016,1,4,12,0,977.0,74.0,2.7,11.0,648.0,845.79,673.59
2016,1,4,12,15,978.5,74.0,2.65,11.0,654.0,854.32,678.92
2016,1,4,12,30,980.0,74.0,2.6,11.0,660.0,859.17,681.78
2016,1,4,12,45,977.5,74.5,2.6,11.5,657.0,857.74,679.46
2016,1,4,13,0,975.0,75.0,2.6,12.0,654.0,852.6,674.7
2016,1,4,13,15,971.0,74.5,2.6,12.0,643.0,841.49,667.09
2016,1,4,13,30,967.0,74.0,2.6,12.0,632.0,826.82,657.09
2016,1,4,13,45,959.5,73.5,2.6,12.0,612.5,806.05,642.79
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,782.06,626.22
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.0,751.72,604.98
2016,1,4,14,30,931.0,70.0,2.6,12.0,539.0,718.63,581.63
2016,1,4,14,45,913.5,69.0,2.6,12.0,505.0,679.01,552.88
2016,1,4,15,0,896.0,68.0,2.6,12.0,471.0,637.53,520.76
2016,1,4,15,15,874.5,65.5,2.45,11.5,430.5,590.43,483.81
2016,1,4,15,30,853.0,63.0,2.3,11.0,390.0,545.15,447.21
2016,1,4,15,45,821.5,60.0,2.15,11.0,344.5,490.51,401.42
2016,1,4,16,0,790.0,57.0,2.0,11.0,299.0,436.38,354.82
2016,1,4,16,15,743.0,52.5,1.8,9.5,251.0,375.06,302.75
2016,1,4,16,30,696.0,48.0,1.6,8.0,203.0,316.51,251.05
2016,1,4,16,45,618.0,41.0,1.45,7.0,154.0,248.69,190.53
2016,1,4,17,0,540.0,34.0,1.3,6.0,105.0,187.76,135.06
2016,1,4,17,15,394.0,24.0,1.35,5.5,64.0,116.91,69.78
2016,1,4,17,30,248.0,14.0,1.4,5.0,23.0,53.13,0.0
2016,1,4,17,45,124.0,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,15.0,2.95,1.5,24.5,33.13,0.0
2016,1,5,8,0,231.0,30.0,3.1,2.0,49.0,90.4,56.66
2016,1,5,8,15,306.5,44.5,3.1,2.0,88.0,138.34,103.61
2016,1,5,8,30,382.0,59.0,3.1,2.0,127.0,194.06,154.63
2016,1,5,8,45,429.0,70.5,3.1,2.5,168.5,243.18,200.35
2016,1,5,9,0,476.0,82.0,3.1,3.0,210.0,296.25,248.68
2016,1,5,9,15,523.0,87.0,3.0,3.5,250.0,347.88,294.67
2016,1,5,9,30,570.0,92.0,2.9,4.0,290.0,400.82,340.55
2016,1,5,9,45,480.0,123.5,2.85,4.5,304.0,407.44,346.05
2016,1,5,10,0,390.0,155.0,2.8,5.0,318.0,408.07,345.49
2016,1,5,10,15,608.0,121.0,2.75,5.0,400.5,523.58,442.59
2016,1,5,10,30,826.0,87.0,2.7,5.0,483.0,646.59,542.54
2016,1,5,10,45,840.5,89.0,2.65,5.5,512.5,683.1,569.18
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,717.55,593.07
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,744.56,611.33
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,768.82,627.48
2016,1,5,11,45,890.5,89.0,2.6,7.5,603.0,786.42,638.64
2016,1,5,12,0,908.0,85.0,2.6,8.0,620.0,805.63,651.07
2016,1,5,12,15,665.5,163.5,2.6,8.5,558.0,717.39,582.96
2016,1,5,12,30,423.0,242.0,2.6,9.0,496.0,611.16,496.15
2016,1,5,12,45,493.5,218.0,2.6,9.5,513.0,640.76,520.47
2016,1,5,13,0,564.0,194.0,2.6,10.0,530.0,667.8,541.64
2016,1,5,13,15,370.5,233.5,2.6,10.0,453.0,547.89,445.91
2016,1,5,13,30,177.0,273.0,2.6,10.0,376.0,431.56,351.1
2016,1,5,13,45,110.5,252.0,2.6,10.5,316.0,347.37,283.23
2016,1,5,14,0,44.0,231.0,2.6,11.0,256.0,273.57,222.28
2016,1,5,14,15,240.0,210.5,2.55,11.0,333.5,404.75,333.01
2016,1,5,14,30,436.0,190.0,2.5,11.0,411.0,517.38,424.53
2016,1,5,14,45,229.5,182.0,2.5,11.0,298.0,353.03,290.92
2016,1,5,15,0,23.0,174.0,2.5,11.0,185.0,189.08,154.02
2016,1,5,15,15,19.5,160.0,2.35,10.5,168.5,172.1,140.77
2016,1,5,15,30,16.0,146.0,2.2,10.0,152.0,155.41,127.24
2016,1,5,15,45,11.0,129.0,2.05,10.0,133.0,135.03,110.2
2016,1,5,16,0,6.0,112.0,1.9,10.0,114.0,115.1,93.39
2016,1,5,16,15,3.0,94.0,1.8,9.5,95.0,95.4,76.74
2016,1,5,16,30,0.0,76.0,1.7,9.0,76.0,76.0,60.07
2016,1,5,16,45,0.0,57.0,1.65,9.0,57.0,56.73,43.12
2016,1,5,17,0,0.0,38.0,1.6,9.0,38.0,37.37,25.95
2016,1,5,17,15,0.0,23.0,1.75,8.5,23.0,22.23,11.55
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.86,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.93,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.0,2.35,5.0,24.5,30.87,0.0
2016,1,6,8,0,179.0,34.0,2.5,5.0,49.0,83.88,52.69
2016,1,6,8,15,278.0,48.5,2.55,5.5,90.0,135.11,100.34
2016,1,6,8,30,377.0,63.0,2.6,6.0,131.0,196.68,154.52
2016,1,6,8,45,433.5,75.0,2.65,6.5,174.5,249.58,202.49
2016,1,6,9,0,490.0,87.0,2.7,7.0,218.0,307.37,253.85
2016,1,6,9,15,536.0,95.0,2.65,7.0,261.5,361.9,301.91
2016,1,6,9,30,582.0,103.0,2.6,7.0,305.0,418.26,350.35
2016,1,6,9,45,291.0,79.5,2.6,7.5,180.5,254.27,215.01
2016,1,6,10,0,0.0,56.0,2.6,8.0,56.0,54.11,41.28
2016,1,6,10,15,0.0,56.0,2.6,8.0,56.0,54.12,41.32
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,54.12,41.23
2016,1,6,10,45,0.0,56.0,2.65,8.5,56.0,54.13,41.06
2016,1,6,11,0,0.0,56.0,2.7,9.0,56.0,54.13,40.9
2016,1,6,11,15,0.0,91.5,2.7,9.0,91.5,88.59,70.12
2016,1,6,11,30,0.0,127.0,2.7,9.0,127.0,124.19,99.94
2016,1,6,11,45,0.0,135.0,2.7,9.5,135.0,132.24,106.31
2016,1,6,12,0,0.0,143.0,2.7,10.0,143.0,140.31,112.72
2016,1,6,12,15,14.0,191.0,2.65,10.0,199.5,200.72,162.95
2016,1,6,12,30,28.0,239.0,2.6,10.0,256.0,262.38,213.29
2016,1,6,12,45,23.5,231.5,2.55,10.0,245.5,250.84,203.58
2016,1,6,13,0,19.0,224.0,2.5,10.0,235.0,239.33,194.16
2016,1,6,13,15,9.5,166.5,2.45,10.0,172.0,171.79,138.82
2016,1,6,13,30,0.0,109.0,2.4,10.0,109.0,106.0,84.11
2016,1,6,13,45,0.0,98.5,2.35,10.0,98.5,95.53,75.51
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,85.14,66.87
2016,1,6,14,15,0.0,63.5,2.3,10.0,63.5,61.39,46.88
2016,1,6,14,30,0.0,39.0,2.3,10.0,39.0,37.68,26.74
2016,1,6,14,45,0.0,43.0,2.3,10.5,43.0,41.54,30.07
2016,1,6,15,0,0.0,47.0,2.3,11.0,47.0,45.41,33.39
2016,1,6,15,15,0.0,43.0,2.1,10.5,43.0,41.53,30.22
2016,1,6,15,30,0.0,39.0,1.9,10.0,39.0,37.66,27.02
2016,1,6,15,45,0.0,34.0,1.75,10.0,34.0,32.82,22.9
2016,1,6,16,0,0.0,29.0,1.6,10.0,29.0,27.99,18.74
2016,1,6,16,15,0.0,24.0,1.35,9.5,24.0,23.15,14.57
2016,1,6,16,30,0.0,19.0,1.1,9.0,19.0,18.32,10.35
2016,1,6,16,45,0.0,14.5,0.85,9.0,14.5,13.98,6.46
2016,1,6,17,0,0.0,10.0,0.6,9.0,10.0,9.64,2.56
2016,1,6,17,15,0.0,6.0,0.55,9.0,6.0,5.78,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.93,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.98,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.0,13.5,2.2,6.5,28.5,41.43,0.0
2016,1,7,8,0,358.0,27.0,2.3,7.0,57.0,113.83,68.66
2016,1,7,8,15,464.0,36.0,2.35,7.5,102.0,171.03,123.62
2016,1,7,8,30,570.0,45.0,2.4,8.0,147.0,238.91,184.08
2016,1,7,8,45,633.0,51.0,2.5,8.5,195.0,296.13,236.58
2016,1,7,9,0,696.0,57.0,2.6,9.0,243.0,360.14,293.66
2016,1,7,9,15,735.0,61.0,2.6,9.5,288.5,415.32,342.14
2016,1,7,9,30,774.0,65.0,2.6,10.0,334.0,472.21,390.39
2016,1,7,9,45,807.0,66.0,2.65,11.0,377.0,523.76,432.28
2016,1,7,10,0,840.0,67.0,2.7,12.0,420.0,575.64,473.01
2016,1,7,10,15,858.0,69.5,2.65,12.5,456.5,619.88,506.98
2016,1,7,10,30,876.0,72.0,2.6,13.0,493.0,659.12,536.3
2016,1,7,10,45,893.5,72.0,2.6,14.0,524.0,696.78,561.7
2016,1,7,11,0,911.0,72.0,2.6,15.0,555.0,732.42,584.71
2016,1,7,11,15,920.0,73.0,2.7,16.0,578.0,760.69,602.6
2016,1,7,11,30,929.0,74.0,2.8,17.0,601.0,786.06,618.29
2016,1,7,11,45,936.0,74.0,2.95,18.0,616.5,805.69,630.1
2016,1,7,12,0,943.0,74.0,3.1,19.0,632.0,822.03,639.61
2016,1,7,12,15,946.0,74.0,3.1,19.0,639.0,831.83,646.11
2016,1,7,12,30,949.0,74.0,3.1,19.0,646.0,838.08,650.29
2016,1,7,12,45,952.5,72.5,3.15,19.5,645.0,839.41,650.23
2016,1,7,13,0,956.0,71.0,3.2,20.0,644.0,837.09,647.79
2016,1,7,13,15,953.5,70.5,3.2,20.0,634.5,827.58,641.38
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,814.53,632.64
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,795.93,620.08
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,774.02,605.24
2016,1,7,14,15,932.5,66.5,3.1,20.0,563.0,744.79,584.65
2016,1,7,14,30,923.0,65.0,3.0,20.0,537.0,712.78,562.04
2016,1,7,14,45,909.0,63.5,2.95,20.0,504.0,675.21,535.48
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,635.56,505.61
2016,1,7,15,15,875.0,60.0,2.5,19.5,431.5,589.97,469.91
2016,1,7,15,30,855.0,58.0,2.1,19.0,392.0,543.27,432.51
2016,1,7,15,45,826.0,55.0,1.75,18.5,348.0,490.03,389.31
2016,1,7,16,0,797.0,52.0,1.4,18.0,304.0,439.43,346.85
2016,1,7,16,15,753.0,48.5,1.35,16.5,256.0,379.99,298.5
2016,1,7,16,30,709.0,45.0,1.3,15.0,208.0,323.01,250.06
2016,1,7,16,45,635.5,39.5,1.3,14.0,160.0,257.15,193.0
2016,1,7,17,0,562.0,34.0,1.3,13.0,112.0,197.65,140.13
2016,1,7,17,15,425.0,25.0,1.35,12.5,70.0,127.68,78.41
2016,1,7,17,30,288.0,16.0,1.4,12.0,28.0,67.42,0.0
2016,1,7,17,45,144.0,8.0,1.5,11.5,14.0,24.31,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,158.5,14.5,2.3,7.5,28.0,39.06,0.0
2016,1,8,8,0,317.0,29.0,2.4,8.0,56.0,106.85,64.49
2016,1,8,8,15,424.5,39.0,2.3,8.5,100.5,163.45,118.07
2016,1,8,8,30,532.0,49.0,2.2,9.0,145.0,230.88,177.48
2016,1,8,8,45,591.5,56.5,2.15,9.5,192.0,288.32,229.52
2016,1,8,9,0,651.0,64.0,2.1,10.0,239.0,350.53,284.36
2016,1,8,9,15,492.5,97.0,2.35,10.5,243.0,342.01,281.41
2016,1,8,9,30,334.0,130.0,2.6,11.0,247.0,314.37,260.32
2016,1,8,9,45,385.5,139.0,2.85,12.0,289.5,372.45,308.13
2016,1,8,10,0,437.0,148.0,3.1,13.0,332.0,427.85,352.57
2016,1,8,10,15,351.5,178.5,3.25,13.5,334.5,417.39,342.67
2016,1,8,10,30,266.0,209.0,3.4,14.0,337.0,406.97,332.3
2016,1,8,10,45,205.5,228.0,3.55,14.5,330.5,387.16,314.81
2016,1,8,11,0,145.0,247.0,3.7,15.0,324.0,370.52,299.46
2016,1,8,11,15,224.0,250.0,3.7,15.5,375.0,434.61,350.9
2016,1,8,11,30,303.0,253.0,3.7,16.0,426.0,509.66,409.42
2016,1,8,11,45,228.0,268.0,3.7,16.5,400.0,465.13,372.07
2016,1,8,12,0,153.0,283.0,3.7,17.0,374.0,426.12,339.14
2016,1,8,12,15,100.0,272.0,3.6,17.5,332.0,364.4,289.35
2016,1,8,12,30,47.0,261.0,3.5,18.0,290.0,310.36,245.15
2016,1,8,12,45,23.5,182.0,3.45,18.5,196.5,204.95,161.36
2016,1,8,13,0,0.0,103.0,3.4,19.0,103.0,99.96,76.24
2016,1,8,13,15,145.5,184.0,3.25,19.0,269.0,310.0,248.63
2016,1,8,13,30,291.0,265.0,3.1,19.0,435.0,519.39,410.93
2016,1,8,13,45,509.5,195.5,3.0,19.0,482.5,611.45,484.11
2016,1,8,14,0,728.0,126.0,2.9,19.0,530.0,690.21,546.16
2016,1,8,14,15,807.0,103.5,2.7,19.0,533.0,702.74,554.71
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,711.35,560.79
2016,1,8,14,45,869.0,79.5,2.3,19.0,502.5,672.66,531.83
2016,1,8,15,0,852.0,78.0,2.1,19.0,469.0,632.14,500.52
2016,1,8,15,15,830.5,75.0,1.75,18.5,429.5,585.73,464.38
2016,1,8,15,30,809.0,72.0,1.4,18.0,390.0,538.41,426.69
2016,1,8,15,45,784.5,67.0,1.1,18.0,347.0,486.74,384.3
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,435.07,340.83
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,374.5,291.91
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,316.73,243.39
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.0,253.31,189.0
2016,1,8,17,0,524.0,38.0,0.7,15.0,112.0,194.53,137.48
2016,1,8,17,15,262.0,33.0,0.7,14.5,70.0,102.56,64.86
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,29.47,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.76,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.5,14.0,6.05,4.0,28.5,40.95,0.0
2016,1,9,8,0,349.0,28.0,6.4,4.0,57.0,112.35,68.67
2016,1,9,8,15,457.0,37.5,6.55,4.5,103.0,170.15,124.98
2016,1,9,8,30,565.0,47.0,6.7,5.0,149.0,238.86,187.58
2016,1,9,8,45,635.0,52.5,6.85,5.5,198.0,299.57,244.57
2016,1,9,9,0,705.0,58.0,7.0,6.0,247.0,364.46,304.48
2016,1,9,9,15,745.5,62.5,7.0,6.0,294.0,421.46,357.28
2016,1,9,9,30,786.0,67.0,7.0,6.0,341.0,480.31,410.36
2016,1,9,9,45,816.5,69.5,7.05,6.5,385.0,532.89,456.27
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,585.62,501.08
2016,1,9,10,15,866.0,74.0,7.1,7.0,466.5,630.41,539.15
2016,1,9,10,30,885.0,76.0,7.1,7.0,504.0,673.82,575.35
2016,1,9,10,45,668.0,138.0,7.1,7.5,472.5,622.73,529.07
2016,1,9,11,0,451.0,200.0,7.1,8.0,441.0,550.97,465.33
2016,1,9,11,15,449.5,210.0,7.05,8.0,458.5,571.5,481.75
2016,1,9,11,30,448.0,220.0,7.0,8.0,476.0,590.3,496.4
2016,1,9,11,45,692.0,152.5,6.95,8.5,559.0,715.06,600.95
2016,1,9,12,0,936.0,85.0,6.9,9.0,642.0,831.23,690.82
2016,1,9,12,15,938.5,85.5,6.85,9.0,649.0,841.37,697.7
2016,1,9,12,30,941.0,86.0,6.8,9.0,656.0,847.99,702.4
2016,1,9,12,45,766.0,137.0,6.75,9.0,600.5,774.5,644.81
2016,1,9,13,0,591.0,188.0,6.7,9.0,545.0,685.74,572.57
2016,1,9,13,15,492.5,215.5,6.65,9.0,510.0,634.46,529.56
2016,1,9,13,30,394.0,243.0,6.6,9.0,475.0,574.71,479.53
2016,1,9,13,45,273.5,252.5,6.55,9.0,411.0,488.3,407.28
2016,1,9,14,0,153.0,262.0,6.5,9.0,347.0,396.9,330.15
2016,1,9,14,15,104.0,241.5,6.45,9.0,298.5,327.98,272.92
2016,1,9,14,30,55.0,221.0,6.4,9.0,250.0,269.13,223.3
2016,1,9,14,45,59.0,209.0,6.4,9.0,238.0,257.62,214.26
2016,1,9,15,0,63.0,197.0,6.4,9.0,226.0,245.81,204.83
2016,1,9,15,15,31.5,155.0,6.25,8.5,169.5,178.83,148.42
2016,1,9,15,30,0.0,113.0,6.1,8.0,113.0,111.37,90.79
2016,1,9,15,45,0.0,100.0,6.0,7.5,100.0,98.39,79.99
2016,1,9,16,0,0.0,87.0,5.9,7.0,87.0,85.44,69.04
2016,1,9,16,15,0.0,73.5,5.55,6.5,73.5,72.0,57.48
2016,1,9,16,30,0.0,60.0,5.2,6.0,60.0,58.59,45.73
2016,1,9,16,45,0.0,46.0,4.9,5.5,46.0,44.66,33.35
2016,1,9,17,0,0.0,32.0,4.6,5.0,32.0,30.9,20.99
2016,1,9,17,15,0.0,20.0,4.35,4.5,20.0,19.3,10.14
2016,1,9,17,30,0.0,8.0,4.1,4.0,8.0,7.71,0.0
2016,1,9,17,45,0.0,4.0,3.9,3.5,4.0,3.93,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.0,14.0,2.7,-0.5,30.0,43.1,0.0
2016,1,10,8,0,378.0,28.0,3.0,0.0,60.0,118.2,73.15
2016,1,10,8,15,484.5,37.5,3.1,0.0,106.5,177.1,131.56
2016,1,10,8,30,591.0,47.0,3.2,0.0,153.0,246.78,195.88
2016,1,10,8,45,655.0,53.5,3.3,0.5,203.0,307.77,253.44
2016,1,10,9,0,719.0,60.0,3.4,1.0,253.0,372.22,312.91
2016,1,10,9,15,759.0,64.5,3.35,1.5,300.5,429.77,365.05
2016,1,10,9,30,799.0,69.0,3.3,2.0,348.0,489.07,416.9
2016,1,10,9,45,827.0,72.0,3.25,2.5,392.0,541.51,461.45
2016,1,10,10,0,855.0,75.0,3.2,3.0,436.0,593.88,504.5
2016,1,10,10,15,873.5,77.5,3.05,3.5,474.0,639.35,540.31
2016,1,10,10,30,892.0,80.0,2.9,4.0,512.0,683.37,573.83
2016,1,10,10,45,905.5,81.5,2.8,4.5,543.0,721.1,600.9
2016,1,10,11,0,919.0,83.0,2.7,5.0,574.0,752.48,621.88
2016,1,10,11,15,927.5,84.5,2.55,5.5,597.5,781.49,640.48
2016,1,10,11,30,936.0,86.0,2.4,6.0,621.0,807.56,656.57
2016,1,10,11,45,939.0,87.5,2.3,6.5,636.0,826.28,667.45
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,841.59,675.85
2016,1,10,12,15,943.5,89.5,2.1,7.0,658.0,851.1,681.29
2016,1,10,12,30,945.0,90.0,2.0,7.0,665.0,857.05,684.3
2016,1,10,12,45,944.5,90.0,1.9,7.5,663.0,857.24,682.07
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,853.81,677.45
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,843.49,669.3
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,829.68,658.87
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,808.69,644.0
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,784.58,627.05
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,759.1,609.69
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,726.61,587.12
2016,1,10,14,45,882.0,82.0,1.5,8.0,515.5,687.96,559.48
2016,1,10,15,0,868.0,79.0,1.5,8.0,482.0,647.25,528.67
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.0,600.52,492.95
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,552.84,455.48
2016,1,10,15,45,792.0,70.0,1.4,7.0,357.0,497.69,410.47
2016,1,10,16,0,760.0,66.0,1.4,7.0,312.0,443.11,364.49
2016,1,10,16,15,713.5,61.0,1.25,6.5,264.0,382.18,311.98
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,325.69,261.55
2016,1,10,16,45,590.0,49.0,1.0,5.5,167.0,258.56,201.78
2016,1,10,17,0,513.0,42.0,0.9,5.0,118.0,198.27,147.11
2016,1,10,17,15,256.5,37.0,0.95,4.5,75.0,106.83,72.46
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,34.24,0.0
2016,1,10,17,45,0.0,16.0,1.05,3.5,16.0,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.0,14.5,1.1,0.5,28.5,39.92,0.0
2016,1,11,8,0,332.0,29.0,1.2,1.0,57.0,109.37,67.72
2016,1,11,8,15,438.5,39.0,1.25,1.5,102.0,166.36,122.81
2016,1,11,8,30,545.0,49.0,1.3,2.0,147.0,234.22,183.82
2016,1,11,8,45,608.0,56.0,1.4,3.0,195.5,293.16,237.75
2016,1,11,9,0,671.0,63.0,1.5,4.0,244.0,357.23,294.71
2016,1,11,9,15,712.5,68.0,1.5,4.5,290.5,413.76,344.28
2016,1,11,9,30,754.0,73.0,1.5,5.0,337.0,470.71,392.54
2016,1,11,9,45,617.0,106.5,1.55,5.5,340.0,466.25,389.43
2016,1,11,10,0,480.0,140.0,1.6,6.0,343.0,444.5,371.38
2016,1,11,10,15,663.0,113.5,1.55,6.5,420.5,550.51,457.12
2016,1,11,10,30,846.0,87.0,1.5,7.0,498.0,661.53,542.9
2016,1,11,10,45,656.5,142.0,1.5,7.5,472.5,619.94,506.3
2016,1,11,11,0,467.0,197.0,1.5,8.0,447.0,559.72,456.23
2016,1,11,11,15,677.5,146.5,1.45,8.0,526.0,674.08,546.86
2016,1,11,11,30,888.0,96.0,1.4,8.0,605.0,788.04,629.45
2016,1,11,11,45,719.0,148.0,1.4,8.5,567.0,732.52,586.05
2016,1,11,12,0,550.0,200.0,1.4,9.0,529.0,662.37,530.36
2016,1,11,12,15,406.5,241.5,1.4,9.0,486.5,590.35,474.07
2016,1,11,12,30,263.0,283.0,1.4,9.0,444.0,524.41,420.91
2016,1,11,12,45,203.0,287.0,1.45,9.5,411.0,472.49,380.03
2016,1,11,13,0,143.0,291.0,1.5,10.0,378.0,428.82,344.69
2016,1,11,13,15,127.5,284.5,1.5,10.0,361.5,408.4,328.94
2016,1,11,13,30,112.0,278.0,1.5,10.0,345.0,379.45,306.39
2016,1,11,13,45,215.0,262.0,1.5,10.5,385.0,446.87,361.47
2016,1,11,14,0,318.0,246.0,1.5,11.0,425.0,510.04,411.32
2016,1,11,14,15,289.5,238.5,1.45,11.0,396.0,474.21,382.95
2016,1,11,14,30,261.0,231.0,1.4,11.0,367.0,438.75,355.43
2016,1,11,14,45,251.0,217.0,1.4,11.0,341.5,409.06,332.78
2016,1,11,15,0,241.0,203.0,1.4,11.0,316.0,379.21,309.66
