Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,181.0,19.0,1.45,10.0,39.0,53.14,14.94
2016,2,1,8,0,362.0,38.0,1.6,11.0,78.0,125.99,83.95
2016,2,1,8,15,461.5,47.5,1.75,11.5,127.0,184.28,134.94
2016,2,1,8,30,561.0,57.0,1.9,12.0,176.0,252.96,194.94
2016,2,1,8,45,280.5,66.5,2.1,13.0,126.0,184.9,147.38
2016,2,1,9,0,0.0,76.0,2.3,14.0,76.0,74.13,57.5
2016,2,1,9,15,0.0,99.0,2.6,14.5,99.0,97.26,76.9
2016,2,1,9,30,0.0,122.0,2.9,15.0,122.0,120.48,95.92
2016,2,1,9,45,14.5,153.0,3.25,16.0,160.0,160.46,128.47
2016,2,1,10,0,29.0,184.0,3.6,17.0,198.0,207.43,166.1
2016,2,1,10,15,25.5,194.0,3.9,17.5,207.0,210.44,167.75
2016,2,1,10,30,22.0,204.0,4.2,18.0,216.0,218.8,173.76
2016,2,1,10,45,196.0,226.0,4.5,18.5,341.0,381.45,306.47
2016,2,1,11,0,370.0,248.0,4.8,19.0,466.0,548.9,438.09
2016,2,1,11,15,644.0,170.0,5.05,19.5,567.5,696.68,554.88
2016,2,1,11,30,918.0,92.0,5.3,20.0,669.0,835.74,657.55
2016,2,1,11,45,919.5,94.5,5.55,20.5,685.5,856.06,670.84
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,872.92,682.33
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,884.87,691.23
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,893.25,697.72
2016,2,1,12,45,924.5,98.5,6.35,21.0,720.0,894.63,699.79
2016,2,1,13,0,923.0,99.0,6.6,21.0,720.0,892.36,699.35
2016,2,1,13,15,920.0,98.5,6.75,21.0,711.0,884.09,694.21
2016,2,1,13,30,917.0,98.0,6.9,21.0,702.0,872.27,686.61
2016,2,1,13,45,909.0,98.0,7.05,21.0,684.5,853.45,673.93
2016,2,1,14,0,901.0,98.0,7.2,21.0,667.0,831.41,658.92
2016,2,1,14,15,891.5,96.5,7.2,21.0,641.5,807.86,642.3
2016,2,1,14,30,882.0,95.0,7.2,21.0,616.0,776.86,620.13
2016,2,1,14,45,863.5,94.5,7.2,21.0,582.0,737.81,591.81
2016,2,1,15,0,845.0,94.0,7.2,21.0,548.0,696.86,561.89
2016,2,1,15,15,825.0,91.5,6.9,21.0,508.5,651.11,525.97
2016,2,1,15,30,805.0,89.0,6.6,21.0,469.0,604.19,488.33
2016,2,1,15,45,767.0,87.5,6.3,21.0,422.0,547.08,442.01
2016,2,1,16,0,729.0,86.0,6.0,21.0,375.0,492.67,396.97
2016,2,1,16,15,688.5,81.0,5.45,20.5,326.5,433.05,347.41
2016,2,1,16,30,648.0,76.0,4.9,20.0,278.0,375.61,298.47
2016,2,1,16,45,581.5,69.5,4.4,19.5,226.5,309.07,241.54
2016,2,1,17,0,515.0,63.0,3.9,19.0,175.0,248.22,188.53
2016,2,1,17,15,421.0,52.0,3.75,18.5,127.5,181.27,131.26
2016,2,1,17,30,327.0,41.0,3.6,18.0,80.0,124.14,82.57
2016,2,1,17,45,163.5,20.5,3.45,17.5,40.0,53.21,21.35
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,60.48,19.69
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,147.62,98.26
2016,2,2,8,15,579.5,40.5,3.75,9.5,140.5,208.29,153.15
2016,2,2,8,30,676.0,48.0,4.0,10.0,193.0,280.49,218.12
2016,2,2,8,45,730.5,53.5,4.3,11.0,246.5,343.84,275.84
2016,2,2,9,0,785.0,59.0,4.6,12.0,300.0,411.45,335.58
2016,2,2,9,15,821.0,62.5,4.95,12.5,351.5,471.72,388.6
2016,2,2,9,30,857.0,66.0,5.3,13.0,403.0,533.46,441.35
2016,2,2,9,45,879.5,69.5,5.7,14.0,450.0,588.51,486.6
2016,2,2,10,0,902.0,73.0,6.1,15.0,497.0,640.08,527.93
2016,2,2,10,15,919.0,75.0,6.05,15.0,538.0,688.18,566.31
2016,2,2,10,30,936.0,77.0,6.0,15.0,579.0,734.68,601.12
2016,2,2,10,45,946.5,79.5,5.95,15.5,613.0,775.14,629.26
2016,2,2,11,0,957.0,82.0,5.9,16.0,647.0,813.02,655.1
2016,2,2,11,15,965.0,83.5,5.85,16.0,673.5,845.02,677.58
2016,2,2,11,30,973.0,85.0,5.8,16.0,700.0,873.88,697.68
2016,2,2,11,45,976.0,86.5,5.8,16.5,717.5,895.35,711.23
2016,2,2,12,0,979.0,88.0,5.8,17.0,735.0,913.2,722.18
2016,2,2,12,15,981.5,88.5,5.7,17.0,744.0,925.79,730.23
2016,2,2,12,30,984.0,89.0,5.6,17.0,753.0,934.58,735.65
2016,2,2,12,45,983.5,89.0,5.55,17.5,753.0,936.41,735.09
2016,2,2,13,0,983.0,89.0,5.5,18.0,753.0,934.35,731.93
2016,2,2,13,15,980.0,88.5,5.4,18.0,744.0,925.76,725.38
2016,2,2,13,30,977.0,88.0,5.3,18.0,735.0,913.38,716.3
2016,2,2,13,45,971.0,87.5,5.25,18.0,717.5,894.83,703.24
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,872.74,687.77
2016,2,2,14,15,956.5,85.5,5.05,18.0,674.0,844.21,667.11
2016,2,2,14,30,948.0,84.0,4.9,18.0,648.0,812.56,644.27
2016,2,2,14,45,936.0,82.0,4.8,18.0,614.0,774.89,617.27
2016,2,2,15,0,924.0,80.0,4.7,18.0,580.0,734.72,588.33
2016,2,2,15,15,907.0,78.0,4.35,17.5,539.5,689.02,554.66
2016,2,2,15,30,890.0,76.0,4.0,17.0,499.0,644.72,520.18
2016,2,2,15,45,865.5,73.0,3.7,17.0,452.5,590.32,476.61
2016,2,2,16,0,841.0,70.0,3.4,17.0,406.0,535.54,431.79
2016,2,2,16,15,805.0,66.0,2.95,15.5,355.0,474.03,382.41
2016,2,2,16,30,769.0,62.0,2.5,14.0,304.0,413.96,332.36
2016,2,2,16,45,712.5,57.0,2.1,13.0,250.5,346.69,274.45
2016,2,2,17,0,656.0,52.0,1.7,12.0,197.0,283.81,218.62
2016,2,2,17,15,561.0,44.0,1.7,11.0,145.0,213.31,157.05
2016,2,2,17,30,466.0,36.0,1.7,10.0,93.0,151.29,102.45
2016,2,2,17,45,282.0,23.5,1.75,9.5,53.0,78.06,36.42
2016,2,2,18,0,98.0,11.0,1.8,9.0,13.0,21.89,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,253.5,16.0,4.85,2.5,45.5,62.31,23.25
2016,2,3,8,0,507.0,32.0,5.2,3.0,91.0,150.85,102.82
2016,2,3,8,15,598.5,39.5,5.35,3.5,144.0,213.27,160.92
2016,2,3,8,30,690.0,47.0,5.5,4.0,197.0,285.02,227.6
2016,2,3,8,45,749.5,51.0,5.65,4.5,251.5,349.53,288.44
2016,2,3,9,0,809.0,55.0,5.8,5.0,306.0,418.75,351.97
2016,2,3,9,15,842.5,58.5,5.7,5.5,357.5,479.07,406.2
2016,2,3,9,30,876.0,62.0,5.6,6.0,409.0,538.2,457.65
2016,2,3,9,45,900.0,64.5,5.55,6.5,456.5,593.64,504.44
2016,2,3,10,0,924.0,67.0,5.5,7.0,504.0,648.66,549.4
2016,2,3,10,15,939.5,69.0,5.45,7.5,545.0,696.74,587.5
2016,2,3,10,30,955.0,71.0,5.4,8.0,586.0,743.04,621.17
2016,2,3,10,45,965.5,72.5,5.4,8.5,620.0,783.09,649.66
2016,2,3,11,0,976.0,74.0,5.4,9.0,654.0,820.48,675.8
2016,2,3,11,15,983.5,75.0,5.35,9.0,680.0,852.1,698.35
2016,2,3,11,30,991.0,76.0,5.3,9.0,706.0,880.48,718.39
2016,2,3,11,45,992.5,78.5,5.3,9.5,723.5,902.24,732.41
2016,2,3,12,0,994.0,81.0,5.3,10.0,741.0,920.27,743.7
2016,2,3,12,15,996.0,81.0,5.2,10.0,750.0,932.08,751.21
2016,2,3,12,30,998.0,81.0,5.1,10.0,759.0,940.02,756.01
2016,2,3,12,45,996.5,82.0,5.1,10.5,759.0,942.19,756.03
2016,2,3,13,0,995.0,83.0,5.1,11.0,759.0,940.42,753.36
2016,2,3,13,15,992.5,82.5,5.05,11.0,750.0,932.2,747.23
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,920.12,738.48
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,901.38,723.62
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,879.06,706.32
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,851.56,686.65
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,820.85,664.64
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,782.74,637.29
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,742.18,607.92
2016,2,3,15,15,920.0,75.0,4.7,11.5,546.5,696.64,575.07
2016,2,3,15,30,904.0,73.0,4.6,11.0,506.0,649.38,538.21
2016,2,3,15,45,880.0,70.5,4.5,11.0,459.5,598.18,496.2
2016,2,3,16,0,856.0,68.0,4.4,11.0,413.0,543.52,450.48
2016,2,3,16,15,822.5,64.0,3.95,10.0,362.0,482.42,399.02
2016,2,3,16,30,789.0,60.0,3.5,9.0,311.0,422.51,347.23
2016,2,3,16,45,736.5,55.0,3.05,8.5,257.5,355.64,287.66
2016,2,3,17,0,684.0,50.0,2.6,8.0,204.0,292.74,229.99
2016,2,3,17,15,596.5,42.5,2.45,7.0,151.5,221.7,166.18
2016,2,3,17,30,509.0,35.0,2.3,6.0,99.0,159.43,109.77
2016,2,3,17,45,338.0,23.0,2.2,5.5,57.0,88.11,44.25
2016,2,3,18,0,167.0,11.0,2.1,5.0,15.0,30.0,0.0
2016,2,3,18,15,83.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.0,1.2,2.0,47.5,64.12,26.19
2016,2,4,8,0,529.0,32.0,1.3,3.0,95.0,156.35,106.51
2016,2,4,8,15,617.5,39.5,1.3,3.5,148.0,219.34,164.27
2016,2,4,8,30,706.0,47.0,1.3,4.0,201.0,291.33,229.64
2016,2,4,8,45,757.0,52.0,1.35,5.0,255.5,354.66,287.1
2016,2,4,9,0,808.0,57.0,1.4,6.0,310.0,421.85,345.7
2016,2,4,9,15,842.0,60.5,1.45,6.5,362.0,482.52,397.65
2016,2,4,9,30,876.0,64.0,1.5,7.0,414.0,542.07,446.87
2016,2,4,9,45,898.5,67.0,1.6,8.0,461.0,597.34,490.44
2016,2,4,10,0,921.0,70.0,1.7,9.0,508.0,652.05,532.03
2016,2,4,10,15,937.0,72.0,1.8,9.5,549.5,700.46,568.59
2016,2,4,10,30,953.0,74.0,1.9,10.0,591.0,747.12,601.08
2016,2,4,10,45,965.0,75.5,2.0,10.5,625.5,788.29,629.11
2016,2,4,11,0,977.0,77.0,2.1,11.0,660.0,826.89,655.06
2016,2,4,11,15,985.0,78.0,2.1,11.0,687.0,859.0,676.51
2016,2,4,11,30,993.0,79.0,2.1,11.0,714.0,887.89,695.67
2016,2,4,11,45,989.0,84.0,2.15,11.5,730.5,908.04,707.94
2016,2,4,12,0,985.0,89.0,2.2,12.0,747.0,924.27,717.63
2016,2,4,12,15,987.5,89.0,2.15,12.0,756.5,936.46,724.93
2016,2,4,12,30,990.0,89.0,2.1,12.0,766.0,944.82,729.73
2016,2,4,12,45,993.0,88.0,2.1,12.0,767.0,948.59,732.13
2016,2,4,13,0,996.0,87.0,2.1,12.0,768.0,948.43,732.04
2016,2,4,13,15,994.0,86.5,2.0,12.0,759.0,940.63,725.77
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,928.96,717.06
2016,2,4,13,45,988.5,84.5,1.85,12.5,733.0,911.12,703.59
2016,2,4,14,0,985.0,83.0,1.8,13.0,716.0,889.6,687.79
2016,2,4,14,15,977.0,81.5,1.75,13.0,690.0,860.97,668.47
2016,2,4,14,30,969.0,80.0,1.7,13.0,664.0,829.13,646.95
2016,2,4,14,45,948.5,82.0,1.65,13.0,628.0,789.04,619.55
2016,2,4,15,0,928.0,84.0,1.6,13.0,592.0,746.89,590.55
2016,2,4,15,15,910.5,81.5,1.45,12.5,551.5,700.0,557.82
2016,2,4,15,30,893.0,79.0,1.3,12.0,511.0,654.54,523.63
2016,2,4,15,45,869.5,75.5,1.2,12.0,464.0,599.83,481.25
2016,2,4,16,0,846.0,72.0,1.1,12.0,417.0,544.65,437.45
2016,2,4,16,15,811.5,68.0,1.0,11.0,365.5,483.36,389.07
2016,2,4,16,30,777.0,64.0,0.9,10.0,314.0,423.35,339.81
2016,2,4,16,45,724.5,58.5,0.85,9.5,260.5,356.34,282.86
2016,2,4,17,0,672.0,53.0,0.8,9.0,207.0,293.29,227.31
2016,2,4,17,15,584.0,45.0,0.9,8.0,154.0,223.33,166.28
2016,2,4,17,30,496.0,37.0,1.0,7.0,101.0,161.12,111.14
2016,2,4,17,45,329.0,24.5,1.15,6.5,58.5,89.17,47.01
2016,2,4,18,0,162.0,12.0,1.3,6.0,16.0,30.69,0.0
2016,2,4,18,15,81.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,228.0,18.5,2.25,2.0,46.0,61.96,27.8
2016,2,5,8,0,456.0,37.0,2.6,3.0,92.0,147.5,102.4
2016,2,5,8,15,547.0,45.5,2.6,4.0,143.5,208.23,157.65
2016,2,5,8,30,638.0,54.0,2.6,5.0,195.0,278.45,221.14
2016,2,5,8,45,688.5,60.5,2.65,6.0,248.0,339.74,277.06
2016,2,5,9,0,739.0,67.0,2.7,7.0,301.0,403.8,333.54
2016,2,5,9,15,775.0,71.5,3.15,7.5,351.5,463.41,386.02
2016,2,5,9,30,811.0,76.0,3.6,8.0,402.0,524.59,438.32
2016,2,5,9,45,833.0,80.0,4.05,9.0,448.0,578.29,482.46
2016,2,5,10,0,855.0,84.0,4.5,10.0,494.0,631.55,525.55
2016,2,5,10,15,725.0,122.0,4.45,10.5,489.5,622.87,516.01
2016,2,5,10,30,595.0,160.0,4.4,11.0,485.0,599.58,494.58
2016,2,5,10,45,573.0,179.0,4.4,11.5,507.0,621.09,509.75
2016,2,5,11,0,551.0,198.0,4.4,12.0,529.0,642.2,523.95
2016,2,5,11,15,556.0,205.5,4.35,12.0,551.5,668.76,543.61
2016,2,5,11,30,561.0,213.0,4.3,12.0,574.0,693.48,561.63
2016,2,5,11,45,555.5,223.0,4.25,12.5,588.5,710.31,572.24
2016,2,5,12,0,550.0,233.0,4.2,13.0,603.0,724.75,580.99
2016,2,5,12,15,588.5,222.5,4.15,13.0,623.0,751.86,601.62
2016,2,5,12,30,627.0,212.0,4.1,13.0,643.0,780.04,622.92
2016,2,5,12,45,616.0,216.5,4.05,13.5,639.5,776.88,618.71
2016,2,5,13,0,605.0,221.0,4.0,14.0,636.0,768.68,611.14
2016,2,5,13,15,570.5,229.0,3.95,14.0,617.5,744.63,592.53
2016,2,5,13,30,536.0,237.0,3.9,14.0,599.0,718.69,572.61
2016,2,5,13,45,729.0,169.0,3.9,14.0,648.0,800.49,637.51
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,861.4,682.08
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,833.68,662.11
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,807.21,643.71
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,766.32,614.62
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,723.68,584.11
2016,2,5,15,15,839.0,99.0,3.55,13.5,535.0,677.25,550.0
2016,2,5,15,30,820.0,96.0,3.4,13.0,495.0,629.51,513.56
2016,2,5,15,45,793.0,92.0,3.3,13.0,449.0,574.99,470.2
2016,2,5,16,0,766.0,88.0,3.2,13.0,403.0,522.13,427.07
2016,2,5,16,15,728.5,83.0,2.75,12.0,352.5,461.72,377.48
2016,2,5,16,30,691.0,78.0,2.3,11.0,302.0,403.09,327.83
2016,2,5,16,45,633.5,71.0,1.9,10.0,249.5,336.59,270.58
2016,2,5,17,0,576.0,64.0,1.5,9.0,197.0,274.81,215.85
2016,2,5,17,15,487.0,53.5,1.5,8.0,146.5,205.49,155.25
2016,2,5,17,30,398.0,43.0,1.5,7.0,96.0,145.41,102.32
2016,2,5,17,45,249.0,28.0,1.5,6.5,56.0,79.74,44.64
2016,2,5,18,0,100.0,13.0,1.5,6.0,16.0,24.61,0.0
2016,2,5,18,15,50.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,68.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,136.0,11.0,5.5,3.0,13.0,25.59,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.0,54.5,81.14,39.43
2016,2,6,8,0,481.0,36.0,5.8,5.0,96.0,152.63,105.63
2016,2,6,8,15,571.0,44.0,6.2,5.5,148.5,214.09,162.28
2016,2,6,8,30,661.0,52.0,6.6,6.0,201.0,283.72,226.7
2016,2,6,8,45,716.0,57.5,7.0,7.0,255.0,347.15,285.76
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,414.92,347.11
2016,2,6,9,15,806.5,67.0,7.5,8.5,361.0,475.4,401.29
2016,2,6,9,30,842.0,71.0,7.6,9.0,413.0,537.35,455.12
2016,2,6,9,45,870.5,73.0,7.75,9.5,461.0,594.06,503.32
2016,2,6,10,0,899.0,75.0,7.9,10.0,509.0,647.81,547.99
2016,2,6,10,15,916.0,77.0,7.85,10.0,550.5,696.24,587.88
2016,2,6,10,30,933.0,79.0,7.8,10.0,592.0,743.07,623.78
2016,2,6,10,45,947.5,79.5,7.75,10.5,627.0,784.48,653.8
2016,2,6,11,0,962.0,80.0,7.7,11.0,662.0,823.53,681.65
2016,2,6,11,15,970.0,81.5,7.6,11.0,689.0,855.98,705.28
2016,2,6,11,30,978.0,83.0,7.5,11.0,716.0,885.25,726.39
2016,2,6,11,45,983.0,84.0,7.45,11.5,734.0,908.13,741.41
2016,2,6,12,0,988.0,85.0,7.4,12.0,752.0,927.41,753.72
2016,2,6,12,15,990.5,85.5,7.25,12.0,761.5,940.28,762.25
2016,2,6,12,30,993.0,86.0,7.1,12.0,771.0,949.29,768.01
2016,2,6,12,45,994.0,85.5,7.0,12.5,772.0,951.98,767.96
2016,2,6,13,0,995.0,85.0,6.9,13.0,773.0,950.71,765.15
2016,2,6,13,15,992.5,84.5,6.75,13.0,764.0,942.52,758.56
2016,2,6,13,30,990.0,84.0,6.6,13.0,755.0,930.44,749.28
2016,2,6,13,45,986.0,83.0,6.45,13.0,738.0,912.76,735.99
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,891.4,720.11
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,863.73,699.61
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,832.81,676.75
2016,2,6,14,45,948.0,81.0,5.85,13.0,634.0,792.6,646.84
2016,2,6,15,0,929.0,82.0,5.7,13.0,599.0,750.24,615.23
2016,2,6,15,15,913.0,80.0,5.45,12.5,558.5,704.72,581.73
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,660.51,546.87
2016,2,6,15,45,876.0,74.5,5.0,12.0,471.5,606.91,502.87
2016,2,6,16,0,855.0,71.0,4.8,12.0,425.0,552.6,457.37
2016,2,6,16,15,822.0,67.0,4.2,11.0,373.5,491.39,405.72
2016,2,6,16,30,789.0,63.0,3.6,10.0,322.0,431.31,353.85
2016,2,6,16,45,742.0,57.5,3.05,9.5,268.5,365.55,295.45
2016,2,6,17,0,695.0,52.0,2.5,9.0,215.0,303.19,238.45
2016,2,6,17,15,612.5,44.5,2.25,8.0,161.5,232.25,174.86
2016,2,6,17,30,530.0,37.0,2.0,7.0,108.0,169.54,118.12
2016,2,6,17,45,376.5,25.5,1.8,6.0,64.0,100.75,57.03
2016,2,6,18,0,223.0,14.0,1.6,5.0,20.0,40.54,0.0
2016,2,6,18,15,111.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,14.0,22.89,0.0
2016,2,7,7,45,270.5,26.0,3.05,2.5,55.0,78.07,40.61
2016,2,7,8,0,440.0,40.0,3.1,3.0,96.0,148.19,104.28
2016,2,7,8,15,531.5,49.5,3.15,3.5,148.5,209.7,160.35
2016,2,7,8,30,623.0,59.0,3.2,4.0,201.0,280.78,225.08
2016,2,7,8,45,688.0,63.5,3.3,5.0,256.0,345.12,283.61
2016,2,7,9,0,753.0,68.0,3.4,6.0,311.0,413.73,344.16
2016,2,7,9,15,788.5,72.5,3.55,7.0,362.5,474.06,396.24
2016,2,7,9,30,824.0,77.0,3.7,8.0,414.0,535.9,447.69
2016,2,7,9,45,852.5,79.0,3.9,9.0,461.5,592.01,493.04
2016,2,7,10,0,881.0,81.0,4.1,10.0,509.0,648.15,537.07
2016,2,7,10,15,897.5,83.5,4.25,10.5,550.5,696.53,574.83
2016,2,7,10,30,914.0,86.0,4.4,11.0,592.0,739.72,606.39
2016,2,7,10,45,927.5,87.0,4.6,12.0,626.5,780.45,634.5
2016,2,7,11,0,941.0,88.0,4.8,13.0,661.0,818.82,660.56
2016,2,7,11,15,949.0,89.5,4.9,13.5,687.0,850.8,682.35
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,879.67,701.82
2016,2,7,11,45,958.5,93.5,5.1,14.5,730.5,901.0,715.77
2016,2,7,12,0,960.0,96.0,5.2,15.0,748.0,918.69,727.18
2016,2,7,12,15,962.0,96.5,5.2,15.5,757.0,930.88,734.06
2016,2,7,12,30,964.0,97.0,5.2,16.0,766.0,939.31,738.37
2016,2,7,12,45,967.0,95.5,5.2,16.5,767.0,942.57,739.12
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,941.98,737.32
2016,2,7,13,15,967.0,93.5,5.1,17.0,759.5,933.5,730.79
2016,2,7,13,30,964.0,93.0,5.0,17.0,751.0,921.24,721.77
2016,2,7,13,45,961.5,91.0,4.95,17.5,734.0,904.03,708.33
2016,2,7,14,0,959.0,89.0,4.9,18.0,717.0,883.18,692.47
2016,2,7,14,15,951.0,87.5,4.75,18.0,691.0,855.0,672.16
2016,2,7,14,30,943.0,86.0,4.6,18.0,665.0,823.68,649.67
2016,2,7,14,45,930.5,84.5,4.45,18.0,631.0,786.07,622.62
2016,2,7,15,0,918.0,83.0,4.3,18.0,597.0,745.99,593.71
2016,2,7,15,15,901.5,81.0,3.95,17.5,556.5,700.44,561.25
2016,2,7,15,30,885.0,79.0,3.6,17.0,516.0,656.26,527.61
2016,2,7,15,45,863.0,75.5,3.25,17.0,470.0,602.47,484.74
2016,2,7,16,0,841.0,72.0,2.9,17.0,424.0,548.08,440.53
2016,2,7,16,15,807.5,68.0,2.65,16.0,372.5,487.13,391.89
2016,2,7,16,30,774.0,64.0,2.4,15.0,321.0,427.4,342.48
2016,2,7,16,45,722.5,59.0,2.2,14.0,267.5,360.96,286.2
2016,2,7,17,0,671.0,54.0,2.0,13.0,214.0,298.42,231.32
2016,2,7,17,15,588.0,46.0,2.0,12.0,161.0,229.11,170.57
2016,2,7,17,30,505.0,38.0,2.0,11.0,108.0,167.14,115.66
2016,2,7,17,45,348.5,26.0,2.0,10.5,64.5,96.98,55.44
2016,2,7,18,0,192.0,14.0,2.0,10.0,21.0,37.13,0.0
2016,2,7,18,15,96.0,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.78,0.0
2016,2,8,7,45,122.5,29.0,4.45,4.5,44.5,56.72,31.58
2016,2,8,8,0,245.0,45.0,4.6,5.0,76.0,109.52,78.55
2016,2,8,8,15,288.5,61.5,4.9,5.5,115.5,153.58,119.02
2016,2,8,8,30,332.0,78.0,5.2,6.0,155.0,202.28,163.69
2016,2,8,8,45,353.0,95.0,5.55,7.0,194.5,247.03,204.54
2016,2,8,9,0,374.0,112.0,5.9,8.0,234.0,293.39,245.72
2016,2,8,9,15,496.0,107.5,5.9,8.5,296.0,367.76,310.03
2016,2,8,9,30,618.0,103.0,5.9,9.0,358.0,455.81,384.83
2016,2,8,9,45,470.5,152.5,5.95,9.5,359.0,448.23,377.21
2016,2,8,10,0,323.0,202.0,6.0,10.0,360.0,423.09,353.97
2016,2,8,10,15,457.5,183.5,5.95,10.5,427.0,512.3,428.09
2016,2,8,10,30,592.0,165.0,5.9,11.0,494.0,606.71,504.7
2016,2,8,10,45,615.5,169.0,5.9,11.5,529.0,648.47,536.52
2016,2,8,11,0,639.0,173.0,5.9,12.0,564.0,689.45,567.4
2016,2,8,11,15,815.0,124.5,5.95,12.0,644.0,790.2,646.18
2016,2,8,11,30,991.0,76.0,6.0,12.0,724.0,892.96,722.93
2016,2,8,11,45,990.5,79.5,6.1,12.5,741.5,914.43,736.81
2016,2,8,12,0,990.0,83.0,6.2,13.0,759.0,932.07,748.31
2016,2,8,12,15,992.5,83.0,6.2,13.0,768.5,944.48,756.95
2016,2,8,12,30,995.0,83.0,6.2,13.0,778.0,953.0,762.9
2016,2,8,12,45,998.0,82.0,6.25,13.5,779.0,956.9,764.45
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,956.83,763.26
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,949.03,757.48
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,937.3,749.03
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,920.03,736.91
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,898.98,722.11
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.0,871.39,702.29
2016,2,8,14,30,979.0,74.0,6.1,14.0,678.0,840.49,680.02
2016,2,8,14,45,971.0,71.5,6.1,14.0,645.0,804.01,653.73
2016,2,8,15,0,963.0,69.0,6.1,14.0,612.0,764.64,625.11
2016,2,8,15,15,948.5,67.0,5.95,13.5,571.0,718.77,591.85
2016,2,8,15,30,934.0,65.0,5.8,13.0,530.0,670.96,555.7
2016,2,8,15,45,915.5,62.0,5.7,13.0,483.5,617.98,512.46
2016,2,8,16,0,897.0,59.0,5.6,13.0,437.0,563.98,467.34
2016,2,8,16,15,867.5,56.0,5.1,12.0,385.5,503.77,416.73
2016,2,8,16,30,838.0,53.0,4.6,11.0,334.0,444.29,365.11
2016,2,8,16,45,794.0,48.5,4.1,10.5,280.0,379.97,307.4
2016,2,8,17,0,750.0,44.0,3.6,10.0,226.0,316.82,249.44
2016,2,8,17,15,674.0,38.5,3.3,9.0,172.0,246.61,185.79
2016,2,8,17,30,598.0,33.0,3.0,8.0,118.0,183.9,128.25
2016,2,8,17,45,448.5,23.5,2.7,7.5,71.5,111.88,64.86
2016,2,8,18,0,299.0,14.0,2.4,7.0,25.0,50.68,0.0
2016,2,8,18,15,149.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,2.5,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,3.0,19.0,18.68,0.0
2016,2,9,7,45,276.5,26.0,3.55,4.0,62.5,80.62,44.79
2016,2,9,8,0,553.0,33.0,3.8,5.0,106.0,166.76,115.72
2016,2,9,8,15,634.0,39.0,3.7,6.0,159.5,228.33,172.48
2016,2,9,8,30,715.0,45.0,3.6,7.0,213.0,298.1,236.21
2016,2,9,8,45,763.0,49.5,3.5,8.0,266.5,360.89,293.49
2016,2,9,9,0,811.0,54.0,3.4,9.0,320.0,427.29,351.7
2016,2,9,9,15,842.0,57.0,3.6,10.0,371.5,484.62,401.05
2016,2,9,9,30,873.0,60.0,3.8,11.0,423.0,544.75,450.79
2016,2,9,9,45,894.0,62.5,4.05,12.0,469.5,599.04,494.34
2016,2,9,10,0,915.0,65.0,4.3,13.0,516.0,652.66,536.24
2016,2,9,10,15,930.0,67.0,4.4,13.5,557.0,700.68,572.34
2016,2,9,10,30,945.0,69.0,4.5,14.0,598.0,746.91,605.17
2016,2,9,10,45,954.5,70.5,4.6,15.0,632.0,786.42,631.4
2016,2,9,11,0,964.0,72.0,4.7,16.0,666.0,823.24,655.33
2016,2,9,11,15,971.5,73.0,4.75,16.0,692.0,854.99,677.6
2016,2,9,11,30,979.0,74.0,4.8,16.0,718.0,883.52,697.56
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.5,903.04,709.7
2016,2,9,12,0,967.0,86.0,4.9,17.0,751.0,918.59,719.1
2016,2,9,12,15,969.5,86.5,4.9,17.0,760.0,931.35,727.68
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,940.31,733.72
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,942.88,733.96
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,941.56,731.65
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,933.47,725.78
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,921.56,717.4
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,903.95,703.76
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,882.71,687.73
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.0,854.92,668.15
2016,2,9,14,30,947.0,79.0,4.5,19.0,667.0,823.96,646.37
2016,2,9,14,45,933.0,78.5,4.45,19.0,633.5,786.11,619.89
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,745.86,591.54
2016,2,9,15,15,903.0,76.0,4.05,18.5,559.5,700.45,559.16
2016,2,9,15,30,887.0,74.0,3.7,18.0,519.0,653.34,524.07
2016,2,9,15,45,867.0,70.5,3.4,18.0,473.0,600.76,482.46
2016,2,9,16,0,847.0,67.0,3.1,18.0,427.0,549.84,441.14
2016,2,9,16,15,815.5,63.5,2.7,17.0,376.5,489.96,393.11
2016,2,9,16,30,784.0,60.0,2.3,16.0,326.0,431.08,344.28
2016,2,9,16,45,738.5,55.0,1.9,15.0,273.0,366.29,289.19
2016,2,9,17,0,693.0,50.0,1.5,14.0,220.0,304.78,235.08
2016,2,9,17,15,615.0,43.0,1.5,13.0,167.0,235.2,174.47
2016,2,9,17,30,537.0,36.0,1.5,12.0,114.0,173.43,119.78
2016,2,9,17,45,393.0,25.5,1.5,11.5,69.5,104.48,61.06
2016,2,9,18,0,249.0,15.0,1.5,11.0,25.0,48.43,0.0
2016,2,9,18,15,124.5,7.5,1.45,10.5,12.5,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,206.0,13.0,1.5,5.0,19.0,36.2,0.0
2016,2,10,7,45,363.5,24.0,1.75,6.0,62.5,94.23,52.54
2016,2,10,8,0,521.0,35.0,2.0,7.0,106.0,162.36,112.44
2016,2,10,8,15,603.5,42.0,2.1,7.5,159.0,223.87,168.4
2016,2,10,8,30,686.0,49.0,2.2,8.0,212.0,293.8,231.61
2016,2,10,8,45,735.0,54.0,2.3,9.0,266.0,356.21,287.74
2016,2,10,9,0,784.0,59.0,2.4,10.0,320.0,422.35,345.05
2016,2,10,9,15,817.0,62.5,2.65,11.0,371.0,482.16,395.71
2016,2,10,9,30,850.0,66.0,2.9,12.0,422.0,543.2,445.59
2016,2,10,9,45,872.0,69.0,3.2,13.0,469.0,595.37,487.16
2016,2,10,10,0,894.0,72.0,3.5,14.0,516.0,649.37,528.8
2016,2,10,10,15,910.0,74.0,3.45,14.5,557.5,697.34,563.91
2016,2,10,10,30,926.0,76.0,3.4,15.0,599.0,743.64,595.53
2016,2,10,10,45,936.5,78.0,3.4,15.5,633.0,783.91,622.42
2016,2,10,11,0,947.0,80.0,3.4,16.0,667.0,821.6,647.13
2016,2,10,11,15,955.0,81.0,3.35,16.5,693.5,853.37,667.07
2016,2,10,11,30,963.0,82.0,3.3,17.0,720.0,882.0,684.65
2016,2,10,11,45,967.0,83.0,3.25,17.5,737.5,903.98,697.46
2016,2,10,12,0,971.0,84.0,3.2,18.0,755.0,922.36,707.8
2016,2,10,12,15,973.0,84.5,3.2,18.5,764.5,934.75,714.43
2016,2,10,12,30,975.0,85.0,3.2,19.0,774.0,943.32,718.59
2016,2,10,12,45,974.0,85.5,3.2,19.5,774.5,945.42,718.48
2016,2,10,13,0,973.0,86.0,3.2,20.0,775.0,943.62,715.92
2016,2,10,13,15,971.0,85.5,3.15,20.0,766.5,935.96,710.56
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,924.48,702.79
2016,2,10,13,45,963.5,85.0,3.1,20.5,740.5,906.85,690.0
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,885.67,674.94
2016,2,10,14,15,951.0,83.5,3.1,21.0,697.5,858.18,656.9
2016,2,10,14,30,944.0,82.0,3.1,21.0,672.0,827.48,636.64
2016,2,10,14,45,931.0,81.0,3.1,21.0,638.5,789.83,611.38
2016,2,10,15,0,918.0,80.0,3.1,21.0,605.0,749.73,584.22
2016,2,10,15,15,903.0,78.0,2.85,20.5,565.0,704.95,553.29
2016,2,10,15,30,888.0,76.0,2.6,20.0,525.0,658.39,519.53
2016,2,10,15,45,862.5,74.0,2.4,20.0,478.0,606.75,479.52
2016,2,10,16,0,837.0,72.0,2.2,20.0,431.0,551.8,436.22
2016,2,10,16,15,805.0,68.0,2.1,19.0,380.0,491.41,389.55
2016,2,10,16,30,773.0,64.0,2.0,18.0,329.0,432.11,341.89
2016,2,10,16,45,720.0,59.5,1.95,17.0,275.0,365.15,286.59
2016,2,10,17,0,667.0,55.0,1.9,16.0,221.0,302.26,232.62
2016,2,10,17,15,588.5,47.5,2.05,15.0,168.0,234.26,173.82
2016,2,10,17,30,510.0,40.0,2.2,14.0,115.0,173.21,120.19
2016,2,10,17,45,365.0,28.0,2.4,13.5,70.5,103.75,61.88
2016,2,10,18,0,220.0,16.0,2.6,13.0,26.0,46.63,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,9.0,22.0,21.63,0.0
2016,2,11,7,45,272.0,29.0,4.15,10.0,67.0,84.18,48.64
2016,2,11,8,0,544.0,36.0,4.3,11.0,112.0,169.57,116.57
2016,2,11,8,15,625.0,43.0,4.15,12.0,166.0,232.2,172.93
2016,2,11,8,30,706.0,50.0,4.0,13.0,220.0,303.04,236.04
2016,2,11,8,45,755.5,54.5,3.85,14.0,275.0,366.36,292.33
2016,2,11,9,0,805.0,59.0,3.7,15.0,330.0,433.42,349.61
2016,2,11,9,15,836.5,62.5,3.85,16.0,382.0,493.66,399.87
2016,2,11,9,30,868.0,66.0,4.0,17.0,434.0,552.59,447.31
2016,2,11,9,45,890.5,69.0,4.2,18.0,481.5,608.33,490.7
2016,2,11,10,0,913.0,72.0,4.4,19.0,529.0,663.54,532.44
2016,2,11,10,15,928.0,74.0,4.55,20.0,570.0,711.67,566.77
2016,2,11,10,30,943.0,76.0,4.7,21.0,611.0,758.01,597.84
2016,2,11,10,45,954.0,77.5,4.85,22.0,645.5,798.72,624.35
2016,2,11,11,0,965.0,79.0,5.0,23.0,680.0,836.82,648.69
2016,2,11,11,15,972.5,80.0,4.9,23.0,706.5,868.71,669.55
2016,2,11,11,30,980.0,81.0,4.8,23.0,733.0,897.38,688.02
2016,2,11,11,45,977.0,85.0,4.7,23.5,749.5,917.19,698.84
2016,2,11,12,0,974.0,89.0,4.6,24.0,766.0,933.11,706.99
2016,2,11,12,15,975.5,89.5,4.5,24.0,775.0,945.13,713.92
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,953.3,718.66
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,954.65,717.76
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,952.09,714.4
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,943.56,708.31
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,931.23,699.82
2016,2,11,13,45,958.5,91.0,4.05,25.0,746.5,911.93,686.99
2016,2,11,14,0,951.0,91.0,4.0,25.0,728.0,889.13,671.9
2016,2,11,14,15,942.5,90.0,3.85,25.0,702.0,861.1,652.78
2016,2,11,14,30,934.0,89.0,3.7,25.0,676.0,829.95,631.56
2016,2,11,14,45,920.5,87.5,3.6,25.0,642.0,791.58,605.51
2016,2,11,15,0,907.0,86.0,3.5,25.0,608.0,750.81,577.67
2016,2,11,15,15,890.5,83.5,3.25,24.5,567.5,704.76,546.3
2016,2,11,15,30,874.0,81.0,3.0,24.0,527.0,660.1,514.22
2016,2,11,15,45,848.5,79.0,2.75,23.5,480.0,605.88,473.7
2016,2,11,16,0,823.0,77.0,2.5,23.0,433.0,551.39,431.93
2016,2,11,16,15,790.0,72.5,2.35,21.5,382.0,490.44,385.92
2016,2,11,16,30,757.0,68.0,2.2,20.0,331.0,430.69,338.91
2016,2,11,16,45,706.0,63.0,2.1,19.0,277.0,364.63,284.62
2016,2,11,17,0,655.0,58.0,2.0,18.0,223.0,303.59,232.49
