Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,576.0,50.0,2.1,17.0,170.0,234.28,173.15
2016,2,11,17,30,497.0,42.0,2.2,16.0,117.0,173.03,119.86
2016,2,11,17,45,356.0,30.0,2.3,15.5,72.0,104.71,63.08
2016,2,11,18,0,215.0,18.0,2.4,15.0,27.0,48.55,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.0,13.5,16.71,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.0,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,182.0,15.0,2.5,9.0,21.0,35.98,0.0
2016,2,12,7,45,334.5,27.5,2.85,10.0,65.0,93.98,54.65
2016,2,12,8,0,487.0,40.0,3.2,11.0,109.0,162.63,113.03
2016,2,12,8,15,570.0,48.0,3.05,11.5,162.5,223.75,167.71
2016,2,12,8,30,653.0,56.0,2.9,12.0,216.0,293.5,229.69
2016,2,12,8,45,705.5,61.5,2.75,13.0,270.0,355.39,284.2
2016,2,12,9,0,758.0,67.0,2.6,14.0,324.0,422.54,340.92
2016,2,12,9,15,791.0,71.5,2.6,15.0,375.5,482.5,390.15
2016,2,12,9,30,824.0,76.0,2.6,16.0,427.0,543.75,438.41
2016,2,12,9,45,848.0,79.0,2.65,17.0,474.5,598.87,480.38
2016,2,12,10,0,872.0,82.0,2.7,18.0,522.0,653.68,520.62
2016,2,12,10,15,888.0,84.0,2.8,18.5,563.0,701.28,555.32
2016,2,12,10,30,904.0,86.0,2.9,19.0,604.0,743.7,583.96
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.5,783.76,609.44
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,821.34,632.81
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.5,852.85,652.63
2016,2,12,11,30,941.0,93.0,3.2,22.0,724.0,881.26,670.23
2016,2,12,11,45,944.5,94.5,3.25,22.5,741.5,903.04,683.26
2016,2,12,12,0,948.0,96.0,3.3,23.0,759.0,921.28,693.95
2016,2,12,12,15,950.0,96.0,3.3,23.0,768.0,932.92,701.29
2016,2,12,12,30,952.0,96.0,3.3,23.0,777.0,940.82,706.29
2016,2,12,12,45,950.5,97.0,3.3,23.5,776.5,942.97,706.2
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,941.31,703.75
2016,2,12,13,15,945.5,97.5,3.3,24.0,767.0,932.46,698.01
2016,2,12,13,30,942.0,97.0,3.3,24.0,758.0,919.89,689.96
2016,2,12,13,45,935.0,96.5,3.3,24.0,740.0,900.74,677.58
2016,2,12,14,0,928.0,96.0,3.3,24.0,722.0,878.17,662.98
2016,2,12,14,15,919.5,95.0,3.3,23.5,696.0,850.57,646.23
2016,2,12,14,30,911.0,94.0,3.3,23.0,670.0,819.93,627.3
2016,2,12,14,45,887.5,96.0,3.3,23.0,634.0,782.44,602.21
2016,2,12,15,0,864.0,98.0,3.3,23.0,598.0,739.0,572.72
2016,2,12,15,15,846.5,95.5,3.2,22.5,558.0,693.36,541.98
2016,2,12,15,30,829.0,93.0,3.1,22.0,518.0,646.26,507.88
2016,2,12,15,45,802.5,89.5,3.05,22.0,471.5,591.47,466.4
2016,2,12,16,0,776.0,86.0,3.0,22.0,425.0,536.62,423.85
2016,2,12,16,15,741.5,81.5,2.75,21.0,374.5,478.18,378.36
2016,2,12,16,30,707.0,77.0,2.5,20.0,324.0,419.95,331.52
2016,2,12,16,45,654.0,71.0,2.25,19.0,271.0,354.35,277.43
2016,2,12,17,0,601.0,65.0,2.0,18.0,218.0,293.0,225.18
2016,2,12,17,15,521.5,55.5,2.05,17.0,166.5,224.63,166.96
2016,2,12,17,30,442.0,46.0,2.1,16.0,115.0,164.47,115.03
2016,2,12,17,45,308.5,32.5,2.15,15.0,71.0,98.86,60.96
2016,2,12,18,0,175.0,19.0,2.2,14.0,27.0,44.91,0.0
2016,2,12,18,15,87.5,9.5,2.25,14.0,13.5,15.85,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,27.16,0.0
2016,2,13,7,45,213.0,33.0,2.3,8.5,59.5,78.27,48.17
2016,2,13,8,0,338.0,51.0,2.3,9.0,100.0,139.32,99.94
2016,2,13,8,15,419.5,63.5,2.3,9.5,150.0,196.01,149.89
2016,2,13,8,30,501.0,76.0,2.3,10.0,200.0,262.82,208.58
2016,2,13,8,45,560.0,84.0,2.3,11.0,252.5,323.31,261.24
2016,2,13,9,0,619.0,92.0,2.3,12.0,305.0,388.91,316.55
2016,2,13,9,15,657.0,99.0,2.25,12.5,355.0,447.51,365.1
2016,2,13,9,30,695.0,106.0,2.2,13.0,405.0,508.22,413.65
2016,2,13,9,45,724.0,110.5,2.2,14.0,451.0,562.54,455.06
2016,2,13,10,0,753.0,115.0,2.2,15.0,497.0,617.32,495.39
2016,2,13,10,15,772.5,118.5,2.35,15.5,537.5,664.62,530.6
2016,2,13,10,30,792.0,122.0,2.5,16.0,578.0,710.9,564.37
2016,2,13,10,45,808.0,124.0,2.65,17.0,612.0,749.17,589.49
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,787.95,614.57
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.5,819.78,635.63
2016,2,13,11,30,844.0,130.0,3.1,19.0,699.0,848.93,654.78
2016,2,13,11,45,877.5,118.5,3.3,19.5,723.0,880.4,675.82
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,904.19,691.47
2016,2,13,12,15,914.0,107.5,3.6,20.5,756.5,916.89,698.93
2016,2,13,12,30,917.0,108.0,3.7,21.0,766.0,925.99,704.11
2016,2,13,12,45,919.0,107.0,3.8,21.5,767.0,928.92,705.19
2016,2,13,13,0,921.0,106.0,3.9,22.0,768.0,928.16,703.92
2016,2,13,13,15,918.5,105.5,4.0,22.0,760.0,920.32,699.3
2016,2,13,13,30,916.0,105.0,4.1,22.0,752.0,908.85,692.33
2016,2,13,13,45,913.0,103.5,4.25,22.0,735.5,892.29,682.18
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,872.28,669.65
2016,2,13,14,15,901.5,100.5,4.45,22.0,693.5,844.45,651.25
2016,2,13,14,30,893.0,99.0,4.5,22.0,668.0,813.66,630.8
2016,2,13,14,45,876.5,99.0,4.55,22.0,634.0,779.68,607.96
2016,2,13,15,0,860.0,99.0,4.6,22.0,600.0,739.34,580.3
2016,2,13,15,15,843.0,96.0,4.5,21.5,560.0,693.54,548.72
2016,2,13,15,30,826.0,93.0,4.4,21.0,520.0,646.27,513.91
2016,2,13,15,45,804.0,89.0,4.35,20.5,474.5,593.68,474.29
2016,2,13,16,0,782.0,85.0,4.3,20.0,429.0,540.66,433.2
2016,2,13,16,15,749.0,80.5,3.85,19.5,379.0,481.31,385.24
2016,2,13,16,30,716.0,76.0,3.4,19.0,329.0,424.5,337.98
2016,2,13,16,45,667.5,69.5,3.0,18.5,276.5,359.6,283.21
2016,2,13,17,0,619.0,63.0,2.6,18.0,224.0,298.49,230.14
2016,2,13,17,15,541.5,54.5,2.5,17.0,171.5,230.61,171.83
2016,2,13,17,30,464.0,46.0,2.4,16.0,119.0,170.68,119.69
2016,2,13,17,45,332.0,33.0,2.3,15.0,74.5,104.3,64.81
2016,2,13,18,0,200.0,20.0,2.2,14.0,30.0,49.7,3.16
2016,2,13,18,15,100.0,10.0,2.3,14.0,15.0,17.39,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,61.5,9.0,4.2,10.5,11.5,8.85,0.0
2016,2,14,7,30,123.0,18.0,4.5,11.0,23.0,34.81,0.0
2016,2,14,7,45,265.0,32.5,4.8,12.0,65.5,87.68,53.47
2016,2,14,8,0,407.0,47.0,5.1,13.0,108.0,152.6,107.53
2016,2,14,8,15,490.0,57.0,5.5,13.5,159.5,211.86,160.02
2016,2,14,8,30,573.0,67.0,5.9,14.0,211.0,279.84,220.36
2016,2,14,8,45,286.5,61.0,6.35,15.0,133.0,186.46,149.94
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,53.14,39.4
2016,2,14,9,15,0.0,64.0,6.85,16.5,64.0,61.86,46.58
2016,2,14,9,30,0.0,73.0,6.9,17.0,73.0,70.58,53.63
2016,2,14,9,45,0.0,76.5,7.0,17.5,76.5,73.98,56.17
2016,2,14,10,0,0.0,80.0,7.1,18.0,80.0,77.37,58.7
2016,2,14,10,15,0.0,86.0,7.0,18.5,86.0,83.2,63.2
2016,2,14,10,30,0.0,92.0,6.9,19.0,92.0,89.04,67.68
2016,2,14,10,45,0.0,97.5,6.8,19.5,97.5,94.46,71.79
2016,2,14,11,0,0.0,103.0,6.7,20.0,103.0,99.88,75.9
2016,2,14,11,15,123.5,214.0,6.5,20.0,298.0,324.79,259.23
2016,2,14,11,30,247.0,325.0,6.3,20.0,493.0,550.49,435.05
2016,2,14,11,45,242.0,335.0,6.1,20.5,503.0,561.69,441.08
2016,2,14,12,0,237.0,345.0,5.9,21.0,513.0,571.81,446.87
2016,2,14,12,15,220.5,352.0,5.7,21.0,509.5,567.58,442.49
2016,2,14,12,30,204.0,359.0,5.5,21.0,506.0,562.21,437.34
2016,2,14,12,45,344.5,320.5,5.3,21.5,569.5,653.29,507.9
2016,2,14,13,0,485.0,282.0,5.1,22.0,633.0,742.85,575.03
2016,2,14,13,15,392.0,308.5,5.0,22.0,590.5,679.11,525.52
2016,2,14,13,30,299.0,335.0,4.9,22.0,548.0,623.83,482.31
2016,2,14,13,45,382.5,302.0,4.85,22.0,567.5,654.58,507.89
2016,2,14,14,0,466.0,269.0,4.8,22.0,587.0,689.3,535.58
2016,2,14,14,15,447.0,265.5,4.7,22.0,561.5,659.58,513.29
2016,2,14,14,30,428.0,262.0,4.6,22.0,536.0,628.95,490.57
2016,2,14,14,45,490.0,226.5,4.6,22.0,525.5,625.35,490.3
2016,2,14,15,0,552.0,191.0,4.6,22.0,515.0,615.96,485.38
2016,2,14,15,15,450.5,202.5,4.45,21.5,455.5,537.83,425.54
2016,2,14,15,30,349.0,214.0,4.3,21.0,396.0,459.61,365.05
2016,2,14,15,45,366.0,190.5,4.2,21.0,366.5,429.81,342.69
2016,2,14,16,0,383.0,167.0,4.1,21.0,337.0,397.58,317.64
2016,2,14,16,15,355.5,153.5,3.55,20.0,297.0,350.65,280.6
2016,2,14,16,30,328.0,140.0,3.0,19.0,257.0,305.62,244.25
2016,2,14,16,45,304.0,120.0,2.55,18.5,215.5,257.11,203.99
2016,2,14,17,0,280.0,100.0,2.1,18.0,174.0,210.64,164.52
2016,2,14,17,15,238.5,80.0,2.0,17.0,133.0,161.02,122.53
2016,2,14,17,30,197.0,60.0,1.9,16.0,92.0,115.81,83.84
2016,2,14,17,45,123.0,40.5,1.85,15.5,57.5,69.57,45.5
2016,2,14,18,0,49.0,21.0,1.8,15.0,23.0,29.4,3.46
2016,2,14,18,15,24.5,10.5,1.85,15.0,11.5,12.2,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,76.0,9.0,4.0,8.5,12.5,13.89,0.0
2016,2,15,7,30,152.0,18.0,4.1,9.0,25.0,39.12,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,92.71,57.38
2016,2,15,8,0,434.0,46.0,4.3,11.0,112.0,158.85,112.83
2016,2,15,8,15,516.5,55.5,4.55,11.5,164.5,219.15,166.66
2016,2,15,8,30,599.0,65.0,4.8,12.0,217.0,288.1,228.16
2016,2,15,8,45,657.0,70.5,5.05,13.0,272.0,350.93,283.9
2016,2,15,9,0,715.0,76.0,5.3,14.0,327.0,418.63,342.25
2016,2,15,9,15,750.0,81.0,5.35,14.5,378.5,477.24,392.18
2016,2,15,9,30,785.0,86.0,5.4,15.0,430.0,538.64,442.81
2016,2,15,9,45,815.0,88.0,5.5,16.0,478.0,594.95,487.28
2016,2,15,10,0,845.0,90.0,5.6,17.0,526.0,651.52,530.6
2016,2,15,10,15,861.5,93.0,5.6,17.5,567.0,699.8,566.88
2016,2,15,10,30,878.0,96.0,5.6,18.0,608.0,746.57,599.65
2016,2,15,10,45,892.5,97.0,5.6,18.5,643.0,787.8,627.84
2016,2,15,11,0,907.0,98.0,5.6,19.0,678.0,822.62,650.99
2016,2,15,11,15,915.0,99.5,5.6,19.0,704.0,854.18,672.91
2016,2,15,11,30,923.0,101.0,5.6,19.0,730.0,882.72,692.61
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,903.95,706.23
2016,2,15,12,0,928.0,105.0,5.8,20.0,765.0,921.65,717.42
2016,2,15,12,15,930.5,105.5,5.7,20.0,774.5,934.11,725.23
2016,2,15,12,30,933.0,106.0,5.6,20.0,784.0,942.9,730.55
2016,2,15,12,45,938.5,103.0,5.6,20.5,785.5,946.77,731.71
2016,2,15,13,0,944.0,100.0,5.6,21.0,787.0,946.86,730.37
2016,2,15,13,15,942.5,100.0,5.45,21.0,779.0,940.26,724.99
2016,2,15,13,30,941.0,100.0,5.3,21.0,771.0,929.93,717.16
2016,2,15,13,45,944.0,95.5,5.15,21.0,756.0,914.78,706.09
2016,2,15,14,0,947.0,91.0,5.0,21.0,741.0,895.85,692.5
2016,2,15,14,15,940.5,90.0,4.85,21.0,716.0,869.3,673.64
2016,2,15,14,30,934.0,89.0,4.7,21.0,691.0,839.54,652.6
2016,2,15,14,45,927.0,86.0,4.6,21.0,658.5,804.14,627.86
2016,2,15,15,0,920.0,83.0,4.5,21.0,626.0,765.92,601.03
2016,2,15,15,15,905.5,81.0,4.25,20.5,586.0,720.97,569.68
2016,2,15,15,30,891.0,79.0,4.0,20.0,546.0,674.19,536.29
2016,2,15,15,45,877.5,74.0,3.8,20.0,501.0,623.15,496.79
2016,2,15,16,0,864.0,69.0,3.6,20.0,456.0,573.14,457.06
2016,2,15,16,15,835.0,65.5,3.05,19.0,404.5,512.96,409.18
2016,2,15,16,30,806.0,62.0,2.5,18.0,353.0,453.52,360.32
2016,2,15,16,45,767.5,57.0,2.0,17.0,299.0,389.58,306.43
2016,2,15,17,0,729.0,52.0,1.5,16.0,245.0,328.15,252.8
2016,2,15,17,15,658.0,45.5,1.45,15.0,190.5,257.99,192.15
2016,2,15,17,30,587.0,39.0,1.4,14.0,136.0,194.85,136.39
2016,2,15,17,45,458.0,29.5,1.35,13.5,87.5,124.96,77.48
2016,2,15,18,0,329.0,20.0,1.3,13.0,39.0,67.61,16.26
2016,2,15,18,15,164.5,10.0,1.3,12.5,19.5,22.65,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,9.5,14.5,14.25,0.0
2016,2,16,7,30,0.0,29.0,3.6,10.0,29.0,29.15,0.0
2016,2,16,7,45,242.5,36.5,3.85,11.0,74.0,88.2,56.05
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,169.96,120.15
2016,2,16,8,15,563.0,52.0,4.2,13.0,172.0,230.4,174.05
2016,2,16,8,30,641.0,60.0,4.3,14.0,225.0,298.94,234.62
2016,2,16,8,45,689.5,65.5,4.4,15.0,279.0,360.25,288.66
2016,2,16,9,0,738.0,71.0,4.5,16.0,333.0,424.43,343.39
2016,2,16,9,15,771.0,75.5,4.7,17.0,384.0,483.92,392.84
2016,2,16,9,30,804.0,80.0,4.9,18.0,435.0,544.75,441.71
2016,2,16,9,45,826.5,83.0,5.15,19.0,481.5,598.51,483.77
2016,2,16,10,0,849.0,86.0,5.4,20.0,528.0,651.88,524.33
2016,2,16,10,15,865.0,88.5,5.25,20.5,568.5,699.48,558.69
2016,2,16,10,30,881.0,91.0,5.1,21.0,609.0,745.51,589.7
2016,2,16,10,45,891.0,94.0,5.0,21.5,642.5,781.82,613.22
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,819.24,637.24
2016,2,16,11,15,909.0,98.0,4.65,22.5,702.5,850.14,655.32
2016,2,16,11,30,917.0,99.0,4.4,23.0,729.0,878.04,671.02
2016,2,16,11,45,910.5,105.5,4.2,23.5,744.0,896.42,680.67
2016,2,16,12,0,904.0,112.0,4.0,24.0,759.0,911.02,687.7
2016,2,16,12,15,906.5,112.5,3.75,24.0,768.0,923.24,694.15
2016,2,16,12,30,909.0,113.0,3.5,24.0,777.0,931.87,698.16
2016,2,16,12,45,908.0,113.5,3.3,24.5,777.0,933.76,696.6
2016,2,16,13,0,907.0,114.0,3.1,25.0,777.0,931.98,692.7
2016,2,16,13,15,904.0,113.5,2.95,25.0,768.5,923.71,686.3
2016,2,16,13,30,901.0,113.0,2.8,25.0,760.0,911.85,677.68
2016,2,16,13,45,896.5,111.5,2.65,25.0,743.0,894.12,665.26
2016,2,16,14,0,892.0,110.0,2.5,25.0,726.0,873.02,650.73
2016,2,16,14,15,883.5,108.5,2.6,24.5,700.5,850.01,638.17
2016,2,16,14,30,875.0,107.0,2.7,24.0,675.0,819.23,620.14
2016,2,16,14,45,665.5,168.0,2.8,24.0,588.0,702.15,538.59
2016,2,16,15,0,456.0,229.0,2.9,24.0,501.0,588.68,453.9
2016,2,16,15,15,578.5,174.5,2.95,23.5,495.5,598.81,466.15
2016,2,16,15,30,701.0,120.0,3.0,23.0,490.0,600.87,471.03
2016,2,16,15,45,740.5,103.5,3.1,23.0,464.5,577.22,453.76
2016,2,16,16,0,780.0,87.0,3.2,23.0,439.0,546.73,430.6
2016,2,16,16,15,747.5,82.5,3.0,22.0,388.5,487.35,384.77
2016,2,16,16,30,715.0,78.0,2.8,21.0,338.0,430.42,339.36
2016,2,16,16,45,673.5,71.0,2.65,20.0,286.0,367.5,287.79
2016,2,16,17,0,632.0,64.0,2.5,19.0,234.0,307.65,236.9
2016,2,16,17,15,557.0,55.5,2.6,18.0,181.0,239.24,178.56
2016,2,16,17,30,482.0,47.0,2.7,17.0,128.0,178.51,125.86
2016,2,16,17,45,361.0,34.5,2.85,16.5,82.5,112.9,71.29
2016,2,16,18,0,240.0,22.0,3.0,16.0,37.0,58.77,17.55
2016,2,16,18,15,120.0,11.0,3.1,15.5,18.5,20.3,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,1.7,6.5,16.5,18.18,0.0
2016,2,17,7,30,255.0,19.0,1.9,7.0,33.0,54.12,4.39
2016,2,17,7,45,385.0,31.0,2.15,8.0,79.0,109.73,68.96
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,177.2,126.57
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,238.41,181.69
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,307.47,243.12
2016,2,17,8,45,712.0,64.0,3.05,12.0,287.0,368.55,297.32
2016,2,17,9,0,757.0,70.0,3.3,13.0,341.0,433.95,353.26
2016,2,17,9,15,789.0,74.0,3.35,13.5,392.5,493.45,403.11
2016,2,17,9,30,821.0,78.0,3.4,14.0,444.0,554.14,452.24
2016,2,17,9,45,842.0,81.5,3.5,15.0,490.5,608.39,494.04
2016,2,17,10,0,863.0,85.0,3.6,16.0,537.0,662.07,534.04
2016,2,17,10,15,879.0,87.5,3.5,16.5,578.5,710.3,568.35
2016,2,17,10,30,895.0,90.0,3.4,17.0,620.0,753.33,596.91
2016,2,17,10,45,905.0,92.5,3.3,17.5,653.5,793.2,622.68
2016,2,17,11,0,915.0,95.0,3.2,18.0,687.0,830.53,646.21
2016,2,17,11,15,922.5,96.5,3.15,18.5,713.5,861.97,665.57
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,890.33,682.64
2016,2,17,11,45,933.0,99.5,3.05,19.5,757.5,911.59,694.71
2016,2,17,12,0,936.0,101.0,3.0,20.0,775.0,929.32,704.39
2016,2,17,12,15,938.5,101.5,3.0,20.0,784.5,941.87,712.37
2016,2,17,12,30,941.0,102.0,3.0,20.0,794.0,950.71,718.0
2016,2,17,12,45,940.0,102.5,3.05,20.5,794.0,952.66,718.16
2016,2,17,13,0,939.0,103.0,3.1,21.0,794.0,950.82,715.96
2016,2,17,13,15,936.5,103.0,3.1,21.0,785.5,943.32,711.12
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,932.1,703.95
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.0,913.68,692.01
2016,2,17,14,0,922.0,102.0,3.1,21.0,741.0,891.81,677.85
2016,2,17,14,15,914.0,100.5,3.1,21.0,715.5,863.9,659.58
2016,2,17,14,30,906.0,99.0,3.1,21.0,690.0,832.93,639.19
2016,2,17,14,45,893.5,97.5,3.1,21.5,656.5,795.65,613.1
2016,2,17,15,0,881.0,96.0,3.1,22.0,623.0,759.68,587.91
2016,2,17,15,15,865.0,93.5,3.05,21.5,582.5,714.03,557.54
2016,2,17,15,30,849.0,91.0,3.0,21.0,542.0,666.75,524.48
2016,2,17,15,45,826.5,87.5,2.95,21.0,495.5,613.04,484.04
2016,2,17,16,0,804.0,84.0,2.9,21.0,449.0,558.87,442.22
2016,2,17,16,15,772.5,79.5,2.55,20.0,398.0,498.78,395.43
2016,2,17,16,30,741.0,75.0,2.2,19.0,347.0,439.8,347.97
2016,2,17,16,45,694.5,69.5,1.9,18.0,293.5,375.96,295.29
2016,2,17,17,0,648.0,64.0,1.6,17.0,240.0,314.63,242.99
2016,2,17,17,15,575.0,56.0,1.65,16.0,186.5,246.3,184.71
2016,2,17,17,30,502.0,48.0,1.7,15.0,133.0,185.39,131.66
2016,2,17,17,45,377.5,35.5,1.75,14.5,86.0,117.66,75.24
2016,2,17,18,0,253.0,23.0,1.8,14.0,39.0,62.17,21.97
2016,2,17,18,15,126.5,11.5,1.85,13.5,19.5,21.46,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.0,3.9,12.5,15.5,16.04,0.0
2016,2,18,7,30,120.0,24.0,4.1,13.0,31.0,42.39,7.6
2016,2,18,7,45,258.5,40.5,4.35,13.5,76.5,96.22,62.14
2016,2,18,8,0,397.0,57.0,4.6,14.0,122.0,163.08,117.16
2016,2,18,8,15,478.0,68.0,4.8,14.5,175.0,223.51,170.24
2016,2,18,8,30,559.0,79.0,5.0,15.0,228.0,292.19,230.4
2016,2,18,8,45,397.5,112.5,5.25,15.5,229.5,290.53,234.45
2016,2,18,9,0,236.0,146.0,5.5,16.0,231.0,267.89,217.97
2016,2,18,9,15,515.0,117.5,5.5,16.5,338.5,398.79,326.37
2016,2,18,9,30,794.0,89.0,5.5,17.0,446.0,552.78,451.22
2016,2,18,9,45,830.5,88.0,5.55,18.0,495.5,610.61,495.94
2016,2,18,10,0,867.0,87.0,5.6,19.0,545.0,669.13,540.16
2016,2,18,10,15,883.0,89.5,5.6,19.0,586.5,717.6,576.52
2016,2,18,10,30,899.0,92.0,5.6,19.0,628.0,760.83,607.42
2016,2,18,10,45,914.0,92.0,5.7,19.5,663.0,801.95,635.71
2016,2,18,11,0,929.0,92.0,5.8,20.0,698.0,840.81,662.1
2016,2,18,11,15,936.5,93.5,5.85,20.5,724.0,872.65,682.98
2016,2,18,11,30,944.0,95.0,5.9,21.0,750.0,901.35,701.54
2016,2,18,11,45,949.0,95.5,5.95,21.5,768.0,923.5,715.38
2016,2,18,12,0,954.0,96.0,6.0,22.0,786.0,942.1,726.77
2016,2,18,12,15,956.0,96.5,6.05,22.0,795.0,954.4,735.25
2016,2,18,12,30,958.0,97.0,6.1,22.0,804.0,962.91,741.22
2016,2,18,12,45,957.0,97.0,6.15,22.5,804.0,964.33,740.9
2016,2,18,13,0,956.0,97.0,6.2,23.0,804.0,961.89,738.04
2016,2,18,13,15,953.5,96.5,6.2,23.0,795.0,953.71,732.51
2016,2,18,13,30,951.0,96.0,6.2,23.0,786.0,941.74,724.48
2016,2,18,13,45,945.5,95.5,6.2,23.0,768.5,923.47,712.11
2016,2,18,14,0,940.0,95.0,6.2,23.0,751.0,901.66,697.34
2016,2,18,14,15,932.0,93.5,6.15,23.0,725.0,873.3,677.71
2016,2,18,14,30,924.0,92.0,6.1,23.0,699.0,841.82,655.87
2016,2,18,14,45,906.0,93.0,6.05,23.0,663.5,802.46,628.26
2016,2,18,15,0,888.0,94.0,6.0,23.0,628.0,764.67,601.72
2016,2,18,15,15,872.0,91.5,5.85,23.0,587.5,718.68,568.58
2016,2,18,15,30,856.0,89.0,5.7,23.0,547.0,671.05,533.13
2016,2,18,15,45,830.0,86.5,5.55,23.0,499.5,615.87,490.25
2016,2,18,16,0,804.0,84.0,5.4,23.0,452.0,560.51,446.37
2016,2,18,16,15,772.0,80.0,5.0,22.0,401.0,500.57,399.01
2016,2,18,16,30,740.0,76.0,4.6,21.0,350.0,441.78,351.14
2016,2,18,16,45,689.5,70.5,4.2,20.5,296.0,376.14,295.92
2016,2,18,17,0,639.0,65.0,3.8,20.0,242.0,313.45,241.95
2016,2,18,17,15,566.0,57.0,3.65,19.0,188.5,245.43,183.6
2016,2,18,17,30,493.0,49.0,3.5,18.0,135.0,184.85,130.83
2016,2,18,17,45,366.5,36.5,3.4,17.5,87.5,117.0,74.7
2016,2,18,18,0,240.0,24.0,3.3,17.0,40.0,61.96,24.2
2016,2,18,18,15,120.0,12.0,3.5,17.0,20.0,21.55,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,68.5,12.0,4.4,14.5,16.0,16.75,0.0
2016,2,19,7,30,137.0,24.0,4.6,15.0,32.0,45.06,11.96
2016,2,19,7,45,269.5,39.5,4.8,15.5,77.0,97.59,62.71
2016,2,19,8,0,402.0,55.0,5.0,16.0,122.0,163.54,116.84
2016,2,19,8,15,480.0,65.5,5.1,16.5,174.0,222.72,168.64
2016,2,19,8,30,558.0,76.0,5.2,17.0,226.0,290.07,227.36
2016,2,19,8,45,279.0,77.0,5.3,17.5,152.0,203.85,163.07
2016,2,19,9,0,0.0,78.0,5.4,18.0,78.0,75.62,57.8
2016,2,19,9,15,0.0,110.0,5.35,18.5,110.0,107.56,84.02
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,139.75,109.93
2016,2,19,9,45,1.5,156.5,5.25,19.5,157.5,155.08,121.8
2016,2,19,10,0,3.0,171.0,5.2,20.0,173.0,170.58,133.69
2016,2,19,10,15,38.0,220.5,5.1,20.5,243.5,251.68,198.5
2016,2,19,10,30,73.0,270.0,5.0,21.0,314.0,331.59,260.83
2016,2,19,10,45,255.5,268.0,4.95,21.5,434.0,485.61,382.72
2016,2,19,11,0,438.0,266.0,4.9,22.0,554.0,643.46,502.85
2016,2,19,11,15,649.5,194.0,4.8,22.5,639.0,755.53,587.74
2016,2,19,11,30,861.0,122.0,4.7,23.0,724.0,868.33,666.16
2016,2,19,11,45,862.5,125.0,4.6,23.5,740.5,888.91,677.14
2016,2,19,12,0,864.0,128.0,4.5,24.0,757.0,906.12,686.3
2016,2,19,12,15,866.5,128.5,4.45,24.0,766.0,918.05,693.75
2016,2,19,12,30,869.0,129.0,4.4,24.0,775.0,926.49,698.98
2016,2,19,12,45,867.0,130.0,4.35,24.5,774.5,927.91,698.19
2016,2,19,13,0,865.0,131.0,4.3,25.0,774.0,925.76,695.16
2016,2,19,13,15,862.0,130.5,4.2,25.0,765.5,917.54,689.28
2016,2,19,13,30,859.0,130.0,4.1,25.0,757.0,905.85,681.2
2016,2,19,13,45,852.0,129.0,4.1,25.0,739.5,886.77,668.7
2016,2,19,14,0,845.0,128.0,4.1,25.0,722.0,864.5,654.12
2016,2,19,14,15,836.0,126.5,4.05,25.0,696.5,837.02,635.75
2016,2,19,14,30,827.0,125.0,4.0,25.0,671.0,806.76,615.47
2016,2,19,14,45,814.5,122.0,4.0,25.0,638.0,769.62,590.48
2016,2,19,15,0,802.0,119.0,4.0,25.0,605.0,730.32,563.81
2016,2,19,15,15,784.0,115.5,3.9,24.5,565.0,684.72,532.72
2016,2,19,15,30,766.0,112.0,3.8,24.0,525.0,639.75,500.36
2016,2,19,15,45,742.0,108.0,3.75,24.0,480.0,587.64,461.15
2016,2,19,16,0,718.0,104.0,3.7,24.0,435.0,535.45,420.99
2016,2,19,16,15,683.5,98.0,3.3,23.0,385.0,475.81,374.96
2016,2,19,16,30,649.0,92.0,2.9,22.0,335.0,417.83,328.84
2016,2,19,16,45,599.5,85.0,2.55,21.5,283.0,354.42,276.69
2016,2,19,17,0,550.0,78.0,2.2,21.0,231.0,295.03,226.5
2016,2,19,17,15,476.5,67.5,2.1,20.0,179.5,228.89,171.05
2016,2,19,17,30,403.0,57.0,2.0,19.0,128.0,170.37,121.27
2016,2,19,17,45,287.5,41.5,1.95,18.5,83.5,106.16,68.9
2016,2,19,18,0,172.0,26.0,1.9,18.0,39.0,54.63,23.51
2016,2,19,18,15,86.0,13.0,1.9,17.5,19.5,19.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,16.07,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,40.67,13.4
2016,2,20,7,45,209.0,43.5,3.3,17.5,73.5,90.79,59.42
2016,2,20,8,0,316.0,62.0,3.6,18.0,116.0,149.69,107.53
2016,2,20,8,15,391.0,75.0,3.85,18.5,165.5,205.23,155.1
2016,2,20,8,30,466.0,88.0,4.1,19.0,215.0,268.9,209.48
2016,2,20,8,45,517.5,97.0,4.35,19.5,265.5,326.07,258.44
2016,2,20,9,0,569.0,106.0,4.6,20.0,316.0,389.97,311.77
2016,2,20,9,15,284.5,119.0,4.7,20.0,224.0,276.73,222.85
2016,2,20,9,30,0.0,132.0,4.8,20.0,132.0,129.48,100.9
2016,2,20,9,45,0.0,115.0,4.9,20.5,115.0,112.06,86.41
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,95.02,72.18
2016,2,20,10,15,0.0,106.5,5.0,21.5,106.5,103.39,78.6
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,111.78,84.97
2016,2,20,10,45,0.0,122.5,5.05,22.5,122.5,119.19,90.52
2016,2,20,11,0,0.0,130.0,5.1,23.0,130.0,126.62,96.06
2016,2,20,11,15,0.0,135.5,5.05,23.0,135.5,132.07,100.21
2016,2,20,11,30,0.0,141.0,5.0,23.0,141.0,137.53,104.37
2016,2,20,11,45,3.0,169.5,5.0,23.5,172.0,168.62,128.57
2016,2,20,12,0,6.0,198.0,5.0,24.0,203.0,199.99,152.71
2016,2,20,12,15,6.5,200.0,5.0,24.0,205.5,202.49,154.53
2016,2,20,12,30,7.0,202.0,5.0,24.0,208.0,204.99,156.43
2016,2,20,12,45,7.0,201.0,5.0,24.5,206.5,203.99,155.32
2016,2,20,13,0,7.0,200.0,5.0,25.0,205.0,202.97,154.24
2016,2,20,13,15,16.0,244.0,4.95,25.0,256.0,255.75,195.16
2016,2,20,13,30,25.0,288.0,4.9,25.0,307.0,308.95,235.9
2016,2,20,13,45,21.0,270.5,4.9,25.5,286.0,287.15,218.86
2016,2,20,14,0,17.0,253.0,4.9,26.0,265.0,265.47,202.08
2016,2,20,14,15,147.5,281.5,4.8,26.0,380.0,418.99,322.57
2016,2,20,14,30,278.0,310.0,4.7,26.0,495.0,558.69,428.48
2016,2,20,14,45,161.5,284.5,4.6,26.0,391.0,425.16,326.9
2016,2,20,15,0,45.0,259.0,4.5,26.0,287.0,299.17,229.38
2016,2,20,15,15,33.5,232.5,4.25,25.5,252.5,261.42,201.22
2016,2,20,15,30,22.0,206.0,4.0,25.0,218.0,219.13,169.02
2016,2,20,15,45,93.5,206.0,3.8,24.5,250.5,268.89,210.1
2016,2,20,16,0,165.0,206.0,3.6,24.0,283.0,312.09,245.11
2016,2,20,16,15,151.5,185.5,3.2,23.5,250.0,275.4,216.49
2016,2,20,16,30,138.0,165.0,2.8,23.0,217.0,239.77,188.46
2016,2,20,16,45,131.5,141.0,2.45,22.5,184.5,204.49,160.23
2016,2,20,17,0,125.0,117.0,2.1,22.0,152.0,169.74,131.76
2016,2,20,17,15,102.0,93.5,2.15,21.5,118.0,130.87,99.7
2016,2,20,17,30,79.0,70.0,2.2,21.0,84.0,94.5,69.36
2016,2,20,17,45,44.0,47.5,2.3,21.0,55.0,57.49,38.9
2016,2,20,18,0,9.0,25.0,2.4,21.0,26.0,26.38,11.5
2016,2,20,18,15,4.5,12.5,2.6,20.5,13.0,12.66,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.5,2.15,16.5,3.5,3.44,0.0
2016,2,21,7,30,0.0,7.0,2.4,17.0,7.0,6.74,0.0
2016,2,21,7,45,0.0,16.5,2.7,17.5,16.5,15.91,7.3
2016,2,21,8,0,0.0,26.0,3.0,18.0,26.0,25.09,15.27
2016,2,21,8,15,0.0,37.0,3.15,18.0,37.0,35.72,24.42
2016,2,21,8,30,0.0,48.0,3.3,18.0,48.0,46.36,33.47
2016,2,21,8,45,0.0,59.0,3.45,18.5,59.0,57.01,42.31
2016,2,21,9,0,0.0,70.0,3.6,19.0,70.0,67.67,50.99
2016,2,21,9,15,0.0,73.5,3.6,19.0,73.5,71.06,53.64
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,74.46,56.26
2016,2,21,9,45,0.0,69.0,3.6,19.0,69.0,66.71,49.7
2016,2,21,10,0,0.0,61.0,3.6,19.0,61.0,58.97,43.18
2016,2,21,10,15,0.0,97.0,3.5,19.0,97.0,93.98,71.68
2016,2,21,10,30,0.0,133.0,3.4,19.0,133.0,129.7,100.35
2016,2,21,10,45,0.0,129.5,3.35,19.5,129.5,126.14,97.03
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,122.63,93.84
2016,2,21,11,15,4.5,171.0,3.15,20.0,174.5,171.31,132.55
2016,2,21,11,30,9.0,216.0,3.0,20.0,223.0,220.71,171.16
2016,2,21,11,45,7.5,205.0,2.85,20.0,211.0,208.32,161.1
2016,2,21,12,0,6.0,194.0,2.7,20.0,199.0,195.92,151.21
2016,2,21,12,15,12.0,232.5,2.45,20.0,242.0,240.38,185.81
2016,2,21,12,30,18.0,271.0,2.2,20.0,285.0,285.28,220.09
2016,2,21,12,45,14.0,248.0,1.95,20.5,259.0,258.08,198.38
2016,2,21,13,0,10.0,225.0,1.7,21.0,233.0,230.99,177.04
2016,2,21,13,15,6.5,200.0,1.5,21.0,205.5,202.47,154.98
2016,2,21,13,30,3.0,175.0,1.3,21.0,178.0,174.14,132.96
2016,2,21,13,45,5.5,194.5,1.15,21.0,199.0,195.95,150.05
2016,2,21,14,0,8.0,214.0,1.0,21.0,220.0,217.83,166.9
2016,2,21,14,15,21.5,245.0,0.95,21.0,260.0,260.73,200.14
2016,2,21,14,30,35.0,276.0,0.9,21.0,300.0,311.3,238.56
2016,2,21,14,45,22.5,240.5,0.9,21.0,256.0,256.22,196.77
2016,2,21,15,0,10.0,205.0,0.9,21.0,212.0,209.97,161.61
2016,2,21,15,15,12.5,201.5,0.85,21.0,209.5,208.12,160.76
2016,2,21,15,30,15.0,198.0,0.8,21.0,207.0,206.12,159.62
2016,2,21,15,45,7.5,172.5,0.75,21.0,177.0,175.01,135.51
2016,2,21,16,0,0.0,147.0,0.7,21.0,147.0,144.63,111.82
2016,2,21,16,15,0.0,129.5,0.65,20.5,129.5,127.2,98.53
2016,2,21,16,30,0.0,112.0,0.6,20.0,112.0,109.81,85.0
2016,2,21,16,45,0.0,93.5,0.55,20.0,93.5,91.45,70.25
2016,2,21,17,0,0.0,75.0,0.5,20.0,75.0,73.12,55.29
2016,2,21,17,15,0.0,57.0,0.5,19.5,57.0,55.33,40.58
2016,2,21,17,30,0.0,39.0,0.5,19.0,39.0,37.67,25.71
2016,2,21,17,45,0.0,24.0,0.55,19.0,24.0,23.16,13.26
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,8.67,0.37
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,4.42,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
