Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,45,978.0,98.0,5.75,24.5,890.0,1014.67,763.92
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,1030.72,773.74
2016,3,13,12,15,980.5,99.5,5.95,25.0,913.5,1040.87,780.56
2016,3,13,12,30,981.0,100.0,6.0,25.0,921.0,1047.01,784.82
2016,3,13,12,45,978.0,100.5,6.05,25.5,918.5,1045.77,782.65
2016,3,13,13,0,975.0,101.0,6.1,26.0,916.0,1040.49,777.94
2016,3,13,13,15,971.5,100.5,6.05,26.0,904.5,1029.69,770.55
2016,3,13,13,30,968.0,100.0,6.0,26.0,893.0,1014.98,760.67
2016,3,13,13,45,959.5,101.0,6.0,26.0,872.5,993.47,746.58
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,968.43,730.17
2016,3,13,14,15,943.5,100.5,5.85,26.0,824.0,938.25,709.39
2016,3,13,14,30,936.0,99.0,5.7,26.0,796.0,904.85,686.45
2016,3,13,14,45,923.5,98.0,5.55,26.0,759.5,864.87,658.92
2016,3,13,15,0,911.0,97.0,5.4,26.0,723.0,822.42,629.6
2016,3,13,15,15,897.5,95.0,5.05,25.5,680.5,775.93,597.54
2016,3,13,15,30,884.0,93.0,4.7,25.0,638.0,727.56,563.91
2016,3,13,15,45,863.5,90.5,4.4,25.0,589.0,674.85,525.31
2016,3,13,16,0,843.0,88.0,4.1,25.0,540.0,618.75,482.56
2016,3,13,16,15,817.0,84.5,3.6,24.0,486.5,558.15,436.75
2016,3,13,16,30,791.0,81.0,3.1,23.0,433.0,498.13,389.93
2016,3,13,16,45,752.0,76.5,2.7,22.5,376.0,432.01,336.48
2016,3,13,17,0,713.0,72.0,2.3,22.0,319.0,368.97,283.91
2016,3,13,17,15,656.0,65.5,2.15,21.0,261.5,300.41,226.69
2016,3,13,17,30,599.0,59.0,2.0,20.0,204.0,237.54,172.71
2016,3,13,17,45,505.5,49.5,1.9,19.0,149.5,169.39,115.41
2016,3,13,18,0,412.0,40.0,1.8,18.0,95.0,112.21,68.5
2016,3,13,18,15,246.5,25.5,1.75,17.5,53.5,53.59,24.1
2016,3,13,18,30,81.0,11.0,1.7,17.0,12.0,14.34,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.0,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,112.0,9.0,3.2,13.0,14.5,10.59,0.0
2016,3,14,7,0,224.0,18.0,3.4,14.0,29.0,34.68,1.54
2016,3,14,7,15,373.0,30.0,3.5,15.0,77.5,83.79,46.33
2016,3,14,7,30,522.0,42.0,3.6,16.0,126.0,149.29,97.55
2016,3,14,7,45,602.0,50.0,3.75,17.0,183.5,210.87,150.82
2016,3,14,8,0,682.0,58.0,3.9,18.0,241.0,281.34,212.11
2016,3,14,8,15,731.5,63.0,3.75,18.5,300.5,345.94,268.86
2016,3,14,8,30,781.0,68.0,3.6,19.0,360.0,415.03,327.55
2016,3,14,8,45,812.5,72.5,3.45,20.0,417.0,478.86,379.49
2016,3,14,9,0,844.0,77.0,3.3,21.0,474.0,544.34,430.44
2016,3,14,9,15,867.5,80.5,3.35,22.0,527.5,605.29,476.36
2016,3,14,9,30,891.0,84.0,3.4,23.0,581.0,664.12,519.1
2016,3,14,9,45,906.5,87.0,3.45,24.0,629.0,718.5,556.24
2016,3,14,10,0,922.0,90.0,3.5,25.0,677.0,771.53,590.1
2016,3,14,10,15,934.5,92.0,3.75,25.5,718.5,819.52,621.89
2016,3,14,10,30,947.0,94.0,4.0,26.0,760.0,865.33,651.88
2016,3,14,10,45,954.5,96.0,4.3,27.0,794.0,904.52,675.99
2016,3,14,11,0,962.0,98.0,4.6,28.0,828.0,940.7,697.87
2016,3,14,11,15,968.5,99.0,4.6,28.0,854.0,971.72,717.5
2016,3,14,11,30,975.0,100.0,4.6,28.0,880.0,999.32,734.84
2016,3,14,11,45,978.5,101.0,4.6,28.5,897.5,1020.54,746.61
2016,3,14,12,0,982.0,102.0,4.6,29.0,915.0,1037.94,755.88
2016,3,14,12,15,983.5,102.0,4.6,29.0,922.5,1048.45,762.28
2016,3,14,12,30,985.0,102.0,4.6,29.0,930.0,1054.95,766.25
2016,3,14,12,45,984.0,102.5,4.65,29.5,928.5,1055.54,765.23
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,1052.07,761.96
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,1041.6,755.45
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,1027.18,746.54
2016,3,14,13,45,971.0,101.5,4.7,30.0,885.5,1006.13,733.41
2016,3,14,14,0,965.0,101.0,4.7,30.0,865.0,981.43,717.99
2016,3,14,14,15,957.5,100.0,4.55,29.5,836.5,951.37,699.59
2016,3,14,14,30,950.0,99.0,4.4,29.0,808.0,918.05,679.1
2016,3,14,14,45,934.0,99.5,4.3,29.0,770.5,876.29,651.72
2016,3,14,15,0,918.0,100.0,4.2,29.0,733.0,832.23,622.66
2016,3,14,15,15,903.5,97.5,3.95,28.5,689.5,784.11,591.18
2016,3,14,15,30,889.0,95.0,3.7,28.0,646.0,734.19,558.09
2016,3,14,15,45,868.0,92.5,3.5,27.5,596.0,680.84,521.58
2016,3,14,16,0,847.0,90.0,3.3,27.0,546.0,624.13,480.35
2016,3,14,16,15,820.0,86.5,3.05,26.0,492.0,562.68,435.18
2016,3,14,16,30,793.0,83.0,2.8,25.0,438.0,501.9,388.96
2016,3,14,16,45,755.5,78.0,2.6,24.5,381.0,435.76,336.48
2016,3,14,17,0,718.0,73.0,2.4,24.0,324.0,372.52,284.57
2016,3,14,17,15,661.0,66.5,2.35,23.0,266.0,303.58,227.61
2016,3,14,17,30,604.0,60.0,2.3,22.0,208.0,240.33,173.75
2016,3,14,17,45,513.0,50.0,2.25,21.0,153.0,171.84,116.43
2016,3,14,18,0,422.0,40.0,2.2,20.0,98.0,114.03,69.16
2016,3,14,18,15,260.5,25.5,2.25,19.5,56.0,55.32,25.14
2016,3,14,18,30,99.0,11.0,2.3,19.0,14.0,15.17,0.0
2016,3,14,18,45,49.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,78.5,10.5,3.75,15.5,14.5,11.73,0.0
2016,3,15,7,0,157.0,21.0,3.9,16.0,29.0,32.97,5.56
2016,3,15,7,15,293.5,36.0,3.9,16.5,75.5,79.87,46.52
2016,3,15,7,30,430.0,51.0,3.9,17.0,122.0,141.5,94.71
2016,3,15,7,45,526.5,58.5,3.95,18.0,179.5,201.67,145.47
2016,3,15,8,0,623.0,66.0,4.0,19.0,237.0,272.9,206.15
2016,3,15,8,15,674.0,72.5,3.9,19.5,295.0,336.4,261.36
2016,3,15,8,30,725.0,79.0,3.8,20.0,353.0,404.7,318.92
2016,3,15,8,45,765.0,82.0,3.75,21.0,410.0,467.83,370.15
2016,3,15,9,0,805.0,85.0,3.7,22.0,467.0,533.97,421.73
2016,3,15,9,15,829.5,88.5,3.7,23.0,520.0,593.62,466.54
2016,3,15,9,30,854.0,92.0,3.7,24.0,573.0,653.52,509.87
2016,3,15,9,45,873.0,94.5,3.7,25.0,620.5,708.44,547.66
2016,3,15,10,0,892.0,97.0,3.7,26.0,668.0,759.49,580.03
2016,3,15,10,15,904.5,99.0,3.75,26.5,709.0,806.3,610.16
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,851.02,638.45
2016,3,15,10,45,926.5,102.5,3.9,27.5,784.0,890.34,662.98
2016,3,15,11,0,936.0,104.0,4.0,28.0,818.0,926.87,685.48
2016,3,15,11,15,942.0,105.0,4.05,28.0,843.5,956.74,704.54
2016,3,15,11,30,948.0,106.0,4.1,28.0,869.0,983.27,721.43
2016,3,15,11,45,943.5,111.5,4.2,28.5,883.5,1001.29,731.63
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,1015.37,739.36
2016,3,15,12,15,940.0,117.5,4.35,29.0,905.0,1025.48,745.83
2016,3,15,12,30,941.0,118.0,4.4,29.0,912.0,1031.74,749.95
2016,3,15,12,45,941.0,117.0,4.5,29.0,911.0,1031.57,750.34
2016,3,15,13,0,941.0,116.0,4.6,29.0,910.0,1027.52,748.36
2016,3,15,13,15,938.0,115.5,4.55,29.0,899.0,1017.27,741.66
2016,3,15,13,30,935.0,115.0,4.5,29.0,888.0,1003.25,732.65
2016,3,15,13,45,932.0,113.0,4.5,29.0,868.5,983.93,720.55
2016,3,15,14,0,929.0,111.0,4.5,29.0,849.0,961.02,706.17
2016,3,15,14,15,921.5,109.5,4.4,28.5,821.5,931.18,688.1
2016,3,15,14,30,914.0,108.0,4.3,28.0,794.0,898.22,667.9
2016,3,15,14,45,785.0,153.5,4.2,28.0,723.5,815.96,612.4
2016,3,15,15,0,656.0,199.0,4.1,28.0,653.0,736.79,556.74
2016,3,15,15,15,640.5,188.0,3.85,27.5,609.5,688.03,523.35
2016,3,15,15,30,625.0,177.0,3.6,27.0,566.0,638.38,488.53
2016,3,15,15,45,656.5,151.0,3.35,27.0,531.5,603.93,463.96
2016,3,15,16,0,688.0,125.0,3.1,27.0,497.0,564.55,435.01
2016,3,15,16,15,749.5,96.0,2.8,26.0,464.5,533.28,412.74
2016,3,15,16,30,811.0,67.0,2.5,25.0,432.0,494.78,383.42
2016,3,15,16,45,751.5,71.5,2.25,24.5,376.0,427.63,329.8
2016,3,15,17,0,692.0,76.0,2.0,24.0,320.0,365.57,278.87
2016,3,15,17,15,636.0,69.0,2.0,23.0,263.0,297.87,223.28
2016,3,15,17,30,580.0,62.0,2.0,22.0,206.0,235.78,170.68
2016,3,15,17,45,486.0,52.5,2.0,21.0,151.5,168.46,114.71
2016,3,15,18,0,392.0,43.0,2.0,20.0,97.0,112.2,69.01
2016,3,15,18,15,196.0,28.5,2.15,19.5,55.5,51.18,24.93
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,49.5,11.0,1.85,12.5,14.0,11.83,0.0
2016,3,16,7,0,99.0,22.0,2.0,13.0,28.0,29.98,8.2
2016,3,16,7,15,187.0,41.0,2.15,13.5,67.5,70.04,43.86
2016,3,16,7,30,275.0,60.0,2.3,14.0,107.0,119.52,83.81
2016,3,16,7,45,322.5,78.5,2.45,14.5,153.5,168.52,126.24
2016,3,16,8,0,370.0,97.0,2.6,15.0,200.0,223.02,173.46
2016,3,16,8,15,415.0,109.0,2.9,16.0,248.5,275.14,218.04
2016,3,16,8,30,460.0,121.0,3.2,17.0,297.0,331.82,265.4
2016,3,16,8,45,495.5,134.0,3.55,18.0,349.5,389.06,312.08
2016,3,16,9,0,531.0,147.0,3.9,19.0,402.0,449.12,359.71
2016,3,16,9,15,678.0,124.0,4.1,19.5,485.5,543.52,434.42
2016,3,16,9,30,825.0,101.0,4.3,20.0,569.0,646.64,514.12
2016,3,16,9,45,846.0,103.0,4.55,20.5,616.5,701.17,554.82
2016,3,16,10,0,867.0,105.0,4.8,21.0,664.0,754.96,592.66
2016,3,16,10,15,879.5,107.0,4.7,21.5,704.0,797.76,620.29
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,841.57,648.18
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.5,880.04,671.82
2016,3,16,11,0,911.0,112.0,4.4,23.0,811.0,915.82,693.41
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.5,945.1,711.33
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,971.1,726.87
2016,3,16,11,45,922.5,117.0,3.8,23.5,875.5,989.53,735.76
2016,3,16,12,0,923.0,119.0,3.6,24.0,891.0,1004.27,742.16
2016,3,16,12,15,924.0,119.5,3.4,24.0,898.0,1014.16,746.77
2016,3,16,12,30,925.0,120.0,3.2,24.0,905.0,1020.26,748.93
2016,3,16,12,45,920.5,122.0,3.05,24.5,902.0,1018.85,745.21
2016,3,16,13,0,916.0,124.0,2.9,25.0,899.0,1013.64,739.2
2016,3,16,13,15,913.0,123.5,2.75,25.0,888.0,1003.5,731.58
2016,3,16,13,30,910.0,123.0,2.6,25.0,877.0,989.69,721.73
2016,3,16,13,45,900.5,124.0,2.5,25.0,856.5,967.84,707.27
2016,3,16,14,0,891.0,125.0,2.4,25.0,836.0,942.75,690.84
2016,3,16,14,15,882.5,123.5,2.3,25.0,808.5,912.83,671.32
2016,3,16,14,30,874.0,122.0,2.2,25.0,781.0,879.99,649.92
2016,3,16,14,45,839.0,131.5,2.15,25.0,740.5,838.3,623.01
2016,3,16,15,0,804.0,141.0,2.1,25.0,700.0,791.3,592.37
2016,3,16,15,15,787.0,137.5,2.0,25.0,657.5,743.92,560.83
2016,3,16,15,30,770.0,134.0,1.9,25.0,615.0,696.98,528.54
2016,3,16,15,45,735.5,134.0,1.85,25.0,565.5,639.29,487.43
2016,3,16,16,0,701.0,134.0,1.8,25.0,516.0,582.5,446.1
2016,3,16,16,15,669.5,128.0,1.65,24.5,464.0,522.56,401.94
2016,3,16,16,30,638.0,122.0,1.5,24.0,412.0,464.13,357.66
2016,3,16,16,45,577.0,118.0,1.35,24.0,355.0,395.93,304.16
2016,3,16,17,0,516.0,114.0,1.2,24.0,298.0,331.76,252.75
2016,3,16,17,15,456.0,102.0,1.1,23.0,243.5,267.7,201.49
2016,3,16,17,30,396.0,90.0,1.0,22.0,189.0,210.04,154.23
2016,3,16,17,45,297.5,73.5,0.95,21.0,137.5,145.8,102.75
2016,3,16,18,0,199.0,57.0,0.9,20.0,86.0,92.13,60.79
2016,3,16,18,15,110.5,33.5,0.95,19.5,48.5,46.26,24.86
2016,3,16,18,30,22.0,10.0,1.0,19.0,11.0,10.82,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,53.0,12.5,1.25,17.5,16.0,13.5,0.0
2016,3,17,7,0,106.0,25.0,1.4,18.0,32.0,33.63,11.78
2016,3,17,7,15,217.0,43.5,1.4,18.5,76.0,77.35,47.78
2016,3,17,7,30,328.0,62.0,1.4,19.0,120.0,133.18,91.36
2016,3,17,7,45,164.0,43.0,1.45,19.5,72.0,90.23,64.62
2016,3,17,8,0,0.0,24.0,1.5,20.0,24.0,23.15,13.79
2016,3,17,8,15,0.0,56.5,1.45,20.0,56.5,54.59,40.04
2016,3,17,8,30,0.0,89.0,1.4,20.0,89.0,86.31,66.05
2016,3,17,8,45,0.0,81.5,1.35,20.5,81.5,78.84,59.54
2016,3,17,9,0,0.0,74.0,1.3,21.0,74.0,71.55,53.27
2016,3,17,9,15,0.0,91.5,1.3,21.0,91.5,88.56,66.87
2016,3,17,9,30,0.0,109.0,1.3,21.0,109.0,105.73,80.4
2016,3,17,9,45,0.0,125.0,1.3,21.5,125.0,121.46,92.48
2016,3,17,10,0,0.0,141.0,1.3,22.0,141.0,137.24,104.44
2016,3,17,10,15,8.0,196.5,1.3,22.5,203.0,198.61,151.88
2016,3,17,10,30,16.0,252.0,1.3,23.0,265.0,261.09,198.8
2016,3,17,10,45,34.5,299.0,1.35,23.5,326.0,331.62,250.95
2016,3,17,11,0,53.0,346.0,1.4,24.0,387.0,398.03,298.77
2016,3,17,11,15,67.0,369.0,1.4,24.0,422.5,436.16,325.83
2016,3,17,11,30,81.0,392.0,1.4,24.0,458.0,474.78,353.11
2016,3,17,11,45,118.5,410.5,1.45,24.0,509.5,539.03,399.08
2016,3,17,12,0,156.0,429.0,1.5,24.0,561.0,596.03,439.22
2016,3,17,12,15,144.5,432.0,1.55,24.0,555.0,589.78,434.16
2016,3,17,12,30,133.0,435.0,1.6,24.0,549.0,582.7,429.08
2016,3,17,12,45,163.0,435.5,1.65,24.0,574.5,612.25,450.8
2016,3,17,13,0,193.0,436.0,1.7,24.0,600.0,640.97,471.6
2016,3,17,13,15,235.0,424.0,1.7,24.0,621.5,666.63,490.51
2016,3,17,13,30,277.0,412.0,1.7,24.0,643.0,698.59,513.48
2016,3,17,13,45,314.0,392.0,1.7,24.0,648.5,706.88,520.47
2016,3,17,14,0,351.0,372.0,1.7,24.0,654.0,712.58,525.92
2016,3,17,14,15,310.0,368.5,1.65,24.0,611.5,663.87,491.73
2016,3,17,14,30,269.0,365.0,1.6,24.0,569.0,616.0,458.25
2016,3,17,14,45,396.5,306.0,1.55,24.0,591.0,650.02,486.42
2016,3,17,15,0,524.0,247.0,1.5,24.0,613.0,681.11,511.14
2016,3,17,15,15,523.5,230.5,1.5,24.0,577.5,642.74,484.91
2016,3,17,15,30,523.0,214.0,1.5,24.0,542.0,602.72,457.66
2016,3,17,15,45,439.0,218.5,1.5,24.0,479.5,527.14,402.79
2016,3,17,16,0,355.0,223.0,1.5,24.0,417.0,453.28,348.35
2016,3,17,16,15,424.0,185.0,1.5,23.5,394.5,439.41,339.99
2016,3,17,16,30,493.0,147.0,1.5,23.0,372.0,412.97,320.73
2016,3,17,16,45,457.5,135.0,1.5,23.0,323.0,356.41,276.23
2016,3,17,17,0,422.0,123.0,1.5,23.0,274.0,302.89,233.13
2016,3,17,17,15,436.5,101.0,1.35,22.0,233.5,260.02,197.18
2016,3,17,17,30,451.0,79.0,1.2,21.0,193.0,214.9,157.65
2016,3,17,17,45,365.5,65.0,1.1,20.5,142.5,152.82,106.41
2016,3,17,18,0,280.0,51.0,1.0,20.0,92.0,100.94,64.65
2016,3,17,18,15,140.0,32.5,1.05,19.5,53.0,49.24,26.3
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,13.76,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.5,13.5,0.85,17.5,17.0,14.51,0.0
2016,3,18,7,0,97.0,27.0,0.9,18.0,34.0,35.31,14.68
2016,3,18,7,15,201.5,47.0,1.0,18.5,78.0,79.14,50.07
2016,3,18,7,30,306.0,67.0,1.1,19.0,122.0,134.51,93.42
2016,3,18,7,45,387.5,80.0,1.25,19.5,175.5,189.3,138.72
2016,3,18,8,0,469.0,93.0,1.4,20.0,229.0,253.57,192.18
2016,3,18,8,15,234.5,60.0,1.45,20.0,128.0,156.1,120.82
2016,3,18,8,30,0.0,27.0,1.5,20.0,27.0,26.06,16.12
2016,3,18,8,45,0.0,60.5,1.6,20.5,60.5,58.47,42.88
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,91.05,69.15
2016,3,18,9,15,0.0,83.0,1.7,21.0,83.0,80.29,60.14
2016,3,18,9,30,0.0,72.0,1.7,21.0,72.0,69.64,51.32
2016,3,18,9,45,0.0,106.0,1.75,21.5,106.0,102.75,77.67
2016,3,18,10,0,0.0,140.0,1.8,22.0,140.0,136.24,103.77
2016,3,18,10,15,0.0,133.0,1.75,22.0,133.0,129.31,97.99
2016,3,18,10,30,0.0,126.0,1.7,22.0,126.0,122.42,92.35
2016,3,18,10,45,9.5,203.0,1.65,22.5,210.5,206.81,157.87
2016,3,18,11,0,19.0,280.0,1.6,23.0,295.0,292.77,222.27
2016,3,18,11,15,22.5,300.5,1.5,23.5,319.0,317.1,239.18
2016,3,18,11,30,26.0,321.0,1.4,24.0,343.0,349.34,261.85
2016,3,18,11,45,238.5,336.5,1.3,24.5,538.0,581.24,432.74
2016,3,18,12,0,451.0,352.0,1.2,25.0,733.0,810.36,587.19
2016,3,18,12,15,231.5,300.5,1.05,25.0,496.5,542.13,399.48
2016,3,18,12,30,12.0,249.0,0.9,25.0,260.0,256.38,189.8
2016,3,18,12,45,115.5,342.5,0.8,25.0,441.5,467.87,346.61
2016,3,18,13,0,219.0,436.0,0.7,25.0,623.0,665.98,480.56
2016,3,18,13,15,533.5,291.5,0.8,25.0,739.5,827.85,595.37
2016,3,18,13,30,848.0,147.0,0.9,25.0,856.0,964.85,685.26
2016,3,18,13,45,841.0,146.5,1.0,25.5,836.5,944.32,671.61
2016,3,18,14,0,834.0,146.0,1.1,26.0,817.0,920.64,658.06
2016,3,18,14,15,637.5,229.0,1.2,26.0,732.0,816.84,593.0
2016,3,18,14,30,441.0,312.0,1.3,26.0,647.0,713.98,522.2
2016,3,18,14,45,301.5,327.0,1.4,26.0,551.0,593.88,439.61
2016,3,18,15,0,162.0,342.0,1.5,26.0,455.0,481.88,359.43
2016,3,18,15,15,183.5,319.0,1.5,25.5,440.5,467.48,351.89
2016,3,18,15,30,205.0,296.0,1.5,25.0,426.0,450.87,341.88
2016,3,18,15,45,104.5,234.0,1.55,25.0,300.0,309.78,236.95
2016,3,18,16,0,4.0,172.0,1.6,25.0,174.0,170.75,129.83
2016,3,18,16,15,2.0,149.5,1.6,24.5,150.5,147.1,112.33
2016,3,18,16,30,0.0,127.0,1.6,24.0,127.0,123.72,94.43
2016,3,18,16,45,0.0,109.5,1.65,23.5,109.5,106.51,81.21
2016,3,18,17,0,0.0,92.0,1.7,23.0,92.0,89.33,67.75
2016,3,18,17,15,0.0,75.5,2.0,22.5,75.5,73.19,54.86
2016,3,18,17,30,0.0,59.0,2.3,22.0,59.0,57.08,41.69
2016,3,18,17,45,0.0,43.0,2.65,21.5,43.0,41.54,28.71
2016,3,18,18,0,0.0,27.0,3.0,21.0,27.0,26.06,15.62
2016,3,18,18,15,0.0,15.5,3.75,20.0,15.5,14.95,5.79
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.93,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,71.5,14.5,6.8,6.0,19.5,16.29,0.0
2016,3,19,7,0,143.0,29.0,6.8,6.0,39.0,42.43,20.33
2016,3,19,7,15,253.5,47.5,6.85,6.0,86.0,87.99,58.08
2016,3,19,7,30,364.0,66.0,6.9,6.0,133.0,146.65,107.1
2016,3,19,7,45,184.0,84.0,6.95,6.5,118.0,136.73,108.06
2016,3,19,8,0,4.0,102.0,7.0,7.0,103.0,100.9,82.39
2016,3,19,8,15,320.5,104.5,7.0,7.5,231.0,236.84,196.11
2016,3,19,8,30,637.0,107.0,7.0,8.0,359.0,402.44,336.22
2016,3,19,8,45,679.5,111.5,7.05,8.5,415.0,464.61,390.24
2016,3,19,9,0,722.0,116.0,7.1,9.0,471.0,529.85,445.59
2016,3,19,9,15,748.5,121.0,7.05,9.5,523.0,588.52,493.96
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,647.83,541.54
2016,3,19,9,45,799.0,127.5,7.0,11.0,623.0,700.54,581.87
2016,3,19,10,0,823.0,129.0,7.0,12.0,671.0,754.22,620.74
2016,3,19,10,15,837.5,132.0,6.95,12.0,712.0,801.31,655.35
2016,3,19,10,30,852.0,135.0,6.9,12.0,753.0,846.64,688.31
2016,3,19,10,45,867.5,134.5,6.85,12.5,787.5,887.09,715.98
2016,3,19,11,0,883.0,134.0,6.8,13.0,822.0,925.26,741.66
2016,3,19,11,15,890.0,135.5,6.75,13.5,847.5,955.35,761.14
2016,3,19,11,30,897.0,137.0,6.7,14.0,873.0,976.94,774.32
2016,3,19,11,45,907.0,134.5,6.65,14.5,891.0,998.96,787.84
2016,3,19,12,0,917.0,132.0,6.6,15.0,909.0,1017.61,798.92
2016,3,19,12,15,919.0,132.5,6.5,15.0,916.5,1028.18,805.5
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,1035.01,809.54
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,1036.84,810.48
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,1034.83,808.85
2016,3,19,13,15,926.5,127.0,6.2,15.0,913.0,1024.31,800.99
2016,3,19,13,30,924.0,126.0,6.1,15.0,902.0,1010.05,790.65
2016,3,19,13,45,923.0,123.0,6.1,15.5,883.5,991.42,776.46
2016,3,19,14,0,922.0,120.0,6.1,16.0,865.0,969.16,759.82
2016,3,19,14,15,914.5,118.5,6.05,15.5,837.0,939.16,740.29
2016,3,19,14,30,907.0,117.0,6.0,15.0,809.0,906.08,718.47
2016,3,19,14,45,900.5,113.0,5.95,15.0,774.0,868.29,691.74
2016,3,19,15,0,894.0,109.0,5.9,15.0,739.0,827.72,662.86
2016,3,19,15,15,880.0,106.5,5.8,15.0,696.5,783.59,630.95
2016,3,19,15,30,866.0,104.0,5.7,15.0,654.0,734.27,594.91
2016,3,19,15,45,849.5,100.0,5.65,15.0,605.0,680.2,554.2
2016,3,19,16,0,833.0,96.0,5.6,15.0,556.0,625.19,510.69
2016,3,19,16,15,807.0,92.0,5.45,14.5,502.5,564.1,461.92
2016,3,19,16,30,781.0,88.0,5.3,14.0,449.0,503.66,412.27
2016,3,19,16,45,744.5,82.5,5.15,13.5,392.0,437.76,356.77
2016,3,19,17,0,708.0,77.0,5.0,13.0,335.0,374.66,301.93
2016,3,19,17,15,653.5,70.5,4.6,12.5,276.5,306.82,241.81
2016,3,19,17,30,599.0,64.0,4.2,12.0,218.0,244.41,185.39
2016,3,19,17,45,510.5,54.5,3.8,11.5,162.5,176.91,125.97
2016,3,19,18,0,422.0,45.0,3.4,11.0,107.0,119.8,77.09
2016,3,19,18,15,273.0,30.0,3.25,10.5,63.5,61.47,32.28
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,19.45,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,3.5,23.5,17.04,0.0
2016,3,20,7,0,273.0,26.0,3.5,4.0,47.0,52.57,24.5
2016,3,20,7,15,395.0,38.5,3.55,5.0,98.0,102.06,64.23
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,166.4,118.08
2016,3,20,7,45,586.5,60.0,3.65,7.0,206.5,227.31,173.13
2016,3,20,8,0,656.0,69.0,3.7,8.0,264.0,295.99,234.85
2016,3,20,8,15,703.0,75.0,3.75,8.5,322.5,360.0,292.54
2016,3,20,8,30,750.0,81.0,3.8,9.0,381.0,427.98,351.94
2016,3,20,8,45,781.5,86.0,3.9,10.0,438.0,491.08,405.01
2016,3,20,9,0,813.0,91.0,4.0,11.0,495.0,555.86,457.48
2016,3,20,9,15,836.5,95.0,3.95,11.5,548.0,616.0,505.03
2016,3,20,9,30,860.0,99.0,3.9,12.0,601.0,676.25,551.1
2016,3,20,9,45,877.5,101.5,3.9,12.5,649.0,730.44,590.52
2016,3,20,10,0,895.0,104.0,3.9,13.0,697.0,780.53,624.85
2016,3,20,10,15,907.5,106.5,3.95,13.0,738.5,827.86,658.06
2016,3,20,10,30,920.0,109.0,4.0,13.0,780.0,873.07,689.44
2016,3,20,10,45,930.0,110.5,4.05,13.5,814.0,912.7,715.28
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,949.55,738.95
2016,3,20,11,15,946.0,113.0,4.15,14.0,873.5,979.24,758.88
2016,3,20,11,30,952.0,114.0,4.2,14.0,899.0,1005.55,776.51
2016,3,20,11,45,958.0,114.0,4.3,14.5,916.5,1027.26,789.9
2016,3,20,12,0,964.0,114.0,4.4,15.0,934.0,1045.3,801.14
2016,3,20,12,15,965.5,114.0,4.45,15.0,941.5,1055.2,807.98
2016,3,20,12,30,967.0,114.0,4.5,15.0,949.0,1061.16,812.32
2016,3,20,12,45,968.5,113.0,4.6,15.5,948.0,1062.08,812.32
2016,3,20,13,0,970.0,112.0,4.7,16.0,947.0,1058.99,809.75
2016,3,20,13,15,967.5,111.5,4.7,16.0,936.0,1048.6,802.92
2016,3,20,13,30,965.0,111.0,4.7,16.0,925.0,1034.3,793.59
2016,3,20,13,45,963.0,109.0,4.7,16.0,906.0,1015.06,780.96
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,992.06,765.84
2016,3,20,14,15,954.5,105.5,4.7,16.0,858.5,961.96,745.78
2016,3,20,14,30,948.0,104.0,4.7,16.0,830.0,928.56,723.42
2016,3,20,14,45,940.5,101.5,4.7,16.0,794.5,890.17,697.41
2016,3,20,15,0,933.0,99.0,4.7,16.0,759.0,848.94,669.2
2016,3,20,15,15,920.5,96.5,4.6,15.5,715.5,801.3,636.72
2016,3,20,15,30,908.0,94.0,4.5,15.0,672.0,751.67,602.4
2016,3,20,15,45,893.5,90.0,4.45,15.0,623.0,697.4,563.1
2016,3,20,16,0,879.0,86.0,4.4,15.0,574.0,643.78,521.34
2016,3,20,16,15,855.0,82.5,4.2,14.5,519.5,582.07,472.59
2016,3,20,16,30,831.0,79.0,4.0,14.0,465.0,520.7,422.82
2016,3,20,16,45,800.0,74.0,3.8,14.0,407.5,455.18,367.54
2016,3,20,17,0,769.0,69.0,3.6,14.0,350.0,391.49,312.13
2016,3,20,17,15,718.5,63.0,3.1,12.5,290.5,322.1,252.04
2016,3,20,17,30,668.0,57.0,2.6,11.0,231.0,257.57,194.43
2016,3,20,17,45,587.0,48.5,2.1,10.0,174.0,188.67,133.42
2016,3,20,18,0,506.0,40.0,1.6,9.0,117.0,129.17,81.85
2016,3,20,18,15,351.0,27.5,1.6,8.5,70.0,67.44,34.39
2016,3,20,18,30,196.0,15.0,1.6,8.0,23.0,23.03,0.0
2016,3,20,18,45,98.0,7.5,1.6,7.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.9,3.0,27.5,18.69,0.0
2016,3,21,7,0,348.0,26.0,2.2,4.0,55.0,60.64,28.72
2016,3,21,7,15,469.0,37.0,2.35,4.5,108.5,113.26,70.81
2016,3,21,7,30,590.0,48.0,2.5,5.0,162.0,180.77,128.12
2016,3,21,7,45,658.5,54.5,2.7,6.0,221.5,243.43,185.3
2016,3,21,8,0,727.0,61.0,2.9,7.0,281.0,313.59,248.8
2016,3,21,8,15,770.5,66.0,3.05,8.0,341.0,379.32,307.76
2016,3,21,8,30,814.0,71.0,3.2,9.0,401.0,448.74,367.8
2016,3,21,8,45,843.5,75.0,3.4,10.0,458.5,513.26,421.96
2016,3,21,9,0,873.0,79.0,3.6,11.0,516.0,579.11,475.19
2016,3,21,9,15,893.5,82.0,3.55,11.5,569.5,637.53,521.1
2016,3,21,9,30,914.0,85.0,3.5,12.0,623.0,697.1,566.25
2016,3,21,9,45,929.0,87.5,3.45,12.5,671.0,751.58,604.2
2016,3,21,10,0,944.0,90.0,3.4,13.0,719.0,804.54,639.87
2016,3,21,10,15,955.0,92.0,3.4,13.5,760.5,852.03,671.18
2016,3,21,10,30,966.0,94.0,3.4,14.0,802.0,897.12,700.34
2016,3,21,10,45,973.0,95.5,3.4,14.5,835.5,935.61,724.5
2016,3,21,11,0,980.0,97.0,3.4,15.0,869.0,970.97,746.29
2016,3,21,11,15,985.5,98.0,3.35,15.5,894.5,1001.13,763.96
2016,3,21,11,30,991.0,99.0,3.3,16.0,920.0,1027.72,779.11
2016,3,21,11,45,993.5,100.0,3.3,16.5,936.0,1047.78,790.25
2016,3,21,12,0,996.0,101.0,3.3,17.0,952.0,1063.91,798.87
2016,3,21,12,15,997.5,101.5,3.3,17.0,959.5,1074.54,805.46
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,1081.1,809.53
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,1080.59,807.58
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,1075.96,803.13
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,1065.27,796.83
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,1050.57,788.01
2016,3,21,13,45,987.0,100.0,3.45,18.5,919.5,1029.08,773.29
2016,3,21,14,0,982.0,99.0,3.5,19.0,899.0,1003.86,756.19
2016,3,21,14,15,975.5,98.0,3.55,19.0,870.5,973.7,737.21
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,940.19,715.89
2016,3,21,14,45,949.0,100.0,3.65,19.0,802.5,896.55,687.4
2016,3,21,15,0,929.0,103.0,3.7,19.0,763.0,850.84,657.23
2016,3,21,15,15,915.5,101.0,3.7,18.5,719.5,803.05,626.16
2016,3,21,15,30,902.0,99.0,3.7,18.0,676.0,753.37,593.21
2016,3,21,15,45,885.0,95.5,3.75,18.0,626.0,700.43,555.95
2016,3,21,16,0,868.0,92.0,3.8,18.0,576.0,643.87,513.29
2016,3,21,16,15,843.0,88.0,3.65,17.5,521.0,581.52,465.31
2016,3,21,16,30,818.0,84.0,3.5,17.0,466.0,519.64,416.18
2016,3,21,16,45,784.0,79.0,3.4,17.0,408.0,453.35,361.37
2016,3,21,17,0,750.0,74.0,3.3,17.0,350.0,389.25,306.67
2016,3,21,17,15,698.0,68.0,3.0,15.5,290.5,320.43,248.18
2016,3,21,17,30,646.0,62.0,2.7,14.0,231.0,256.56,192.16
2016,3,21,17,45,562.0,53.0,2.45,13.0,174.0,187.67,132.2
2016,3,21,18,0,478.0,44.0,2.2,12.0,117.0,128.58,81.79
2016,3,21,18,15,327.0,30.0,2.35,11.5,70.5,67.4,35.13
2016,3,21,18,30,176.0,16.0,2.5,11.0,24.0,23.13,0.0
2016,3,21,18,45,88.0,8.0,2.65,11.0,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,26.5,20.35,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,53.0,58.17,30.58
2016,3,22,7,15,369.5,45.5,5.5,9.0,104.5,107.23,69.18
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,170.78,122.07
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.5,232.2,176.63
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,302.79,239.36
2016,3,22,8,15,695.5,80.5,6.7,13.0,331.5,366.63,296.3
2016,3,22,8,30,741.0,87.0,6.9,14.0,390.0,434.55,355.07
2016,3,22,8,45,774.5,91.0,7.15,15.0,446.5,496.95,407.84
2016,3,22,9,0,808.0,95.0,7.4,16.0,503.0,561.57,460.73
2016,3,22,9,15,830.0,98.5,7.4,16.5,555.5,620.07,507.74
2016,3,22,9,30,852.0,102.0,7.4,17.0,608.0,678.52,553.4
2016,3,22,9,45,869.0,104.5,7.4,17.5,655.0,731.98,593.12
2016,3,22,10,0,886.0,107.0,7.4,18.0,702.0,784.27,630.13
2016,3,22,10,15,897.5,109.5,7.4,18.5,742.0,827.42,659.77
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,871.37,689.7
2016,3,22,10,45,917.5,113.5,7.4,19.5,814.5,909.28,714.87
2016,3,22,11,0,926.0,115.0,7.4,20.0,847.0,944.34,737.79
2016,3,22,11,15,931.5,116.0,7.35,20.5,872.0,973.11,755.81
2016,3,22,11,30,937.0,117.0,7.3,21.0,897.0,998.51,771.37
2016,3,22,11,45,937.5,119.5,7.3,21.5,912.0,1017.26,782.42
2016,3,22,12,0,938.0,122.0,7.3,22.0,927.0,1032.25,790.9
2016,3,22,12,15,939.0,122.5,7.25,22.0,933.5,1041.82,796.98
2016,3,22,12,30,940.0,123.0,7.2,22.0,940.0,1047.54,800.52
2016,3,22,12,45,939.0,122.5,7.15,22.5,938.0,1046.39,797.82
2016,3,22,13,0,938.0,122.0,7.1,23.0,936.0,1041.37,792.61
2016,3,22,13,15,935.0,121.5,7.05,23.0,924.5,1030.59,785.12
2016,3,22,13,30,932.0,121.0,7.0,23.0,913.0,1016.05,775.16
2016,3,22,13,45,927.5,119.5,6.95,23.0,892.5,995.38,761.04
2016,3,22,14,0,923.0,118.0,6.9,23.0,872.0,971.2,744.56
2016,3,22,14,15,915.0,116.5,6.8,23.0,843.5,940.51,723.3
2016,3,22,14,30,907.0,115.0,6.7,23.0,815.0,906.76,699.91
2016,3,22,14,45,901.0,110.5,6.65,23.0,779.5,868.66,673.59
2016,3,22,15,0,895.0,106.0,6.6,23.0,744.0,827.76,645.16
2016,3,22,15,15,880.5,103.5,6.5,23.0,700.5,779.92,611.3
2016,3,22,15,30,866.0,101.0,6.4,23.0,657.0,733.0,577.92
2016,3,22,15,45,846.0,98.5,6.35,23.0,607.5,678.01,537.66
2016,3,22,16,0,826.0,96.0,6.3,23.0,558.0,622.41,494.71
2016,3,22,16,15,799.5,92.0,6.15,22.5,504.0,561.22,447.14
2016,3,22,16,30,773.0,88.0,6.0,22.0,450.0,500.76,398.8
2016,3,22,16,45,734.0,83.5,5.85,21.5,393.0,435.26,345.1
2016,3,22,17,0,695.0,79.0,5.7,21.0,336.0,372.32,291.92
2016,3,22,17,15,641.0,72.0,5.5,20.5,278.5,304.73,233.89
2016,3,22,17,30,587.0,65.0,5.3,20.0,221.0,242.56,179.36
2016,3,22,17,45,497.0,56.0,5.15,19.5,165.5,175.77,122.25
2016,3,22,18,0,407.0,47.0,5.0,19.0,110.0,119.55,75.52
2016,3,22,18,15,268.0,32.0,5.0,18.5,66.5,62.98,33.2
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,21.72,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.5,5.5,15.5,25.0,19.67,0.0
2016,3,23,7,0,139.0,37.0,5.6,16.0,50.0,51.24,29.0
2016,3,23,7,15,242.0,55.5,5.8,16.5,97.0,96.77,64.15
2016,3,23,7,30,345.0,74.0,6.0,17.0,144.0,154.37,110.74
2016,3,23,7,45,172.5,65.5,6.25,17.5,100.5,116.3,87.47
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,55.08,40.75
2016,3,23,8,15,0.0,89.5,6.65,18.5,89.5,86.8,67.06
2016,3,23,8,30,0.0,122.0,6.8,19.0,122.0,118.78,93.1
2016,3,23,8,45,5.5,150.0,7.0,19.5,153.0,149.28,117.55
2016,3,23,9,0,11.0,178.0,7.2,20.0,184.0,180.46,142.23
2016,3,23,9,15,13.0,195.5,7.1,20.5,203.5,199.58,156.85
2016,3,23,9,30,15.0,213.0,7.0,21.0,223.0,218.91,171.48
2016,3,23,9,45,123.5,266.0,6.95,21.5,349.5,360.18,284.38
2016,3,23,10,0,232.0,319.0,6.9,22.0,476.0,502.42,394.74
2016,3,23,10,15,538.5,223.5,6.8,22.5,615.5,667.17,525.59
2016,3,23,10,30,845.0,128.0,6.7,23.0,755.0,841.16,654.92
2016,3,23,10,45,859.0,128.0,6.6,23.5,788.0,880.47,679.72
2016,3,23,11,0,873.0,128.0,6.5,24.0,821.0,912.85,699.83
2016,3,23,11,15,879.5,129.0,6.3,24.5,846.0,941.17,716.4
2016,3,23,11,30,886.0,130.0,6.1,25.0,871.0,966.37,730.58
2016,3,23,11,45,893.5,129.0,5.95,25.5,887.5,987.17,741.86
2016,3,23,12,0,901.0,128.0,5.8,26.0,904.0,1004.59,750.77
2016,3,23,12,15,903.0,128.5,5.65,26.0,911.5,1014.73,756.25
2016,3,23,12,30,905.0,129.0,5.5,26.0,919.0,1021.18,759.35
