Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,927.0,100.0,3.4,21.0,786.0,853.25,651.04
2016,4,2,15,15,914.0,98.0,3.35,21.0,742.5,805.27,618.84
2016,4,2,15,30,901.0,96.0,3.3,21.0,699.0,755.42,585.0
2016,4,2,15,45,885.5,92.5,3.25,21.0,649.0,700.73,547.24
2016,4,2,16,0,870.0,89.0,3.2,21.0,599.0,644.96,505.88
2016,4,2,16,15,847.0,85.5,3.0,20.5,544.5,585.34,460.69
2016,4,2,16,30,824.0,82.0,2.8,20.0,490.0,524.47,413.2
2016,4,2,16,45,792.5,77.5,2.6,19.5,432.0,459.21,360.82
2016,4,2,17,0,761.0,73.0,2.4,19.0,374.0,395.91,308.27
2016,4,2,17,15,714.0,67.5,2.05,18.0,315.0,328.35,251.21
2016,4,2,17,30,667.0,62.0,1.7,17.0,256.0,265.0,196.17
2016,4,2,17,45,593.5,54.5,1.4,16.0,198.5,198.44,138.84
2016,4,2,18,0,520.0,47.0,1.1,15.0,141.0,140.35,89.5
2016,4,2,18,15,391.5,35.0,1.1,14.5,91.5,80.3,43.79
2016,4,2,18,30,263.0,23.0,1.1,14.0,42.0,35.52,11.43
2016,4,2,18,45,131.5,11.5,1.15,13.5,21.0,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,63.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,127.0,12.0,1.8,9.0,16.0,13.15,0.0
2016,4,3,6,45,287.0,26.0,2.1,10.0,59.5,46.04,20.61
2016,4,3,7,0,447.0,40.0,2.4,11.0,103.0,100.25,59.07
2016,4,3,7,15,536.0,49.0,2.4,12.0,159.0,155.39,104.27
2016,4,3,7,30,625.0,58.0,2.4,13.0,215.0,221.19,160.87
2016,4,3,7,45,680.5,64.0,2.45,14.0,274.5,283.58,216.23
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,352.01,275.48
2016,4,3,8,15,772.5,74.5,2.5,16.0,393.0,415.74,329.43
2016,4,3,8,30,809.0,79.0,2.5,17.0,452.0,482.26,383.45
2016,4,3,8,45,835.5,83.0,2.5,18.5,508.5,545.21,431.77
2016,4,3,9,0,862.0,87.0,2.5,20.0,565.0,609.1,478.6
2016,4,3,9,15,880.5,89.5,2.4,20.5,617.0,665.16,519.23
2016,4,3,9,30,899.0,92.0,2.3,21.0,669.0,721.98,557.94
2016,4,3,9,45,913.0,94.5,2.2,21.5,715.5,774.59,591.22
2016,4,3,10,0,927.0,97.0,2.1,22.0,762.0,825.58,622.54
2016,4,3,10,15,937.5,99.0,2.05,22.0,802.0,871.3,651.24
2016,4,3,10,30,948.0,101.0,2.0,22.0,842.0,914.6,677.94
2016,4,3,10,45,955.0,102.5,2.0,22.5,874.0,951.63,699.41
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,985.56,718.69
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,1013.83,736.25
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,1038.57,751.65
2016,4,3,11,45,974.5,106.5,2.2,23.5,969.0,1056.71,762.1
2016,4,3,12,0,977.0,107.0,2.3,24.0,984.0,1071.01,770.25
2016,4,3,12,15,978.5,107.5,2.35,24.0,990.5,1080.4,776.36
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,1085.82,780.14
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,1084.23,778.75
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,1078.63,775.0
2016,4,3,13,15,975.5,107.5,2.6,25.0,979.0,1067.08,768.05
2016,4,3,13,30,973.0,107.0,2.6,25.0,967.0,1051.63,758.81
2016,4,3,13,45,968.5,106.0,2.65,25.0,946.0,1029.96,746.21
2016,4,3,14,0,964.0,105.0,2.7,25.0,925.0,1004.65,731.33
2016,4,3,14,15,957.5,104.0,2.7,25.0,896.0,974.04,712.54
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,940.2,691.61
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.0,900.57,666.75
2016,4,3,15,0,934.0,99.0,2.7,25.0,793.0,858.21,639.89
2016,4,3,15,15,921.5,97.0,2.65,24.5,749.0,810.31,609.84
2016,4,3,15,30,909.0,95.0,2.6,24.0,705.0,760.48,578.03
2016,4,3,15,45,892.5,92.0,2.6,24.0,655.0,705.23,541.05
2016,4,3,16,0,876.0,89.0,2.6,24.0,605.0,649.0,500.55
2016,4,3,16,15,853.5,85.5,2.4,23.5,550.5,589.33,456.13
2016,4,3,16,30,831.0,82.0,2.2,23.0,496.0,528.37,409.44
2016,4,3,16,45,800.0,78.0,2.05,23.0,437.5,463.46,357.71
2016,4,3,17,0,769.0,74.0,1.9,23.0,379.0,400.45,305.89
2016,4,3,17,15,722.5,68.5,1.7,21.5,319.5,332.59,250.45
2016,4,3,17,30,676.0,63.0,1.5,20.0,260.0,268.86,196.54
2016,4,3,17,45,603.5,55.0,1.3,19.0,202.5,201.46,139.31
2016,4,3,18,0,531.0,47.0,1.1,18.0,145.0,142.42,89.74
2016,4,3,18,15,403.5,35.5,1.15,17.0,94.5,82.25,44.48
2016,4,3,18,30,276.0,24.0,1.2,16.0,44.0,37.33,12.73
2016,4,3,18,45,138.0,12.0,1.3,15.5,22.0,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,123.0,14.0,3.3,10.0,18.0,15.41,0.0
2016,4,4,6,45,276.0,28.0,3.55,11.0,61.5,47.95,22.65
2016,4,4,7,0,429.0,42.0,3.8,12.0,105.0,100.98,60.38
2016,4,4,7,15,517.0,51.5,3.8,13.0,160.5,155.55,105.18
2016,4,4,7,30,605.0,61.0,3.8,14.0,216.0,220.66,161.2
2016,4,4,7,45,661.0,67.5,3.85,15.0,275.5,282.66,216.18
2016,4,4,8,0,717.0,74.0,3.9,16.0,335.0,350.53,275.08
2016,4,4,8,15,754.0,79.0,4.05,17.0,393.5,414.18,329.33
2016,4,4,8,30,791.0,84.0,4.2,18.0,452.0,480.48,383.83
2016,4,4,8,45,818.0,87.5,4.35,19.0,508.0,542.24,433.07
2016,4,4,9,0,845.0,91.0,4.5,20.0,564.0,605.01,481.39
2016,4,4,9,15,864.0,94.5,4.35,20.5,615.5,663.24,524.53
2016,4,4,9,30,883.0,98.0,4.2,21.0,667.0,718.95,563.87
2016,4,4,9,45,897.0,100.0,4.1,22.0,713.0,770.28,596.62
2016,4,4,10,0,911.0,102.0,4.0,23.0,759.0,820.05,627.46
2016,4,4,10,15,921.0,104.0,3.85,23.5,798.5,864.7,655.02
2016,4,4,10,30,931.0,106.0,3.7,24.0,838.0,906.93,680.4
2016,4,4,10,45,938.0,107.5,3.55,24.5,869.5,943.36,701.38
2016,4,4,11,0,945.0,109.0,3.4,25.0,901.0,976.75,720.0
2016,4,4,11,15,950.0,110.0,3.3,25.5,924.5,1004.55,735.02
2016,4,4,11,30,955.0,111.0,3.2,26.0,948.0,1028.87,747.67
2016,4,4,11,45,957.5,112.0,3.1,26.5,962.5,1047.18,756.37
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,1061.72,762.68
2016,4,4,12,15,961.0,113.0,2.9,27.0,983.0,1069.89,766.52
2016,4,4,12,30,962.0,113.0,2.8,27.0,989.0,1074.15,768.03
2016,4,4,12,45,961.0,113.0,2.7,27.5,986.0,1072.49,764.43
2016,4,4,13,0,960.0,113.0,2.6,28.0,983.0,1066.91,758.55
2016,4,4,13,15,957.5,112.5,2.5,28.0,970.5,1055.45,750.67
2016,4,4,13,30,955.0,112.0,2.4,28.0,958.0,1040.17,740.56
2016,4,4,13,45,950.5,111.0,2.35,28.0,937.0,1018.74,727.27
2016,4,4,14,0,946.0,110.0,2.3,28.0,916.0,993.75,711.85
2016,4,4,14,15,939.0,108.5,2.2,28.0,887.0,962.56,692.03
2016,4,4,14,30,932.0,107.0,2.1,28.0,858.0,928.23,670.26
2016,4,4,14,45,923.0,105.0,2.05,28.0,821.0,888.75,645.61
2016,4,4,15,0,914.0,103.0,2.0,28.0,784.0,846.64,619.14
2016,4,4,15,15,901.5,101.0,1.95,27.5,740.5,799.47,590.25
2016,4,4,15,30,889.0,99.0,1.9,27.0,697.0,750.44,559.69
2016,4,4,15,45,872.5,95.5,1.85,27.0,647.5,695.55,523.51
2016,4,4,16,0,856.0,92.0,1.8,27.0,598.0,641.29,484.93
2016,4,4,16,15,833.0,88.5,1.7,26.5,544.0,580.75,441.33
2016,4,4,16,30,810.0,85.0,1.6,26.0,490.0,520.57,396.55
2016,4,4,16,45,779.5,80.5,1.55,26.0,432.5,456.51,346.84
2016,4,4,17,0,749.0,76.0,1.5,26.0,375.0,394.33,296.91
2016,4,4,17,15,702.5,70.0,1.4,24.5,316.5,327.11,243.13
2016,4,4,17,30,656.0,64.0,1.3,23.0,258.0,264.03,190.78
2016,4,4,17,45,584.5,56.0,1.25,22.0,200.5,198.06,135.66
2016,4,4,18,0,513.0,48.0,1.2,21.0,143.0,140.34,87.85
2016,4,4,18,15,388.5,36.5,1.3,20.0,93.5,81.58,44.08
2016,4,4,18,30,264.0,25.0,1.4,19.0,44.0,37.8,13.63
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.0,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,77.5,7.5,2.35,11.5,10.5,7.37,0.0
2016,4,5,6,30,155.0,15.0,2.7,12.0,21.0,14.81,0.0
2016,4,5,6,45,307.0,28.5,3.05,13.0,66.0,51.55,24.39
2016,4,5,7,0,459.0,42.0,3.4,14.0,111.0,106.28,63.11
2016,4,5,7,15,544.5,51.0,3.3,15.0,167.5,161.92,108.76
2016,4,5,7,30,630.0,60.0,3.2,16.0,224.0,227.75,165.14
2016,4,5,7,45,682.5,66.5,3.15,17.0,283.0,290.22,220.09
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,358.35,278.5
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,421.68,331.73
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,487.66,385.09
2016,4,5,8,45,831.0,85.5,3.45,21.0,515.5,549.11,433.19
2016,4,5,9,0,856.0,89.0,3.6,22.0,571.0,611.33,480.12
2016,4,5,9,15,874.5,92.0,3.65,22.5,622.5,667.56,521.78
2016,4,5,9,30,893.0,95.0,3.7,23.0,674.0,724.55,561.73
2016,4,5,9,45,906.5,97.5,3.75,24.0,720.0,776.42,594.84
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,826.64,626.13
2016,4,5,10,15,930.0,101.5,3.9,25.0,805.5,871.04,655.63
2016,4,5,10,30,940.0,103.0,4.0,25.0,845.0,912.99,683.3
2016,4,5,10,45,947.0,104.5,4.15,25.5,876.5,949.62,706.15
2016,4,5,11,0,954.0,106.0,4.3,26.0,908.0,983.18,726.84
2016,4,5,11,15,958.5,107.0,4.4,26.0,931.5,1010.63,744.61
2016,4,5,11,30,963.0,108.0,4.5,26.0,955.0,1034.57,760.14
2016,4,5,11,45,966.0,108.5,4.6,26.5,970.0,1052.88,770.56
2016,4,5,12,0,969.0,109.0,4.7,27.0,985.0,1067.41,778.9
2016,4,5,12,15,970.0,109.5,4.75,27.0,990.5,1076.09,784.67
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,1080.82,788.05
2016,4,5,12,45,970.0,110.0,4.9,27.0,992.5,1079.08,787.84
2016,4,5,13,0,969.0,110.0,5.0,27.0,989.0,1073.39,785.19
2016,4,5,13,15,966.0,109.0,5.05,27.0,977.0,1060.77,777.67
2016,4,5,13,30,963.0,108.0,5.1,27.0,965.0,1044.31,767.76
2016,4,5,13,45,958.0,107.5,5.15,27.0,943.5,1022.73,754.52
2016,4,5,14,0,953.0,107.0,5.2,27.0,922.0,997.59,738.93
2016,4,5,14,15,946.0,106.0,5.15,27.0,892.5,966.7,718.76
2016,4,5,14,30,939.0,105.0,5.1,27.0,863.0,932.65,696.47
2016,4,5,14,45,928.5,103.5,5.1,27.0,825.5,892.15,670.02
2016,4,5,15,0,918.0,102.0,5.1,27.0,788.0,849.14,641.67
2016,4,5,15,15,905.5,100.0,5.0,26.5,744.0,801.78,610.74
2016,4,5,15,30,893.0,98.0,4.9,26.0,700.0,752.56,578.13
2016,4,5,15,45,820.5,108.5,4.8,26.0,631.0,675.92,523.35
2016,4,5,16,0,748.0,119.0,4.7,26.0,562.0,601.79,467.43
2016,4,5,16,15,780.0,102.0,4.5,25.5,527.0,564.09,439.32
2016,4,5,16,30,812.0,85.0,4.3,25.0,492.0,521.8,406.41
2016,4,5,16,45,779.0,81.0,4.15,24.5,434.5,456.95,354.84
2016,4,5,17,0,746.0,77.0,4.0,24.0,377.0,394.27,303.37
2016,4,5,17,15,699.5,71.0,3.55,23.0,318.0,326.93,247.17
2016,4,5,17,30,653.0,65.0,3.1,22.0,259.0,264.29,193.42
2016,4,5,17,45,579.0,57.5,2.7,21.0,202.0,198.39,137.43
2016,4,5,18,0,505.0,50.0,2.3,20.0,145.0,141.03,89.41
2016,4,5,18,15,382.5,38.0,2.3,19.5,95.5,82.46,45.23
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,38.71,14.78
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,13.5,8.0,7.37,0.0
2016,4,6,6,30,31.0,15.0,2.8,14.0,16.0,14.51,0.0
2016,4,6,6,45,127.0,38.0,3.0,14.5,56.0,46.6,26.97
2016,4,6,7,0,223.0,61.0,3.2,15.0,96.0,91.32,60.78
2016,4,6,7,15,217.0,84.5,3.45,15.5,130.0,127.81,93.24
2016,4,6,7,30,211.0,108.0,3.7,16.0,164.0,163.58,125.31
2016,4,6,7,45,288.0,118.5,4.0,17.0,214.5,212.6,165.69
2016,4,6,8,0,365.0,129.0,4.3,18.0,265.0,272.7,215.3
2016,4,6,8,15,522.5,120.5,4.65,18.5,349.0,355.84,283.38
2016,4,6,8,30,680.0,112.0,5.0,19.0,433.0,457.67,366.09
2016,4,6,8,45,732.5,109.0,5.4,19.5,492.0,521.11,417.87
2016,4,6,9,0,785.0,106.0,5.8,20.0,551.0,587.96,471.4
2016,4,6,9,15,503.5,204.5,5.95,20.5,499.5,542.93,432.3
2016,4,6,9,30,222.0,303.0,6.1,21.0,448.0,462.13,363.77
2016,4,6,9,45,274.5,315.5,6.25,21.5,507.0,529.0,414.96
2016,4,6,10,0,327.0,328.0,6.4,22.0,566.0,595.03,464.49
2016,4,6,10,15,616.5,221.5,6.35,22.0,699.5,744.3,582.58
2016,4,6,10,30,906.0,115.0,6.3,22.0,833.0,897.86,694.48
2016,4,6,10,45,922.0,114.0,6.3,22.5,868.5,938.75,720.38
2016,4,6,11,0,938.0,113.0,6.3,23.0,904.0,977.18,744.81
2016,4,6,11,15,946.0,114.0,6.2,23.0,930.0,1007.45,764.3
2016,4,6,11,30,954.0,115.0,6.1,23.0,956.0,1034.4,781.45
2016,4,6,11,45,764.0,231.5,6.05,23.5,912.0,994.62,751.45
2016,4,6,12,0,574.0,348.0,6.0,24.0,868.0,935.41,703.84
2016,4,6,12,15,780.5,228.0,5.9,24.0,940.0,1022.24,767.89
2016,4,6,12,30,987.0,108.0,5.8,24.0,1012.0,1095.45,816.26
2016,4,6,12,45,808.0,214.5,5.75,24.5,953.0,1032.62,771.41
2016,4,6,13,0,629.0,321.0,5.7,25.0,894.0,964.88,721.07
2016,4,6,13,15,814.5,209.5,5.6,25.0,941.5,1022.37,763.1
2016,4,6,13,30,1000.0,98.0,5.5,25.0,989.0,1070.12,794.68
2016,4,6,13,45,1000.5,94.5,5.45,25.0,969.0,1049.91,781.04
2016,4,6,14,0,1001.0,91.0,5.4,25.0,949.0,1025.77,765.26
2016,4,6,14,15,995.0,90.0,5.35,25.0,919.5,994.54,744.75
2016,4,6,14,30,989.0,89.0,5.3,25.0,890.0,959.92,721.96
2016,4,6,14,45,965.5,95.0,5.25,25.0,848.5,914.72,691.82
2016,4,6,15,0,942.0,101.0,5.2,25.0,807.0,867.71,660.26
2016,4,6,15,15,929.5,99.0,5.05,24.5,762.5,819.4,628.27
2016,4,6,15,30,917.0,97.0,4.9,24.0,718.0,769.15,594.55
2016,4,6,15,45,906.5,91.5,4.8,24.0,668.5,714.96,556.67
2016,4,6,16,0,896.0,86.0,4.7,24.0,619.0,659.21,515.19
2016,4,6,16,15,873.5,83.0,4.4,23.5,563.5,597.77,468.17
2016,4,6,16,30,851.0,80.0,4.1,23.0,508.0,537.4,420.95
2016,4,6,16,45,825.5,74.5,3.8,23.0,450.0,472.46,368.12
2016,4,6,17,0,800.0,69.0,3.5,23.0,392.0,408.78,314.76
2016,4,6,17,15,756.0,64.0,2.95,21.5,332.0,340.56,257.9
2016,4,6,17,30,712.0,59.0,2.4,20.0,272.0,276.45,202.72
2016,4,6,17,45,645.5,52.0,1.9,19.0,213.5,209.38,144.84
2016,4,6,18,0,579.0,45.0,1.4,18.0,155.0,149.37,93.73
2016,4,6,18,15,456.5,35.0,1.35,17.0,103.0,88.21,47.28
2016,4,6,18,30,334.0,25.0,1.3,16.0,51.0,41.95,15.71
2016,4,6,18,45,167.0,12.5,1.3,15.5,25.5,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,8.85,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,17.23,0.0
2016,4,7,6,45,69.5,38.0,2.85,13.5,49.0,42.2,25.89
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,76.85,52.54
2016,4,7,7,15,165.5,81.0,3.25,16.0,118.0,114.28,83.95
2016,4,7,7,30,192.0,104.0,3.3,17.0,156.0,155.01,118.42
2016,4,7,7,45,208.5,126.5,3.4,18.0,195.0,195.14,152.34
2016,4,7,8,0,225.0,149.0,3.5,19.0,234.0,237.1,187.01
2016,4,7,8,15,376.5,146.0,3.65,20.0,314.5,317.78,251.36
2016,4,7,8,30,528.0,143.0,3.8,21.0,395.0,412.62,326.34
2016,4,7,8,45,700.5,117.0,4.0,22.0,492.0,513.15,404.87
2016,4,7,9,0,873.0,91.0,4.2,23.0,589.0,627.25,491.78
2016,4,7,9,15,890.0,94.0,4.2,23.5,640.5,683.28,532.75
2016,4,7,9,30,907.0,97.0,4.2,24.0,692.0,739.85,571.92
2016,4,7,9,45,923.5,97.5,4.2,25.0,738.5,792.37,605.18
2016,4,7,10,0,940.0,98.0,4.2,26.0,785.0,843.44,636.7
2016,4,7,10,15,949.0,99.5,4.15,26.0,824.0,887.62,665.24
2016,4,7,10,30,958.0,101.0,4.1,26.0,863.0,929.22,691.76
2016,4,7,10,45,961.5,104.0,4.1,26.5,894.0,964.7,712.83
2016,4,7,11,0,965.0,107.0,4.1,27.0,925.0,996.86,731.55
2016,4,7,11,15,969.0,108.0,4.1,27.0,947.5,1023.93,748.31
2016,4,7,11,30,973.0,109.0,4.1,27.0,970.0,1047.43,762.78
2016,4,7,11,45,957.0,121.0,4.1,27.5,979.0,1059.18,768.18
2016,4,7,12,0,941.0,133.0,4.1,28.0,988.0,1066.59,770.95
2016,4,7,12,15,941.5,133.0,4.0,28.0,993.5,1073.9,774.66
2016,4,7,12,30,942.0,133.0,3.9,28.0,999.0,1077.37,776.01
2016,4,7,12,45,941.0,132.5,3.85,28.5,995.0,1075.0,772.59
2016,4,7,13,0,940.0,132.0,3.8,29.0,991.0,1068.8,766.91
2016,4,7,13,15,820.5,200.5,3.65,29.0,943.5,1019.55,734.58
2016,4,7,13,30,701.0,269.0,3.5,29.0,896.0,967.64,700.53
2016,4,7,13,45,660.0,283.0,3.4,29.0,862.5,930.14,675.08
2016,4,7,14,0,619.0,297.0,3.3,29.0,829.0,891.25,648.48
2016,4,7,14,15,611.0,287.0,3.15,29.0,798.0,856.94,625.74
2016,4,7,14,30,603.0,277.0,3.0,29.0,767.0,821.29,601.92
2016,4,7,14,45,482.0,305.0,2.9,29.0,686.0,727.49,535.9
2016,4,7,15,0,361.0,333.0,2.8,29.0,605.0,635.22,470.15
2016,4,7,15,15,484.5,268.5,2.65,28.5,611.0,654.01,488.05
2016,4,7,15,30,608.0,204.0,2.5,28.0,617.0,658.46,494.74
2016,4,7,15,45,531.5,212.0,2.4,28.0,554.5,584.15,440.77
2016,4,7,16,0,455.0,220.0,2.3,28.0,492.0,517.21,391.66
2016,4,7,16,15,493.0,187.0,2.1,27.5,457.0,481.99,367.0
2016,4,7,16,30,531.0,154.0,1.9,27.0,422.0,441.73,337.35
2016,4,7,16,45,615.0,122.5,1.75,26.5,398.5,421.58,321.18
2016,4,7,17,0,699.0,91.0,1.6,26.0,375.0,389.0,293.6
2016,4,7,17,15,650.5,84.0,1.45,24.5,316.5,322.76,240.66
2016,4,7,17,30,602.0,77.0,1.3,23.0,258.0,261.31,190.01
2016,4,7,17,45,527.0,67.5,1.2,22.0,201.0,196.14,136.14
2016,4,7,18,0,452.0,58.0,1.1,21.0,144.0,139.71,89.95
2016,4,7,18,15,336.0,43.5,1.15,20.0,95.5,82.6,47.23
2016,4,7,18,30,220.0,29.0,1.2,19.0,47.0,39.25,16.94
2016,4,7,18,45,110.0,14.5,1.25,18.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,41.5,9.5,3.2,12.5,11.5,9.34,0.0
2016,4,8,6,30,83.0,19.0,3.4,13.0,23.0,18.08,0.0
2016,4,8,6,45,188.5,39.0,3.6,13.5,65.0,53.5,30.67
2016,4,8,7,0,294.0,59.0,3.8,14.0,107.0,101.46,66.62
2016,4,8,7,15,373.5,74.0,4.05,14.5,159.5,152.18,108.22
2016,4,8,7,30,453.0,89.0,4.3,15.0,212.0,212.44,159.49
2016,4,8,7,45,244.5,117.0,4.55,16.0,185.5,198.0,155.47
2016,4,8,8,0,36.0,145.0,4.8,17.0,159.0,156.29,124.51
2016,4,8,8,15,346.0,134.0,5.1,17.5,298.5,292.93,235.24
2016,4,8,8,30,656.0,123.0,5.4,18.0,438.0,459.68,369.81
2016,4,8,8,45,637.5,138.0,5.7,19.0,473.0,500.93,402.59
2016,4,8,9,0,619.0,153.0,6.0,20.0,508.0,538.85,431.82
2016,4,8,9,15,581.0,184.0,5.95,20.5,540.5,574.66,458.02
2016,4,8,9,30,543.0,215.0,5.9,21.0,573.0,607.57,480.97
2016,4,8,9,45,453.5,268.0,5.85,21.5,581.0,619.32,485.94
2016,4,8,10,0,364.0,321.0,5.8,22.0,589.0,617.62,480.52
2016,4,8,10,15,420.0,315.5,5.7,22.5,640.0,677.61,524.32
2016,4,8,10,30,476.0,310.0,5.6,23.0,691.0,735.67,565.77
2016,4,8,10,45,476.5,325.5,5.5,23.5,718.5,767.51,586.05
2016,4,8,11,0,477.0,341.0,5.4,24.0,746.0,797.58,604.85
2016,4,8,11,15,473.0,354.5,5.3,24.0,765.5,819.55,618.88
2016,4,8,11,30,469.0,368.0,5.2,24.0,785.0,839.41,631.38
2016,4,8,11,45,459.0,378.0,5.1,24.5,791.5,847.76,634.52
2016,4,8,12,0,449.0,388.0,5.0,25.0,798.0,853.83,636.15
2016,4,8,12,15,326.5,431.5,4.8,25.0,730.5,775.02,576.51
2016,4,8,12,30,204.0,475.0,4.6,25.0,663.0,692.28,513.93
2016,4,8,12,45,262.0,460.5,4.45,25.0,701.0,741.84,550.17
2016,4,8,13,0,320.0,446.0,4.3,25.0,739.0,782.54,579.58
2016,4,8,13,15,175.0,405.0,4.2,25.0,565.5,587.6,439.31
2016,4,8,13,30,30.0,364.0,4.1,25.0,392.0,395.4,296.14
2016,4,8,13,45,38.0,372.5,4.0,25.0,406.5,411.04,308.64
2016,4,8,14,0,46.0,381.0,3.9,25.0,421.0,426.21,320.13
2016,4,8,14,15,35.0,345.5,3.9,25.0,375.0,378.39,285.04
2016,4,8,14,30,24.0,310.0,3.9,25.0,329.0,325.55,246.03
2016,4,8,14,45,71.5,337.5,3.9,25.0,392.0,398.37,302.33
2016,4,8,15,0,119.0,365.0,3.9,25.0,455.0,467.43,354.63
2016,4,8,15,15,321.0,299.0,3.9,25.0,522.0,554.6,424.5
2016,4,8,15,30,523.0,233.0,3.9,25.0,589.0,624.3,479.69
2016,4,8,15,45,630.0,182.5,3.95,25.0,581.0,623.26,481.06
2016,4,8,16,0,737.0,132.0,4.0,25.0,573.0,608.49,471.98
2016,4,8,16,15,710.5,126.5,3.9,24.5,520.5,549.44,427.78
2016,4,8,16,30,684.0,121.0,3.8,24.0,468.0,491.42,383.29
2016,4,8,16,45,646.5,114.5,3.75,23.5,412.5,428.53,333.81
2016,4,8,17,0,609.0,108.0,3.7,23.0,357.0,368.57,285.15
2016,4,8,17,15,559.0,99.0,3.3,22.0,300.5,304.89,232.67
2016,4,8,17,30,509.0,90.0,2.9,21.0,244.0,246.33,183.26
2016,4,8,17,45,426.5,79.0,2.5,20.0,189.5,182.35,130.17
2016,4,8,18,0,344.0,68.0,2.1,19.0,135.0,129.32,86.94
2016,4,8,18,15,243.5,49.5,2.05,18.5,89.0,76.89,46.87
2016,4,8,18,30,143.0,31.0,2.0,18.0,43.0,36.92,17.75
2016,4,8,18,45,71.5,15.5,2.0,17.5,21.5,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.05,13.5,4.5,4.42,0.0
2016,4,9,6,30,0.0,9.0,2.3,14.0,9.0,8.68,0.0
2016,4,9,6,45,0.0,26.0,2.55,14.5,26.0,25.1,14.86
2016,4,9,7,0,0.0,43.0,2.8,15.0,43.0,41.51,29.24
2016,4,9,7,15,0.0,64.0,2.85,15.5,64.0,61.8,46.69
2016,4,9,7,30,0.0,85.0,2.9,16.0,85.0,82.19,63.93
2016,4,9,7,45,0.0,49.5,2.95,16.5,49.5,47.81,34.88
2016,4,9,8,0,0.0,14.0,3.0,17.0,14.0,13.51,5.79
2016,4,9,8,15,30.5,107.5,3.2,17.5,122.5,118.95,93.62
2016,4,9,8,30,61.0,201.0,3.4,18.0,231.0,229.12,182.49
2016,4,9,8,45,330.5,180.5,3.6,18.5,369.0,368.24,294.92
2016,4,9,9,0,600.0,160.0,3.8,19.0,507.0,535.45,426.43
2016,4,9,9,15,302.0,171.0,3.9,19.5,346.0,378.75,301.94
2016,4,9,9,30,4.0,182.0,4.0,20.0,185.0,180.07,139.33
2016,4,9,9,45,6.0,194.0,4.15,20.5,198.5,193.59,149.75
2016,4,9,10,0,8.0,206.0,4.3,21.0,212.0,207.28,159.92
2016,4,9,10,15,27.0,277.5,4.35,21.0,299.0,299.01,231.13
2016,4,9,10,30,46.0,349.0,4.4,21.0,386.0,389.45,299.67
2016,4,9,10,45,33.0,328.5,4.5,21.5,355.5,358.49,274.84
2016,4,9,11,0,20.0,308.0,4.6,22.0,325.0,320.89,245.33
2016,4,9,11,15,10.0,176.5,4.6,22.5,185.0,181.46,137.86
2016,4,9,11,30,0.0,45.0,4.6,23.0,45.0,43.6,29.13
2016,4,9,11,45,0.0,59.0,4.7,23.5,59.0,57.19,39.86
2016,4,9,12,0,0.0,73.0,4.8,24.0,73.0,70.79,50.46
2016,4,9,12,15,5.0,144.0,4.85,24.0,149.0,145.19,108.83
2016,4,9,12,30,10.0,215.0,4.9,24.0,225.0,220.2,166.7
2016,4,9,12,45,27.0,311.5,4.95,24.5,337.0,339.57,257.0
2016,4,9,13,0,44.0,408.0,5.0,25.0,449.0,455.46,342.14
2016,4,9,13,15,440.5,288.5,5.0,25.0,685.0,740.97,562.0
2016,4,9,13,30,837.0,169.0,5.0,25.0,921.0,992.93,740.42
2016,4,9,13,45,829.0,169.0,5.05,25.0,900.0,970.67,724.66
2016,4,9,14,0,821.0,169.0,5.1,25.0,879.0,945.43,708.65
2016,4,9,14,15,587.0,271.5,5.1,25.0,770.5,820.66,620.4
2016,4,9,14,30,353.0,374.0,5.1,25.0,662.0,696.28,526.33
2016,4,9,14,45,565.0,267.5,5.15,25.0,705.0,759.08,579.02
2016,4,9,15,0,777.0,161.0,5.2,25.0,748.0,800.2,613.12
2016,4,9,15,15,761.0,157.0,5.2,24.5,705.5,754.62,582.72
2016,4,9,15,30,745.0,153.0,5.2,24.0,663.0,706.05,549.2
2016,4,9,15,45,725.0,148.0,5.2,24.0,615.0,652.88,510.03
2016,4,9,16,0,705.0,143.0,5.2,24.0,567.0,599.54,469.9
2016,4,9,16,15,677.5,137.5,5.05,23.5,515.0,541.45,425.71
2016,4,9,16,30,650.0,132.0,4.9,23.0,463.0,484.56,381.31
2016,4,9,16,45,616.5,123.0,4.8,23.0,408.5,422.86,331.48
2016,4,9,17,0,583.0,114.0,4.7,23.0,354.0,363.72,282.52
2016,4,9,17,15,532.0,105.0,4.4,22.5,298.5,301.16,230.37
2016,4,9,17,30,481.0,96.0,4.1,22.0,243.0,242.63,180.79
2016,4,9,17,45,412.0,82.5,3.8,21.5,189.5,182.34,130.23
2016,4,9,18,0,343.0,69.0,3.5,21.0,136.0,130.15,87.18
2016,4,9,18,15,239.0,51.0,3.55,20.5,90.5,77.81,47.5
2016,4,9,18,30,135.0,33.0,3.6,20.0,45.0,38.56,19.27
2016,4,9,18,45,67.5,16.5,3.65,20.0,22.5,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,11.3,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,22.58,5.64
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,57.58,34.23
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,106.19,70.4
2016,4,10,7,15,364.5,78.5,4.5,17.5,165.5,156.42,111.22
2016,4,10,7,30,445.0,93.0,4.8,18.0,218.0,216.29,161.57
2016,4,10,7,45,222.5,72.0,5.15,18.5,134.5,148.51,114.24
2016,4,10,8,0,0.0,51.0,5.5,19.0,51.0,49.27,35.59
2016,4,10,8,15,0.0,61.0,5.65,19.5,61.0,58.96,43.44
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,68.65,51.15
2016,4,10,8,45,0.0,81.0,5.95,21.0,81.0,78.35,58.65
2016,4,10,9,0,0.0,91.0,6.1,22.0,91.0,88.06,66.04
2016,4,10,9,15,0.0,98.0,6.1,22.5,98.0,94.88,71.16
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,101.72,76.25
2016,4,10,9,45,0.0,116.5,6.15,23.5,116.5,112.97,84.81
2016,4,10,10,0,0.0,128.0,6.2,24.0,128.0,124.24,93.32
2016,4,10,10,15,3.5,160.0,6.2,24.5,163.0,158.55,119.92
2016,4,10,10,30,7.0,192.0,6.2,25.0,198.0,193.22,146.45
2016,4,10,10,45,8.5,197.5,6.2,25.5,205.0,200.24,151.37
2016,4,10,11,0,10.0,203.0,6.2,26.0,212.0,207.32,156.37
2016,4,10,11,15,27.0,299.0,6.2,26.0,323.5,324.67,245.76
2016,4,10,11,30,44.0,395.0,6.2,26.0,435.0,440.16,331.54
2016,4,10,11,45,36.0,380.0,6.2,26.0,413.0,417.75,314.29
2016,4,10,12,0,28.0,365.0,6.2,26.0,391.0,394.97,297.06
2016,4,10,12,15,17.5,271.0,6.1,25.5,287.5,283.18,213.76
2016,4,10,12,30,7.0,177.0,6.0,25.0,184.0,179.67,134.97
2016,4,10,12,45,7.5,174.5,5.95,25.0,182.0,177.69,133.58
2016,4,10,13,0,8.0,172.0,5.9,25.0,180.0,175.67,132.07
2016,4,10,13,15,4.0,119.5,5.7,24.5,123.5,120.1,89.1
2016,4,10,13,30,0.0,67.0,5.5,24.0,67.0,64.95,45.88
2016,4,10,13,45,0.0,89.5,5.3,24.0,89.5,86.82,63.17
2016,4,10,14,0,0.0,112.0,5.1,24.0,112.0,108.75,80.45
2016,4,10,14,15,8.0,192.5,5.25,24.0,199.5,194.98,148.01
2016,4,10,14,30,16.0,273.0,5.4,24.0,287.0,281.48,214.78
2016,4,10,14,45,26.0,293.5,5.6,24.5,314.5,314.83,240.33
2016,4,10,15,0,36.0,314.0,5.8,25.0,342.0,342.64,261.67
2016,4,10,15,15,26.5,277.5,5.85,25.0,297.5,296.63,226.96
2016,4,10,15,30,17.0,241.0,5.9,25.0,253.0,247.91,189.92
2016,4,10,15,45,13.5,219.0,5.95,25.0,228.0,222.95,171.07
2016,4,10,16,0,10.0,197.0,6.0,25.0,203.0,198.33,152.31
2016,4,10,16,15,5.0,150.0,5.9,24.5,153.0,148.64,113.79
2016,4,10,16,30,0.0,103.0,5.8,24.0,103.0,99.75,75.25
2016,4,10,16,45,0.0,90.0,5.7,24.0,90.0,87.09,65.34
2016,4,10,17,0,0.0,77.0,5.6,24.0,77.0,74.46,55.33
2016,4,10,17,15,193.5,94.0,5.3,23.5,153.5,164.44,126.23
2016,4,10,17,30,387.0,111.0,5.0,23.0,230.0,229.05,172.01
2016,4,10,17,45,308.0,95.5,4.7,23.0,178.0,169.95,123.12
2016,4,10,18,0,229.0,80.0,4.4,23.0,126.0,119.59,82.65
2016,4,10,18,15,150.0,56.5,4.35,22.5,82.5,72.25,46.39
2016,4,10,18,30,71.0,33.0,4.3,22.0,39.0,35.2,18.64
2016,4,10,18,45,35.5,16.5,4.25,21.5,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,3.0,3.95,19.5,3.0,2.89,0.0
2016,4,11,7,0,0.0,5.0,4.0,20.0,5.0,4.82,0.0
2016,4,11,7,15,0.0,7.5,4.25,20.5,7.5,7.23,0.39
2016,4,11,7,30,0.0,10.0,4.5,21.0,10.0,9.64,2.41
2016,4,11,7,45,24.5,82.0,4.8,21.5,91.5,88.23,67.11
2016,4,11,8,0,49.0,154.0,5.1,22.0,173.0,170.34,133.48
2016,4,11,8,15,185.0,174.5,5.1,22.5,263.0,257.51,202.68
2016,4,11,8,30,321.0,195.0,5.1,23.0,353.0,360.63,284.08
2016,4,11,8,45,243.5,231.0,5.1,24.0,358.5,371.33,290.65
2016,4,11,9,0,166.0,267.0,5.1,25.0,364.0,370.05,287.16
2016,4,11,9,15,281.0,271.0,4.95,25.5,452.0,462.83,358.26
2016,4,11,9,30,396.0,275.0,4.8,26.0,540.0,562.23,432.37
2016,4,11,9,45,383.5,300.0,4.7,26.5,570.5,596.33,454.78
2016,4,11,10,0,371.0,325.0,4.6,27.0,601.0,628.31,475.34
2016,4,11,10,15,591.5,239.0,4.35,27.5,705.0,745.09,561.63
2016,4,11,10,30,812.0,153.0,4.1,28.0,809.0,866.04,644.11
2016,4,11,10,45,834.0,147.5,3.9,28.5,843.0,904.91,666.27
2016,4,11,11,0,856.0,142.0,3.7,29.0,877.0,937.17,684.12
2016,4,11,11,15,862.5,143.5,3.45,29.0,900.5,964.29,699.37
2016,4,11,11,30,869.0,145.0,3.2,29.0,924.0,988.34,712.37
2016,4,11,11,45,881.0,140.5,3.0,29.5,941.0,1008.46,721.58
2016,4,11,12,0,893.0,136.0,2.8,30.0,958.0,1025.37,728.56
2016,4,11,12,15,895.5,136.5,2.65,30.0,964.0,1034.53,732.53
2016,4,11,12,30,898.0,137.0,2.5,30.0,970.0,1040.1,734.32
2016,4,11,12,45,904.0,133.0,2.45,30.5,969.5,1040.91,732.81
2016,4,11,13,0,910.0,129.0,2.4,31.0,969.0,1038.01,729.17
2016,4,11,13,15,659.5,262.5,2.35,31.0,867.5,930.7,661.31
2016,4,11,13,30,409.0,396.0,2.3,31.0,766.0,808.28,575.3
2016,4,11,13,45,659.0,257.5,2.3,31.5,837.5,903.78,645.19
2016,4,11,14,0,909.0,119.0,2.3,32.0,909.0,971.29,686.97
2016,4,11,14,15,903.0,117.5,2.25,31.5,880.5,941.62,669.3
2016,4,11,14,30,897.0,116.0,2.2,31.0,852.0,908.93,650.53
2016,4,11,14,45,888.0,114.5,2.2,31.0,816.5,870.85,627.33
2016,4,11,15,0,879.0,113.0,2.2,31.0,781.0,830.31,602.37
2016,4,11,15,15,866.5,110.5,2.15,31.0,738.0,783.81,572.84
2016,4,11,15,30,854.0,108.0,2.1,31.0,695.0,737.78,543.36
2016,4,11,15,45,844.0,102.5,2.05,31.0,648.0,686.35,509.57
2016,4,11,16,0,834.0,97.0,2.0,31.0,601.0,633.53,472.5
2016,4,11,16,15,811.5,93.0,1.85,30.5,547.5,573.81,429.83
2016,4,11,16,30,789.0,89.0,1.7,30.0,494.0,514.49,386.14
2016,4,11,16,45,761.5,83.5,1.55,29.5,438.0,451.98,338.69
2016,4,11,17,0,734.0,78.0,1.4,29.0,382.0,391.1,290.82
2016,4,11,17,15,689.5,72.5,1.2,28.0,324.0,325.6,238.52
2016,4,11,17,30,645.0,67.0,1.0,27.0,266.0,264.68,188.33
2016,4,11,17,45,576.0,59.5,0.8,26.5,209.5,200.44,135.32
2016,4,11,18,0,507.0,52.0,0.6,26.0,153.0,144.11,89.41
2016,4,11,18,15,392.0,40.5,0.5,25.5,103.5,86.57,47.06
2016,4,11,18,30,277.0,29.0,0.4,25.0,54.0,43.18,18.58
2016,4,11,18,45,138.5,14.5,0.35,25.0,27.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,133.0,25.0,3.7,13.0,34.0,26.5,9.54
2016,4,12,6,45,238.0,43.0,3.75,13.5,78.0,63.92,37.54
2016,4,12,7,0,343.0,61.0,3.8,14.0,122.0,113.96,75.4
2016,4,12,7,15,171.5,32.5,3.7,14.5,63.0,70.39,47.84
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.86,0.0
2016,4,12,7,45,22.0,79.0,3.5,15.5,88.0,84.49,65.63
2016,4,12,8,0,44.0,154.0,3.4,16.0,172.0,168.37,134.77
2016,4,12,8,15,73.0,184.0,3.45,16.5,218.5,214.08,171.45
2016,4,12,8,30,102.0,214.0,3.5,17.0,265.0,263.09,210.41
2016,4,12,8,45,57.5,208.5,3.6,17.5,238.0,238.15,189.34
2016,4,12,9,0,13.0,203.0,3.7,18.0,211.0,205.83,162.08
2016,4,12,9,15,6.5,175.0,3.7,18.5,179.0,174.57,136.36
2016,4,12,9,30,0.0,147.0,3.7,19.0,147.0,142.78,110.24
2016,4,12,9,45,0.0,139.0,3.7,19.5,139.0,134.97,103.55
2016,4,12,10,0,0.0,131.0,3.7,20.0,131.0,127.17,96.91
2016,4,12,10,15,0.0,129.0,3.65,20.0,129.0,125.24,95.18
2016,4,12,10,30,0.0,127.0,3.6,20.0,127.0,123.33,93.48
2016,4,12,10,45,0.0,112.0,3.55,20.5,112.0,108.7,81.57
2016,4,12,11,0,0.0,97.0,3.5,21.0,97.0,94.09,69.74
2016,4,12,11,15,8.0,192.0,3.5,21.0,199.0,194.85,149.02
2016,4,12,11,30,16.0,287.0,3.5,21.0,301.0,296.91,227.13
2016,4,12,11,45,16.0,292.0,3.5,21.5,306.5,302.19,230.24
2016,4,12,12,0,16.0,297.0,3.5,22.0,312.0,307.4,233.57
2016,4,12,12,15,14.5,273.5,3.5,22.0,287.5,282.63,214.82
2016,4,12,12,30,13.0,250.0,3.5,22.0,263.0,257.83,196.05
2016,4,12,12,45,17.5,296.0,3.55,22.5,312.5,308.07,233.78
2016,4,12,13,0,22.0,342.0,3.6,23.0,362.0,358.41,270.86
2016,4,12,13,15,37.0,378.0,3.65,23.0,412.0,416.61,314.3
2016,4,12,13,30,52.0,414.0,3.7,23.0,462.0,467.52,351.95
2016,4,12,13,45,70.0,419.5,3.75,23.0,482.0,489.17,368.5
2016,4,12,14,0,88.0,425.0,3.8,23.0,502.0,509.83,384.43
2016,4,12,14,15,85.0,409.0,3.85,23.0,481.5,488.15,369.06
2016,4,12,14,30,82.0,393.0,3.9,23.0,461.0,466.35,353.72
2016,4,12,14,45,47.5,318.0,4.0,23.5,357.0,357.62,272.46
2016,4,12,15,0,13.0,243.0,4.1,24.0,253.0,247.99,188.83
2016,4,12,15,15,6.5,159.0,4.1,23.5,164.0,159.58,121.24
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,72.59,52.79
2016,4,12,15,45,0.0,111.5,4.1,23.0,111.5,108.05,81.34
2016,4,12,16,0,0.0,148.0,4.1,23.0,148.0,143.73,109.93
2016,4,12,16,15,0.0,88.5,4.05,22.5,88.5,85.63,63.96
2016,4,12,16,30,0.0,29.0,4.0,22.0,29.0,28.01,17.39
2016,4,12,16,45,0.0,73.5,3.95,22.0,73.5,71.07,52.81
2016,4,12,17,0,0.0,118.0,3.9,22.0,118.0,114.34,88.26
2016,4,12,17,15,0.0,99.5,3.75,21.5,99.5,96.3,73.94
2016,4,12,17,30,0.0,81.0,3.6,21.0,81.0,78.31,59.44
2016,4,12,17,45,0.0,63.0,3.45,20.5,63.0,60.86,45.09
