Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,0.0,45.0,3.3,20.0,45.0,43.47,30.51
2016,4,12,18,15,0.0,30.0,3.5,19.5,30.0,28.96,18.13
2016,4,12,18,30,0.0,15.0,3.7,19.0,15.0,14.47,5.5
2016,4,12,18,45,0.0,7.5,3.95,18.5,7.5,7.37,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,2.7,14.0,7.5,7.37,0.0
2016,4,13,6,30,0.0,15.0,2.8,14.0,15.0,14.47,4.48
2016,4,13,6,45,0.0,32.5,2.9,14.5,32.5,31.38,20.33
2016,4,13,7,0,0.0,50.0,3.0,15.0,50.0,48.22,35.03
2016,4,13,7,15,0.0,71.5,3.0,15.0,71.5,68.99,52.94
2016,4,13,7,30,0.0,93.0,3.0,15.0,93.0,89.87,70.65
2016,4,13,7,45,0.0,89.5,3.0,15.5,89.5,86.57,67.64
2016,4,13,8,0,0.0,86.0,3.0,16.0,86.0,83.19,64.49
2016,4,13,8,15,0.0,90.5,2.95,16.5,90.5,87.57,67.76
2016,4,13,8,30,0.0,95.0,2.9,17.0,95.0,91.94,70.96
2016,4,13,8,45,2.0,136.0,2.85,17.5,137.5,133.09,104.15
2016,4,13,9,0,4.0,177.0,2.8,18.0,180.0,174.65,136.96
2016,4,13,9,15,4.5,182.0,2.75,18.0,185.5,180.11,140.8
2016,4,13,9,30,5.0,187.0,2.7,18.0,191.0,185.62,144.77
2016,4,13,9,45,4.5,179.0,2.65,18.5,182.5,177.61,137.77
2016,4,13,10,0,4.0,171.0,2.6,19.0,174.0,169.56,130.84
2016,4,13,10,15,5.0,175.0,2.6,19.0,179.0,174.51,134.53
2016,4,13,10,30,6.0,179.0,2.6,19.0,184.0,179.52,138.26
2016,4,13,10,45,26.0,280.5,2.6,19.5,303.0,303.0,233.64
2016,4,13,11,0,46.0,382.0,2.6,20.0,422.0,425.89,324.7
2016,4,13,11,15,35.5,364.5,2.6,20.5,395.5,399.32,303.29
2016,4,13,11,30,25.0,347.0,2.6,21.0,369.0,372.17,282.17
2016,4,13,11,45,13.0,242.0,2.6,21.5,253.5,249.53,189.55
2016,4,13,12,0,1.0,137.0,2.6,22.0,138.0,134.33,100.5
2016,4,13,12,15,6.0,178.5,2.65,22.0,184.0,180.11,136.37
2016,4,13,12,30,11.0,220.0,2.7,22.0,230.0,226.09,171.72
2016,4,13,12,45,5.5,167.0,2.75,22.5,172.0,168.31,126.83
2016,4,13,13,0,0.0,114.0,2.8,23.0,114.0,110.82,81.91
2016,4,13,13,15,1.0,129.5,2.8,23.0,130.5,126.95,94.64
2016,4,13,13,30,2.0,145.0,2.8,23.0,147.0,143.07,107.25
2016,4,13,13,45,2.0,144.5,2.8,23.0,146.5,142.5,106.87
2016,4,13,14,0,2.0,144.0,2.8,23.0,146.0,141.93,106.53
2016,4,13,14,15,74.0,278.0,2.75,23.0,339.5,344.18,263.55
2016,4,13,14,30,146.0,412.0,2.7,23.0,533.0,547.43,412.74
2016,4,13,14,45,107.5,381.5,2.65,23.0,468.0,472.94,357.4
2016,4,13,15,0,69.0,351.0,2.6,23.0,403.0,406.53,308.55
2016,4,13,15,15,455.0,230.5,2.5,23.0,547.5,592.09,455.52
2016,4,13,15,30,841.0,110.0,2.4,23.0,692.0,730.53,559.04
2016,4,13,15,45,615.0,176.5,2.35,23.0,586.0,606.76,466.59
2016,4,13,16,0,389.0,243.0,2.3,23.0,480.0,494.09,380.87
2016,4,13,16,15,578.0,168.5,2.2,22.5,485.5,512.58,398.07
2016,4,13,16,30,767.0,94.0,2.1,22.0,491.0,508.11,395.47
2016,4,13,16,45,736.5,89.0,2.05,22.0,435.0,445.89,345.79
2016,4,13,17,0,706.0,84.0,2.0,22.0,379.0,385.35,296.24
2016,4,13,17,15,661.0,77.5,1.8,21.5,322.0,320.58,242.43
2016,4,13,17,30,616.0,71.0,1.6,21.0,265.0,260.18,190.92
2016,4,13,17,45,548.5,63.0,1.4,20.5,209.0,197.53,137.83
2016,4,13,18,0,481.0,55.0,1.2,20.0,153.0,142.63,91.9
2016,4,13,18,15,372.0,43.0,1.15,19.0,104.5,86.85,49.64
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,44.47,20.93
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.08,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,13.0,2.3,12.5,22.0,12.78,0.0
2016,4,14,6,30,232.0,26.0,2.5,13.0,44.0,32.66,13.07
2016,4,14,6,45,354.0,38.5,2.75,13.5,91.5,73.04,40.37
2016,4,14,7,0,476.0,51.0,3.0,14.0,139.0,128.25,81.86
2016,4,14,7,15,238.0,60.0,3.0,14.5,104.0,113.27,81.61
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,66.68,51.08
2016,4,14,7,45,0.0,86.5,3.0,16.0,86.5,83.65,65.08
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,100.68,78.74
2016,4,14,8,15,0.0,111.5,3.0,17.5,111.5,108.0,84.3
2016,4,14,8,30,0.0,119.0,3.0,18.0,119.0,115.32,89.79
2016,4,14,8,45,3.0,152.0,3.05,18.5,154.0,149.3,116.81
2016,4,14,9,0,6.0,185.0,3.1,19.0,189.0,183.73,143.7
2016,4,14,9,15,10.5,208.5,3.05,19.5,215.5,210.2,163.92
2016,4,14,9,30,15.0,232.0,3.0,20.0,242.0,237.13,184.24
2016,4,14,9,45,17.0,251.0,2.95,20.5,263.0,258.14,199.64
2016,4,14,10,0,19.0,270.0,2.9,21.0,284.0,279.3,215.01
2016,4,14,10,15,59.5,333.5,2.85,21.5,381.5,382.54,293.17
2016,4,14,10,30,100.0,397.0,2.8,22.0,479.0,484.8,367.84
2016,4,14,10,45,221.0,402.0,2.8,22.5,591.0,607.59,458.1
2016,4,14,11,0,342.0,407.0,2.8,23.0,703.0,736.86,549.48
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,885.33,659.18
2016,4,14,11,30,943.0,111.0,2.8,23.0,963.0,1027.0,751.84
2016,4,14,11,45,934.0,119.0,2.8,23.5,973.5,1040.27,757.09
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,1049.56,761.09
2016,4,14,12,15,925.5,127.0,2.75,24.0,989.0,1056.24,764.56
2016,4,14,12,30,926.0,127.0,2.7,24.0,994.0,1059.2,765.78
2016,4,14,12,45,925.5,126.5,2.7,24.5,990.0,1056.89,762.84
2016,4,14,13,0,925.0,126.0,2.7,25.0,986.0,1050.86,757.71
2016,4,14,13,15,922.0,125.5,2.65,25.0,973.0,1038.65,749.79
2016,4,14,13,30,919.0,125.0,2.6,25.0,960.0,1022.83,739.74
2016,4,14,13,45,914.0,124.0,2.6,25.0,939.0,1001.06,726.48
2016,4,14,14,0,909.0,123.0,2.6,25.0,918.0,975.94,711.14
2016,4,14,14,15,902.0,121.5,2.55,25.0,888.5,945.28,691.76
2016,4,14,14,30,895.0,120.0,2.5,25.0,859.0,911.67,670.46
2016,4,14,14,45,886.0,117.5,2.5,25.0,823.0,872.57,645.85
2016,4,14,15,0,877.0,115.0,2.5,25.0,787.0,831.02,619.42
2016,4,14,15,15,864.0,112.5,2.5,24.5,743.5,784.19,590.26
2016,4,14,15,30,851.0,110.0,2.5,24.0,700.0,737.83,560.97
2016,4,14,15,45,834.5,106.5,2.5,24.0,651.5,684.19,524.51
2016,4,14,16,0,818.0,103.0,2.5,24.0,603.0,629.77,485.11
2016,4,14,16,15,795.0,99.5,2.45,23.5,550.0,571.08,442.09
2016,4,14,16,30,772.0,96.0,2.4,23.0,497.0,512.88,398.01
2016,4,14,16,45,741.0,91.0,2.4,23.0,440.5,450.15,348.45
2016,4,14,17,0,710.0,86.0,2.4,23.0,384.0,389.16,298.67
2016,4,14,17,15,665.5,79.5,2.2,22.0,326.5,324.34,245.35
2016,4,14,17,30,621.0,73.0,2.0,21.0,269.0,263.83,194.09
2016,4,14,17,45,553.5,65.0,1.8,20.5,213.0,200.86,140.62
2016,4,14,18,0,486.0,57.0,1.6,20.0,157.0,145.65,94.31
2016,4,14,18,15,377.5,44.5,1.6,19.0,107.5,89.09,51.3
2016,4,14,18,30,269.0,32.0,1.6,18.0,58.0,45.87,21.95
2016,4,14,18,45,134.5,16.0,1.6,17.5,29.0,12.49,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,86.5,15.0,1.25,12.5,22.0,14.74,0.0
2016,4,15,6,30,173.0,30.0,1.5,13.0,44.0,34.22,15.98
2016,4,15,6,45,276.0,46.5,1.75,14.0,89.5,72.89,43.4
2016,4,15,7,0,379.0,63.0,2.0,15.0,135.0,124.21,82.36
2016,4,15,7,15,189.5,59.0,2.05,15.5,95.0,101.09,72.9
2016,4,15,7,30,0.0,55.0,2.1,16.0,55.0,53.14,39.46
2016,4,15,7,45,0.0,79.0,2.2,17.0,79.0,76.38,58.74
2016,4,15,8,0,0.0,103.0,2.3,18.0,103.0,99.69,77.57
2016,4,15,8,15,27.5,155.5,2.25,18.5,169.5,165.06,130.37
2016,4,15,8,30,55.0,208.0,2.2,19.0,236.0,233.08,184.03
2016,4,15,8,45,90.5,240.5,2.2,19.5,292.5,288.94,227.23
2016,4,15,9,0,126.0,273.0,2.2,20.0,349.0,351.75,274.95
2016,4,15,9,15,137.0,298.5,2.2,20.5,387.0,391.59,303.95
2016,4,15,9,30,148.0,324.0,2.2,21.0,425.0,432.19,333.08
2016,4,15,9,45,496.5,224.5,2.25,21.5,595.0,611.65,471.93
2016,4,15,10,0,845.0,125.0,2.3,22.0,765.0,809.35,612.96
2016,4,15,10,15,855.5,127.5,2.35,22.5,802.0,852.11,638.31
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,888.98,660.8
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,924.17,682.01
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,956.76,701.36
2016,4,15,11,15,893.0,130.0,2.55,24.0,923.0,982.38,717.49
2016,4,15,11,30,898.0,131.0,2.6,24.0,945.0,1004.77,731.62
2016,4,15,11,45,896.5,134.5,2.7,24.5,957.5,1019.97,740.25
2016,4,15,12,0,895.0,138.0,2.8,25.0,970.0,1031.56,746.7
2016,4,15,12,15,896.0,138.0,2.85,25.5,974.5,1038.48,749.8
2016,4,15,12,30,897.0,138.0,2.9,26.0,979.0,1041.79,750.76
2016,4,15,12,45,896.5,137.5,3.0,26.5,975.0,1039.48,748.72
2016,4,15,13,0,896.0,137.0,3.1,27.0,971.0,1033.55,744.52
2016,4,15,13,15,892.5,136.5,3.2,27.0,958.5,1021.09,737.7
2016,4,15,13,30,889.0,136.0,3.3,27.0,946.0,1005.14,728.73
2016,4,15,13,45,883.5,135.0,3.4,27.0,925.0,983.39,716.02
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,958.43,701.19
2016,4,15,14,15,870.5,132.5,3.55,27.0,875.0,928.07,682.43
2016,4,15,14,30,863.0,131.0,3.6,27.0,846.0,894.9,661.72
2016,4,15,14,45,855.0,127.5,3.7,27.0,810.0,856.65,637.69
2016,4,15,15,0,847.0,124.0,3.8,27.0,774.0,819.01,613.83
2016,4,15,15,15,833.0,121.0,3.8,26.5,731.0,771.67,583.68
2016,4,15,15,30,819.0,118.0,3.8,26.0,688.0,722.86,552.04
2016,4,15,15,45,798.5,116.0,3.85,26.0,639.0,669.44,514.76
2016,4,15,16,0,778.0,114.0,3.9,26.0,590.0,615.7,475.36
2016,4,15,16,15,754.0,109.5,3.9,25.5,537.5,557.37,432.28
2016,4,15,16,30,730.0,105.0,3.9,25.0,485.0,499.73,388.35
2016,4,15,16,45,694.5,100.0,3.9,25.0,429.0,436.99,338.44
2016,4,15,17,0,659.0,95.0,3.9,25.0,373.0,376.88,289.21
2016,4,15,17,15,613.5,88.0,3.65,24.0,317.0,314.1,237.62
2016,4,15,17,30,568.0,81.0,3.4,23.0,261.0,255.81,188.44
2016,4,15,17,45,498.0,71.5,3.15,22.5,206.0,193.9,136.32
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,140.09,91.71
2016,4,15,18,15,326.5,47.5,2.85,21.0,103.5,85.28,50.03
2016,4,15,18,30,225.0,33.0,2.8,20.0,56.0,43.77,21.56
2016,4,15,18,45,112.5,16.5,2.8,19.5,28.0,12.87,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.5,15.24,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,37.0,31.49,16.54
2016,4,16,6,45,151.0,54.5,3.85,16.5,80.5,67.79,43.99
2016,4,16,7,0,233.0,78.0,4.0,17.0,124.0,114.51,80.08
2016,4,16,7,15,298.5,96.5,4.2,17.5,174.5,162.8,119.69
2016,4,16,7,30,364.0,115.0,4.4,18.0,225.0,220.09,167.62
2016,4,16,7,45,182.0,93.5,4.6,18.5,148.5,156.77,121.92
2016,4,16,8,0,0.0,72.0,4.8,19.0,72.0,69.61,52.42
2016,4,16,8,15,0.0,81.5,5.05,19.5,81.5,78.82,59.75
2016,4,16,8,30,0.0,91.0,5.3,20.0,91.0,88.05,66.94
2016,4,16,8,45,0.0,95.5,5.55,20.5,95.5,92.43,70.12
2016,4,16,9,0,0.0,100.0,5.8,21.0,100.0,96.82,73.27
2016,4,16,9,15,0.5,129.5,5.85,21.5,130.5,125.94,96.26
2016,4,16,9,30,1.0,159.0,5.9,22.0,161.0,155.21,119.03
2016,4,16,9,45,4.5,181.0,6.0,22.5,185.0,179.54,137.75
2016,4,16,10,0,8.0,203.0,6.1,23.0,209.0,204.2,156.55
2016,4,16,10,15,7.5,195.0,6.1,23.5,201.0,196.25,149.73
2016,4,16,10,30,7.0,187.0,6.1,24.0,193.0,188.24,142.98
2016,4,16,10,45,7.0,185.0,6.15,24.5,191.5,186.53,141.19
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,184.8,139.41
2016,4,16,11,15,5.5,168.5,6.2,25.0,174.0,169.34,127.28
2016,4,16,11,30,4.0,154.0,6.2,25.0,158.0,153.8,115.11
2016,4,16,11,45,2.0,140.0,6.25,25.5,142.0,138.21,102.67
2016,4,16,12,0,0.0,126.0,6.3,26.0,126.0,122.56,90.23
2016,4,16,12,15,2.0,138.5,6.25,26.0,140.0,136.82,101.34
2016,4,16,12,30,4.0,151.0,6.2,26.0,154.0,151.09,112.42
2016,4,16,12,45,7.5,184.5,6.2,26.0,191.5,187.51,140.54
2016,4,16,13,0,11.0,218.0,6.2,26.0,229.0,223.97,168.5
2016,4,16,13,15,7.0,182.0,6.2,26.0,189.0,184.39,138.14
2016,4,16,13,30,3.0,146.0,6.2,26.0,149.0,145.01,107.79
2016,4,16,13,45,5.5,167.0,6.25,26.0,172.0,167.9,125.68
2016,4,16,14,0,8.0,188.0,6.3,26.0,195.0,190.71,143.43
2016,4,16,14,15,13.0,239.5,6.3,25.5,250.5,245.79,186.25
2016,4,16,14,30,18.0,291.0,6.3,25.0,306.0,300.81,228.84
2016,4,16,14,45,9.0,205.0,6.3,25.0,212.5,207.43,157.41
2016,4,16,15,0,0.0,119.0,6.3,25.0,119.0,115.44,85.83
2016,4,16,15,15,5.5,170.5,6.2,24.5,174.5,170.05,129.29
2016,4,16,15,30,11.0,222.0,6.1,24.0,230.0,224.46,172.4
2016,4,16,15,45,11.5,213.5,6.1,24.0,221.0,215.88,166.11
2016,4,16,16,0,12.0,205.0,6.1,24.0,212.0,207.23,159.83
2016,4,16,16,15,89.0,218.0,5.9,23.5,265.0,266.85,208.75
2016,4,16,16,30,166.0,231.0,5.7,23.0,318.0,318.37,250.25
2016,4,16,16,45,83.0,148.0,5.55,23.0,191.5,186.63,145.82
2016,4,16,17,0,0.0,65.0,5.4,23.0,65.0,62.83,45.97
2016,4,16,17,15,0.0,55.0,5.2,22.5,55.0,53.14,38.31
2016,4,16,17,30,0.0,45.0,5.0,22.0,45.0,43.46,30.48
2016,4,16,17,45,147.5,61.5,4.85,22.0,92.5,96.74,69.6
2016,4,16,18,0,295.0,78.0,4.7,22.0,140.0,130.36,89.44
2016,4,16,18,15,209.0,58.0,4.65,21.5,95.5,80.92,51.4
2016,4,16,18,30,123.0,38.0,4.6,21.0,51.0,42.65,23.83
2016,4,16,18,45,61.5,19.0,4.6,20.5,25.5,16.06,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.42,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,0.98
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,21.23,11.77
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,33.79,22.48
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,48.79,35.17
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,63.79,47.68
2016,4,17,7,45,0.0,75.0,4.0,20.5,75.0,72.51,54.7
2016,4,17,8,0,0.0,84.0,4.2,21.0,84.0,81.24,61.57
2016,4,17,8,15,0.0,94.5,4.35,21.5,94.5,91.44,69.53
2016,4,17,8,30,0.0,105.0,4.5,22.0,105.0,101.66,77.38
2016,4,17,8,45,0.0,117.5,4.7,22.5,117.5,113.85,86.72
2016,4,17,9,0,0.0,130.0,4.9,23.0,130.0,126.06,95.98
2016,4,17,9,15,99.5,237.5,4.95,23.0,306.5,305.11,238.25
2016,4,17,9,30,199.0,345.0,5.0,23.0,483.0,490.02,379.36
2016,4,17,9,45,214.0,356.0,5.05,23.5,513.0,521.85,401.56
2016,4,17,10,0,229.0,367.0,5.1,24.0,543.0,554.26,424.45
2016,4,17,10,15,229.5,387.0,5.05,24.0,570.0,584.1,445.29
2016,4,17,10,30,230.0,407.0,5.0,24.0,597.0,613.25,465.43
2016,4,17,10,45,237.0,419.5,5.0,24.0,621.0,639.83,484.04
2016,4,17,11,0,244.0,432.0,5.0,24.0,645.0,665.92,502.21
2016,4,17,11,15,129.5,354.5,4.95,24.0,467.5,483.97,367.5
2016,4,17,11,30,15.0,277.0,4.9,24.0,290.0,285.84,216.19
2016,4,17,11,45,70.0,377.5,4.85,24.0,443.0,447.55,338.87
2016,4,17,12,0,125.0,478.0,4.8,24.0,596.0,613.31,459.19
2016,4,17,12,15,74.5,417.5,4.7,24.0,488.0,494.57,371.5
2016,4,17,12,30,24.0,357.0,4.6,24.0,380.0,375.31,282.51
2016,4,17,12,45,12.0,245.5,4.55,24.0,257.0,252.24,190.44
2016,4,17,13,0,0.0,134.0,4.5,24.0,134.0,130.4,96.79
2016,4,17,13,15,9.0,224.0,4.5,24.0,232.5,227.77,172.28
2016,4,17,13,30,18.0,314.0,4.5,24.0,331.0,325.63,246.35
2016,4,17,13,45,9.0,175.5,4.5,24.0,184.0,179.58,135.34
2016,4,17,14,0,0.0,37.0,4.5,24.0,37.0,35.84,22.87
2016,4,17,14,15,0.0,50.0,4.5,23.5,50.0,48.43,33.02
2016,4,17,14,30,0.0,63.0,4.5,23.0,63.0,61.02,43.17
2016,4,17,14,45,2.5,119.0,4.55,23.0,121.0,117.58,88.14
2016,4,17,15,0,5.0,175.0,4.6,23.0,179.0,174.3,132.84
2016,4,17,15,15,2.5,162.5,4.7,22.5,164.5,159.87,121.93
2016,4,17,15,30,0.0,150.0,4.8,22.0,150.0,145.67,111.2
2016,4,17,15,45,0.0,82.0,4.95,22.0,82.0,79.36,58.6
2016,4,17,16,0,0.0,14.0,5.1,22.0,14.0,13.53,5.39
2016,4,17,16,15,0.0,48.5,5.05,21.5,48.5,46.88,32.77
2016,4,17,16,30,0.0,83.0,5.0,21.0,83.0,80.29,60.29
2016,4,17,16,45,0.0,59.0,5.0,21.0,59.0,57.02,41.44
2016,4,17,17,0,0.0,35.0,5.0,21.0,35.0,33.8,22.42
2016,4,17,17,15,0.0,29.5,4.85,20.5,29.5,28.48,18.14
2016,4,17,17,30,0.0,24.0,4.7,20.0,24.0,23.16,13.78
2016,4,17,17,45,0.0,19.0,4.55,20.0,19.0,18.33,9.73
2016,4,17,18,0,0.0,14.0,4.4,20.0,14.0,13.5,5.62
2016,4,17,18,15,0.0,9.0,4.25,20.0,9.0,8.67,1.49
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,16.0,1.0,0.96,0.0
2016,4,18,6,30,0.0,2.0,2.9,16.0,2.0,1.93,0.0
2016,4,18,6,45,0.0,4.0,3.05,16.0,4.0,3.85,0.0
2016,4,18,7,0,0.0,6.0,3.2,16.0,6.0,5.78,0.0
2016,4,18,7,15,0.0,8.5,3.3,16.5,8.5,8.19,1.31
2016,4,18,7,30,0.0,11.0,3.4,17.0,11.0,10.61,3.36
2016,4,18,7,45,0.0,36.5,3.5,17.5,36.5,35.24,24.13
2016,4,18,8,0,0.0,62.0,3.6,18.0,62.0,59.92,44.6
2016,4,18,8,15,0.0,55.0,3.6,18.5,55.0,53.15,38.7
2016,4,18,8,30,0.0,48.0,3.6,19.0,48.0,46.39,32.88
2016,4,18,8,45,0.0,40.0,3.6,19.5,40.0,38.66,26.31
2016,4,18,9,0,0.0,32.0,3.6,20.0,32.0,30.93,19.81
2016,4,18,9,15,0.0,26.0,3.7,20.0,26.0,25.13,14.99
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,19.34,10.19
2016,4,18,9,45,0.0,36.5,3.9,20.5,36.5,35.31,23.12
2016,4,18,10,0,0.0,53.0,4.0,21.0,53.0,51.3,35.9
2016,4,18,10,15,91.0,233.0,3.75,21.0,308.5,311.72,243.31
2016,4,18,10,30,182.0,413.0,3.5,21.0,564.0,577.54,440.87
2016,4,18,10,45,178.5,429.0,3.3,21.5,581.5,596.82,451.21
2016,4,18,11,0,175.0,445.0,3.1,22.0,599.0,615.26,462.04
2016,4,18,11,15,134.0,449.0,3.05,22.0,568.5,584.98,438.51
2016,4,18,11,30,93.0,453.0,3.0,22.0,538.0,545.93,408.95
2016,4,18,11,45,57.0,396.5,2.95,22.5,449.5,454.13,341.11
2016,4,18,12,0,21.0,340.0,2.9,23.0,361.0,355.01,266.96
2016,4,18,12,15,17.5,305.0,2.9,23.0,322.5,316.78,238.88
2016,4,18,12,30,14.0,270.0,2.9,23.0,284.0,278.54,210.33
2016,4,18,12,45,56.5,370.5,2.95,23.0,424.0,428.32,322.84
2016,4,18,13,0,99.0,471.0,3.0,23.0,564.0,573.4,427.36
2016,4,18,13,15,54.5,341.0,2.95,23.0,392.5,395.11,297.64
2016,4,18,13,30,10.0,211.0,2.9,23.0,221.0,215.71,162.82
2016,4,18,13,45,89.0,329.5,2.85,23.0,409.0,420.28,319.28
2016,4,18,14,0,168.0,448.0,2.8,23.0,597.0,612.7,458.21
2016,4,18,14,15,153.5,432.0,2.65,23.0,564.0,578.27,432.34
2016,4,18,14,30,139.0,416.0,2.5,23.0,531.0,544.07,407.93
2016,4,18,14,45,73.0,308.5,2.35,23.0,369.0,368.69,279.81
2016,4,18,15,0,7.0,201.0,2.2,23.0,207.0,201.46,152.74
2016,4,18,15,15,3.5,149.5,2.05,22.5,152.5,147.9,112.08
2016,4,18,15,30,0.0,98.0,1.9,22.0,98.0,94.91,70.71
2016,4,18,15,45,0.0,94.5,1.8,22.0,94.5,91.48,68.25
2016,4,18,16,0,0.0,91.0,1.7,22.0,91.0,88.07,65.73
2016,4,18,16,15,86.5,161.5,1.6,21.5,207.5,211.72,165.76
2016,4,18,16,30,173.0,232.0,1.5,21.0,324.0,322.83,252.17
2016,4,18,16,45,124.0,204.0,1.45,21.0,266.0,261.45,203.98
2016,4,18,17,0,75.0,176.0,1.4,21.0,208.0,203.68,158.93
2016,4,18,17,15,66.0,151.5,1.25,20.5,177.0,171.62,133.8
2016,4,18,17,30,57.0,127.0,1.1,20.0,146.0,140.64,109.0
2016,4,18,17,45,44.5,102.5,1.0,20.0,115.5,109.95,83.96
2016,4,18,18,0,32.0,78.0,0.9,20.0,85.0,80.91,60.07
2016,4,18,18,15,16.0,55.5,0.85,19.5,59.0,55.05,38.95
2016,4,18,18,30,0.0,33.0,0.8,19.0,33.0,31.59,19.47
2016,4,18,18,45,0.0,16.5,0.75,19.0,16.5,15.92,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,17.0,24.0,15.22,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,48.0,39.23,21.82
2016,4,19,6,45,211.0,56.0,1.85,17.5,93.0,76.97,48.97
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,126.5,86.95
2016,4,19,7,15,161.5,95.0,2.05,18.0,129.5,130.88,97.99
2016,4,19,7,30,21.0,114.0,2.0,18.0,121.0,116.2,90.94
2016,4,19,7,45,10.5,119.0,2.0,18.5,122.5,118.79,93.08
2016,4,19,8,0,0.0,124.0,2.0,19.0,124.0,120.03,93.74
2016,4,19,8,15,0.0,137.0,1.95,19.5,137.0,132.76,103.49
2016,4,19,8,30,0.0,150.0,1.9,20.0,150.0,145.49,113.08
2016,4,19,8,45,1.5,161.5,1.85,20.5,162.5,157.65,122.09
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,169.97,131.14
2016,4,19,9,15,1.5,118.5,1.75,21.0,119.5,115.86,87.94
2016,4,19,9,30,0.0,64.0,1.7,21.0,64.0,61.93,44.61
2016,4,19,9,45,6.5,154.5,1.7,21.5,159.5,155.05,118.49
2016,4,19,10,0,13.0,245.0,1.7,22.0,255.0,249.58,190.69
2016,4,19,10,15,28.5,302.5,1.7,22.5,326.0,324.74,246.42
2016,4,19,10,30,44.0,360.0,1.7,23.0,397.0,397.76,299.13
2016,4,19,10,45,47.0,378.0,1.7,23.5,418.5,420.4,314.14
2016,4,19,11,0,50.0,396.0,1.7,24.0,440.0,443.08,329.3
2016,4,19,11,15,38.0,377.0,1.7,24.0,411.5,413.67,307.46
2016,4,19,11,30,26.0,358.0,1.7,24.0,383.0,383.62,285.35
2016,4,19,11,45,79.0,420.0,1.75,24.5,494.5,499.69,369.38
2016,4,19,12,0,132.0,482.0,1.8,25.0,606.0,623.91,455.09
2016,4,19,12,15,191.0,481.5,1.8,25.0,662.0,683.41,496.33
2016,4,19,12,30,250.0,481.0,1.8,25.0,718.0,749.08,541.38
2016,4,19,12,45,132.0,376.5,1.8,25.0,502.0,516.61,380.55
2016,4,19,13,0,14.0,272.0,1.8,25.0,286.0,280.35,208.34
2016,4,19,13,15,7.0,203.5,1.8,25.0,210.5,205.53,153.33
2016,4,19,13,30,0.0,135.0,1.8,25.0,135.0,131.31,96.88
2016,4,19,13,45,110.0,290.5,1.8,25.0,388.0,400.28,302.12
2016,4,19,14,0,220.0,446.0,1.8,25.0,641.0,658.79,484.02
2016,4,19,14,15,171.0,430.0,1.85,24.5,578.5,591.81,436.26
2016,4,19,14,30,122.0,414.0,1.9,24.0,516.0,526.86,391.42
2016,4,19,14,45,107.5,391.0,1.95,24.0,478.0,481.45,360.04
2016,4,19,15,0,93.0,368.0,2.0,24.0,440.0,442.13,332.4
2016,4,19,15,15,49.5,282.0,2.05,23.5,320.0,317.74,241.53
2016,4,19,15,30,6.0,196.0,2.1,23.0,200.0,195.12,148.56
2016,4,19,15,45,3.0,158.0,2.15,23.0,160.0,155.49,118.38
2016,4,19,16,0,0.0,120.0,2.2,23.0,120.0,116.29,87.85
2016,4,19,16,15,0.0,132.0,2.2,23.0,132.0,127.97,97.48
2016,4,19,16,30,0.0,144.0,2.2,23.0,144.0,139.64,107.1
2016,4,19,16,45,0.0,91.5,2.2,23.0,91.5,88.53,66.53
2016,4,19,17,0,0.0,39.0,2.2,23.0,39.0,37.66,25.38
2016,4,19,17,15,0.0,33.0,1.95,22.5,33.0,31.86,20.78
2016,4,19,17,30,0.0,27.0,1.7,22.0,27.0,26.06,16.07
2016,4,19,17,45,0.0,21.5,1.5,21.5,21.5,20.74,11.69
2016,4,19,18,0,0.0,16.0,1.3,21.0,16.0,15.43,7.22
2016,4,19,18,15,0.0,11.0,1.25,20.5,11.0,10.6,3.1
2016,4,19,18,30,0.0,6.0,1.2,20.0,6.0,5.78,0.0
2016,4,19,18,45,0.0,3.0,1.15,20.0,3.0,2.89,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,6.5,0.55,18.0,6.5,6.26,0.0
2016,4,20,6,30,0.0,13.0,0.6,18.0,13.0,12.53,4.31
2016,4,20,6,45,0.0,26.5,0.7,18.0,26.5,25.57,15.61
2016,4,20,7,0,0.0,40.0,0.8,18.0,40.0,38.63,26.85
2016,4,20,7,15,0.0,55.0,0.75,18.0,55.0,53.15,39.18
2016,4,20,7,30,0.0,70.0,0.7,18.0,70.0,67.65,51.29
2016,4,20,7,45,42.5,122.5,0.65,18.5,140.5,134.35,105.17
2016,4,20,8,0,85.0,175.0,0.6,19.0,211.0,206.07,161.69
2016,4,20,8,15,123.5,202.5,0.6,19.5,263.0,258.48,201.91
2016,4,20,8,30,162.0,230.0,0.6,20.0,315.0,313.46,243.41
2016,4,20,8,45,391.0,202.5,0.65,20.5,435.5,433.67,335.1
2016,4,20,9,0,620.0,175.0,0.7,21.0,556.0,572.96,437.23
2016,4,20,9,15,436.5,249.0,0.75,21.0,527.5,551.91,418.19
2016,4,20,9,30,253.0,323.0,0.8,21.0,499.0,510.95,385.35
2016,4,20,9,45,306.0,332.0,0.9,21.5,558.5,572.37,429.61
2016,4,20,10,0,359.0,341.0,1.0,22.0,618.0,637.18,474.43
2016,4,20,10,15,315.5,372.0,1.05,22.0,623.5,646.09,478.36
2016,4,20,10,30,272.0,403.0,1.1,22.0,629.0,650.99,480.0
2016,4,20,10,45,520.5,298.5,1.15,22.5,750.5,783.26,575.6
2016,4,20,11,0,769.0,194.0,1.2,23.0,872.0,920.2,666.35
2016,4,20,11,15,775.0,195.5,1.2,23.0,893.0,944.71,679.51
2016,4,20,11,30,781.0,197.0,1.2,23.0,914.0,966.42,692.33
2016,4,20,11,45,821.5,172.5,1.2,23.5,936.0,992.76,706.72
2016,4,20,12,0,862.0,148.0,1.2,24.0,958.0,1010.67,715.77
2016,4,20,12,15,863.0,148.0,1.2,24.0,962.5,1017.07,719.29
2016,4,20,12,30,864.0,148.0,1.2,24.0,967.0,1020.03,720.95
2016,4,20,12,45,863.0,148.0,1.2,24.0,963.5,1017.54,719.43
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,1011.6,715.98
2016,4,20,13,15,859.0,147.5,1.15,23.5,947.5,999.76,709.54
2016,4,20,13,30,856.0,147.0,1.1,23.0,935.0,984.6,701.17
2016,4,20,13,45,476.5,292.0,1.1,23.0,729.0,762.78,555.28
2016,4,20,14,0,97.0,437.0,1.1,23.0,523.0,528.84,387.06
2016,4,20,14,15,153.0,427.0,1.1,23.0,557.5,572.18,421.28
2016,4,20,14,30,209.0,417.0,1.1,23.0,592.0,605.96,446.29
2016,4,20,14,45,523.0,268.5,1.1,23.0,681.0,723.04,535.8
2016,4,20,15,0,837.0,120.0,1.1,23.0,770.0,803.83,593.65
2016,4,20,15,15,823.5,117.5,1.15,23.0,727.5,760.59,565.65
2016,4,20,15,30,810.0,115.0,1.2,23.0,685.0,713.1,535.74
2016,4,20,15,45,791.0,112.0,1.3,23.0,637.0,660.16,501.15
2016,4,20,16,0,772.0,109.0,1.4,23.0,589.0,606.81,463.99
2016,4,20,16,15,748.5,105.0,1.45,23.0,537.5,549.7,422.45
2016,4,20,16,30,725.0,101.0,1.5,23.0,486.0,493.11,379.89
2016,4,20,16,45,691.5,96.5,1.55,23.0,431.0,432.24,332.65
2016,4,20,17,0,658.0,92.0,1.6,23.0,376.0,373.79,285.71
2016,4,20,17,15,614.0,85.5,1.45,22.5,321.0,312.24,235.21
2016,4,20,17,30,570.0,79.0,1.3,22.0,266.0,255.0,187.03
2016,4,20,17,45,504.0,70.5,1.2,21.5,212.0,194.98,136.89
2016,4,20,18,0,438.0,62.0,1.1,21.0,158.0,142.55,93.52
2016,4,20,18,15,341.5,49.0,1.1,20.5,110.5,89.76,53.21
2016,4,20,18,30,245.0,36.0,1.1,20.0,63.0,48.22,24.74
2016,4,20,18,45,122.5,18.0,1.1,19.5,31.5,14.44,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,21.0,0.75,20.5,21.0,20.26,11.35
2016,4,21,8,0,0.0,37.0,0.8,21.0,37.0,35.73,24.1
2016,4,21,8,15,0.0,23.0,0.8,21.0,23.0,22.21,12.8
2016,4,21,8,30,0.0,9.0,0.8,21.0,9.0,8.69,1.55
2016,4,21,8,45,0.0,26.0,0.85,21.5,26.0,25.12,15.03
2016,4,21,9,0,0.0,43.0,0.9,22.0,43.0,41.57,28.31
2016,4,21,9,15,0.0,87.0,0.9,22.0,87.0,84.21,62.47
2016,4,21,9,30,0.0,131.0,0.9,22.0,131.0,127.06,96.07
2016,4,21,9,45,62.0,253.0,0.95,22.5,301.5,297.75,227.8
2016,4,21,10,0,124.0,375.0,1.0,23.0,472.0,477.98,357.9
2016,4,21,10,15,465.0,265.5,1.0,23.0,650.5,668.95,498.68
2016,4,21,10,30,806.0,156.0,1.0,23.0,829.0,871.42,635.13
2016,4,21,10,45,818.5,155.5,1.05,23.5,859.5,906.19,653.4
2016,4,21,11,0,831.0,155.0,1.1,24.0,890.0,938.62,672.22
2016,4,21,11,15,836.5,156.0,1.15,24.0,911.0,963.37,687.49
2016,4,21,11,30,842.0,157.0,1.2,24.0,932.0,985.1,701.0
2016,4,21,11,45,859.5,148.5,1.3,24.0,949.0,1000.15,711.32
2016,4,21,12,0,877.0,140.0,1.4,24.0,966.0,1017.76,723.38
2016,4,21,12,15,878.0,140.5,1.5,24.0,970.5,1024.71,728.87
2016,4,21,12,30,879.0,141.0,1.6,24.0,975.0,1028.16,732.4
2016,4,21,12,45,588.0,304.0,1.7,24.5,861.0,911.28,655.96
2016,4,21,13,0,297.0,467.0,1.8,25.0,747.0,778.59,560.44
2016,4,21,13,15,365.5,431.5,1.85,24.5,772.0,806.23,584.14
2016,4,21,13,30,434.0,396.0,1.9,24.0,797.0,835.81,607.5
2016,4,21,13,45,332.0,421.0,2.0,24.0,724.0,750.75,548.92
2016,4,21,14,0,230.0,446.0,2.1,24.0,651.0,667.57,491.04
2016,4,21,14,15,531.0,293.5,2.15,24.0,745.0,789.5,585.59
2016,4,21,14,30,832.0,141.0,2.2,24.0,839.0,881.63,651.55
2016,4,21,14,45,822.5,138.0,2.25,24.0,803.0,843.18,626.44
2016,4,21,15,0,813.0,135.0,2.3,24.0,767.0,802.58,600.82
2016,4,21,15,15,799.0,132.0,2.3,24.0,724.5,756.56,570.8
2016,4,21,15,30,785.0,129.0,2.3,24.0,682.0,709.19,539.49
2016,4,21,15,45,535.5,201.0,2.3,24.0,566.5,574.29,439.61
2016,4,21,16,0,286.0,273.0,2.3,24.0,451.0,457.55,350.55
2016,4,21,16,15,496.0,191.0,2.2,23.5,468.0,486.54,376.22
2016,4,21,16,30,706.0,109.0,2.1,23.0,485.0,491.15,380.88
2016,4,21,16,45,674.0,103.0,2.05,23.0,430.5,430.49,332.72
2016,4,21,17,0,642.0,97.0,2.0,23.0,376.0,372.13,285.37
2016,4,21,17,15,597.5,90.0,1.9,22.5,320.5,310.81,235.05
2016,4,21,17,30,553.0,83.0,1.8,22.0,265.0,253.89,187.12
2016,4,21,17,45,487.5,73.5,1.7,21.5,211.5,194.01,137.01
2016,4,21,18,0,422.0,64.0,1.6,21.0,158.0,141.68,93.67
2016,4,21,18,15,327.0,50.5,1.55,20.5,110.5,88.86,53.17
2016,4,21,18,30,232.0,37.0,1.5,20.0,63.0,48.42,25.36
2016,4,21,18,45,116.0,18.5,1.5,20.0,31.5,14.92,1.08
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.5,16.0,1.8,13.5,34.0,11.97,0.0
2016,4,22,6,30,345.0,32.0,2.1,14.0,68.0,49.44,23.52
2016,4,22,6,45,446.5,42.0,2.4,15.0,119.5,93.76,53.43
2016,4,22,7,0,548.0,52.0,2.7,16.0,171.0,150.42,97.7
2016,4,22,7,15,611.0,59.0,2.6,16.5,228.0,206.93,146.39
2016,4,22,7,30,674.0,66.0,2.5,17.0,285.0,270.57,201.78
2016,4,22,7,45,714.5,72.0,2.45,18.0,343.5,332.49,255.28
2016,4,22,8,0,755.0,78.0,2.4,19.0,402.0,397.51,309.58
2016,4,22,8,15,784.5,82.0,2.35,19.5,459.0,458.7,359.72
2016,4,22,8,30,814.0,86.0,2.3,20.0,516.0,521.73,409.39
2016,4,22,8,45,834.5,90.0,2.25,21.0,569.5,581.01,453.52
2016,4,22,9,0,855.0,94.0,2.2,22.0,623.0,640.5,495.95
2016,4,22,9,15,870.5,96.5,2.25,22.0,672.5,693.55,534.74
2016,4,22,9,30,886.0,99.0,2.3,22.0,722.0,746.75,570.75
2016,4,22,9,45,897.0,102.0,2.4,22.5,765.5,795.81,602.57
2016,4,22,10,0,908.0,105.0,2.5,23.0,809.0,843.01,632.71
2016,4,22,10,15,916.5,106.5,2.55,23.0,846.0,884.46,659.51
2016,4,22,10,30,925.0,108.0,2.6,23.0,883.0,923.4,684.5
2016,4,22,10,45,930.5,110.0,2.65,23.5,912.5,957.4,704.75
2016,4,22,11,0,936.0,112.0,2.7,24.0,942.0,988.32,722.88
2016,4,22,11,15,940.0,113.0,2.7,24.0,963.0,1013.56,738.24
2016,4,22,11,30,944.0,114.0,2.7,24.0,984.0,1035.35,751.44
2016,4,22,11,45,947.0,114.0,2.75,24.5,997.5,1051.59,760.18
2016,4,22,12,0,950.0,114.0,2.8,25.0,1011.0,1064.17,766.71
2016,4,22,12,15,950.5,114.5,2.8,25.0,1015.0,1071.03,770.74
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,1074.1,772.55
2016,4,22,12,45,949.0,115.0,2.8,25.0,1014.0,1070.36,770.2
2016,4,22,13,0,947.0,115.0,2.8,25.0,1009.0,1062.84,765.65
2016,4,22,13,15,944.0,114.5,2.75,25.0,996.0,1050.1,757.44
2016,4,22,13,30,941.0,114.0,2.7,25.0,983.0,1033.7,747.04
2016,4,22,13,45,935.5,113.5,2.7,25.0,961.0,1011.34,733.43
2016,4,22,14,0,930.0,113.0,2.7,25.0,939.0,985.62,717.72
2016,4,22,14,15,923.0,111.5,2.65,25.0,909.0,954.29,697.93
2016,4,22,14,30,916.0,110.0,2.6,25.0,879.0,919.97,676.19
2016,4,22,14,45,905.5,108.5,2.6,25.0,842.0,879.89,650.94
2016,4,22,15,0,895.0,107.0,2.6,25.0,805.0,837.45,623.92
2016,4,22,15,15,882.5,105.0,2.5,25.0,761.5,790.84,593.12
2016,4,22,15,30,870.0,103.0,2.4,25.0,718.0,742.53,560.9
2016,4,22,15,45,853.5,100.0,2.35,25.0,669.0,689.01,524.97
2016,4,22,16,0,837.0,97.0,2.3,25.0,620.0,635.82,486.5
2016,4,22,16,15,815.0,93.5,2.15,24.5,566.5,576.96,443.31
2016,4,22,16,30,793.0,90.0,2.0,24.0,513.0,518.48,399.1
2016,4,22,16,45,764.0,85.5,1.85,24.0,457.0,456.32,350.04
2016,4,22,17,0,735.0,81.0,1.7,24.0,401.0,395.96,300.97
2016,4,22,17,15,693.0,75.5,1.5,23.0,343.5,331.35,248.38
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,271.2,197.86
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,208.52,144.93
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,152.79,98.22
2016,4,22,18,15,427.5,44.5,1.0,20.0,122.5,96.43,55.13
2016,4,22,18,30,327.0,34.0,1.0,19.0,72.0,52.29,25.45
2016,4,22,18,45,163.5,17.0,1.05,18.5,36.0,13.65,1.33
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
