Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,17.0,1.0,14.0,34.5,12.96,0.27
2016,4,23,6,30,317.0,34.0,1.1,15.0,69.0,50.37,25.01
2016,4,23,6,45,422.0,45.0,1.2,16.0,120.5,94.58,54.93
2016,4,23,7,0,527.0,56.0,1.3,17.0,172.0,151.55,99.0
2016,4,23,7,15,591.0,63.0,1.2,17.5,228.5,207.14,146.18
2016,4,23,7,30,655.0,70.0,1.1,18.0,285.0,269.98,199.78
2016,4,23,7,45,698.5,75.5,1.0,18.5,343.5,330.8,251.41
2016,4,23,8,0,742.0,81.0,0.9,19.0,402.0,396.28,304.91
2016,4,23,8,15,771.5,85.5,1.0,20.0,458.5,457.24,353.36
2016,4,23,8,30,801.0,90.0,1.1,21.0,515.0,520.06,401.34
2016,4,23,8,45,821.0,94.0,1.25,22.0,568.5,578.33,444.56
2016,4,23,9,0,841.0,98.0,1.4,23.0,622.0,636.79,486.44
2016,4,23,9,15,857.0,101.0,1.45,23.0,671.0,689.93,524.53
2016,4,23,9,30,873.0,104.0,1.5,23.0,720.0,743.34,560.06
2016,4,23,9,45,882.5,107.5,1.55,23.5,762.5,791.14,590.02
2016,4,23,10,0,892.0,111.0,1.6,24.0,805.0,836.99,618.28
2016,4,23,10,15,901.0,113.0,1.6,24.0,841.5,878.73,644.14
2016,4,23,10,30,910.0,115.0,1.6,24.0,878.0,918.04,668.19
2016,4,23,10,45,914.5,117.0,1.65,24.5,907.0,950.62,687.06
2016,4,23,11,0,919.0,119.0,1.7,25.0,936.0,980.13,703.92
2016,4,23,11,15,923.0,120.0,1.7,25.0,957.0,1004.92,718.5
2016,4,23,11,30,927.0,121.0,1.7,25.0,978.0,1026.33,731.03
2016,4,23,11,45,929.0,122.0,1.7,25.0,990.5,1042.3,740.26
2016,4,23,12,0,931.0,123.0,1.7,25.0,1003.0,1054.65,747.39
2016,4,23,12,15,931.5,123.0,1.7,25.0,1007.5,1060.83,750.86
2016,4,23,12,30,932.0,123.0,1.7,25.0,1012.0,1063.3,752.24
2016,4,23,12,45,929.5,124.0,1.75,25.5,1007.0,1060.07,749.55
2016,4,23,13,0,927.0,125.0,1.8,26.0,1002.0,1053.15,744.77
2016,4,23,13,15,741.5,244.5,1.85,26.0,940.5,992.38,707.93
2016,4,23,13,30,556.0,364.0,1.9,26.0,879.0,921.56,659.48
2016,4,23,13,45,732.5,243.5,1.95,26.0,905.5,958.33,689.96
2016,4,23,14,0,909.0,123.0,2.0,26.0,932.0,976.19,702.21
2016,4,23,14,15,902.5,121.5,2.1,25.5,903.5,945.83,685.84
2016,4,23,14,30,896.0,120.0,2.2,25.0,875.0,912.55,667.76
2016,4,23,14,45,886.5,118.5,2.3,25.0,838.5,873.96,644.57
2016,4,23,15,0,877.0,117.0,2.4,25.0,802.0,833.01,619.45
2016,4,23,15,15,864.5,114.5,2.45,25.0,759.0,786.6,589.86
2016,4,23,15,30,852.0,112.0,2.5,25.0,716.0,740.46,560.04
2016,4,23,15,45,837.0,108.0,2.6,25.0,667.5,687.41,524.74
2016,4,23,16,0,822.0,104.0,2.7,25.0,619.0,633.48,486.27
2016,4,23,16,15,799.5,100.5,2.65,24.5,566.0,575.08,443.6
2016,4,23,16,30,777.0,97.0,2.6,24.0,513.0,517.14,399.87
2016,4,23,16,45,746.5,92.0,2.55,24.0,456.5,454.62,350.54
2016,4,23,17,0,716.0,87.0,2.5,24.0,400.0,393.6,300.93
2016,4,23,17,15,673.5,81.0,2.3,23.0,342.5,329.89,248.79
2016,4,23,17,30,631.0,75.0,2.1,22.0,285.0,270.22,198.49
2016,4,23,17,45,566.0,67.5,1.9,21.5,229.0,207.85,145.72
2016,4,23,18,0,501.0,60.0,1.7,21.0,173.0,152.85,99.66
2016,4,23,18,15,403.5,48.5,1.65,20.0,123.0,97.5,57.12
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,54.01,27.53
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,15.06,2.77
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,7.5,19.0,1.9,15.5,20.0,18.07,4.11
2016,4,24,6,30,15.0,38.0,2.1,16.0,40.0,36.95,23.91
2016,4,24,6,45,38.0,62.5,2.35,16.5,70.5,64.13,46.21
2016,4,24,7,0,61.0,87.0,2.6,17.0,101.0,94.51,71.17
2016,4,24,7,15,88.5,109.5,2.8,17.5,136.0,127.61,98.3
2016,4,24,7,30,116.0,132.0,3.0,18.0,171.0,163.9,128.08
2016,4,24,7,45,235.5,145.5,3.2,18.5,242.5,229.43,180.14
2016,4,24,8,0,355.0,159.0,3.4,19.0,314.0,307.65,242.85
2016,4,24,8,15,180.5,165.5,3.5,19.0,244.5,249.72,198.24
2016,4,24,8,30,6.0,172.0,3.6,19.0,175.0,170.02,133.28
2016,4,24,8,45,7.5,185.0,3.75,19.5,189.5,184.01,143.92
2016,4,24,9,0,9.0,198.0,3.9,20.0,204.0,198.14,154.42
2016,4,24,9,15,16.5,232.0,3.95,20.0,243.5,237.14,184.78
2016,4,24,9,30,24.0,266.0,4.0,20.0,283.0,276.91,215.36
2016,4,24,9,45,20.0,264.0,4.1,20.5,278.5,272.97,211.28
2016,4,24,10,0,16.0,262.0,4.2,21.0,274.0,268.64,207.04
2016,4,24,10,15,24.5,303.5,4.2,21.5,323.5,317.53,243.83
2016,4,24,10,30,33.0,345.0,4.2,22.0,373.0,372.33,284.3
2016,4,24,10,45,168.5,388.0,4.25,22.5,537.5,545.37,415.46
2016,4,24,11,0,304.0,431.0,4.3,23.0,702.0,725.7,545.71
2016,4,24,11,15,333.5,415.0,4.3,23.0,718.5,744.93,558.99
2016,4,24,11,30,363.0,399.0,4.3,23.0,735.0,763.87,572.98
2016,4,24,11,45,349.0,428.5,4.3,23.0,755.0,785.94,586.94
2016,4,24,12,0,335.0,458.0,4.3,23.0,775.0,806.19,599.59
2016,4,24,12,15,249.5,477.0,4.2,23.0,714.0,742.43,552.04
2016,4,24,12,30,164.0,496.0,4.1,23.0,653.0,670.55,498.82
2016,4,24,12,45,143.0,491.0,4.1,23.5,627.5,644.0,478.94
2016,4,24,13,0,122.0,486.0,4.1,24.0,602.0,616.89,458.43
2016,4,24,13,15,91.0,460.5,4.05,24.0,546.5,552.25,411.89
2016,4,24,13,30,60.0,435.0,4.0,24.0,491.0,494.49,369.8
2016,4,24,13,45,37.0,350.5,3.95,24.0,385.0,385.15,290.05
2016,4,24,14,0,14.0,266.0,3.9,24.0,279.0,273.06,206.32
2016,4,24,14,15,67.0,342.0,3.85,24.0,399.5,401.41,304.52
2016,4,24,14,30,120.0,418.0,3.8,24.0,520.0,527.85,397.85
2016,4,24,14,45,441.5,288.0,3.75,24.0,638.0,672.96,512.23
2016,4,24,15,0,763.0,158.0,3.7,24.0,756.0,785.17,597.66
2016,4,24,15,15,749.0,154.5,3.7,24.0,715.0,741.74,567.49
2016,4,24,15,30,735.0,151.0,3.7,24.0,674.0,695.74,535.45
2016,4,24,15,45,718.5,146.0,3.7,24.0,628.0,645.58,499.19
2016,4,24,16,0,702.0,141.0,3.7,24.0,582.0,595.0,461.82
2016,4,24,16,15,677.5,135.5,3.65,23.5,531.0,539.07,420.23
2016,4,24,16,30,653.0,130.0,3.6,23.0,480.0,484.09,378.16
2016,4,24,16,45,621.5,122.5,3.55,23.0,427.0,425.01,331.08
2016,4,24,17,0,590.0,115.0,3.5,23.0,374.0,368.27,284.65
2016,4,24,17,15,545.5,106.5,3.3,22.5,320.0,308.43,235.25
2016,4,24,17,30,501.0,98.0,3.1,22.0,266.0,251.84,187.6
2016,4,24,17,45,441.5,86.0,2.9,22.0,213.5,194.2,138.95
2016,4,24,18,0,382.0,74.0,2.7,22.0,161.0,143.37,96.59
2016,4,24,18,15,293.0,58.5,2.6,21.0,114.0,92.49,57.59
2016,4,24,18,30,204.0,43.0,2.5,20.0,67.0,52.4,29.55
2016,4,24,18,45,102.0,21.5,2.45,19.5,33.5,17.63,4.88
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,21.0,2.55,19.5,34.0,17.12,4.56
2016,4,25,6,30,221.0,42.0,2.7,20.0,68.0,52.35,29.03
2016,4,25,6,45,314.0,56.5,2.85,20.5,116.0,92.93,57.27
2016,4,25,7,0,407.0,71.0,3.0,21.0,164.0,144.77,97.27
2016,4,25,7,15,470.5,81.5,3.2,21.5,217.5,197.58,141.24
2016,4,25,7,30,534.0,92.0,3.4,22.0,271.0,256.75,191.11
2016,4,25,7,45,307.5,136.5,3.6,22.5,244.0,247.3,190.62
2016,4,25,8,0,81.0,181.0,3.8,23.0,217.0,210.56,164.1
2016,4,25,8,15,174.5,204.0,3.9,23.5,294.0,284.8,222.34
2016,4,25,8,30,268.0,227.0,4.0,24.0,371.0,369.91,288.21
2016,4,25,8,45,143.5,226.5,4.15,24.5,304.5,308.97,239.76
2016,4,25,9,0,19.0,226.0,4.3,25.0,238.0,231.92,177.6
2016,4,25,9,15,43.5,272.0,4.35,25.0,302.5,297.98,228.4
2016,4,25,9,30,68.0,318.0,4.4,25.0,367.0,364.14,278.22
2016,4,25,9,45,430.5,233.0,4.45,25.5,567.5,573.4,441.69
2016,4,25,10,0,793.0,148.0,4.5,26.0,768.0,798.71,606.08
2016,4,25,10,15,474.5,285.5,4.5,26.0,661.0,697.83,527.21
2016,4,25,10,30,156.0,423.0,4.5,26.0,554.0,564.19,421.9
2016,4,25,10,45,490.0,291.0,4.5,26.5,724.0,748.65,562.57
2016,4,25,11,0,824.0,159.0,4.5,27.0,894.0,937.55,693.92
2016,4,25,11,15,829.0,160.0,4.5,27.0,914.0,961.43,707.97
2016,4,25,11,30,834.0,161.0,4.5,27.0,934.0,982.31,721.14
2016,4,25,11,45,857.0,147.5,4.55,27.5,952.0,997.46,729.41
2016,4,25,12,0,880.0,134.0,4.6,28.0,970.0,1015.33,739.49
2016,4,25,12,15,880.5,134.5,4.55,28.0,974.0,1021.59,743.08
2016,4,25,12,30,881.0,135.0,4.5,28.0,978.0,1024.37,744.51
2016,4,25,12,45,876.0,137.5,4.5,28.5,972.0,1020.16,740.32
2016,4,25,13,0,871.0,140.0,4.5,29.0,966.0,1012.5,734.06
2016,4,25,13,15,867.5,139.5,4.45,29.0,953.5,999.96,725.95
2016,4,25,13,30,864.0,139.0,4.4,29.0,941.0,984.08,715.79
2016,4,25,13,45,855.5,139.5,4.35,29.0,919.0,961.2,701.11
2016,4,25,14,0,847.0,140.0,4.3,29.0,897.0,935.39,684.57
2016,4,25,14,15,839.5,138.5,4.25,29.0,868.5,905.7,665.48
2016,4,25,14,30,832.0,137.0,4.2,29.0,840.0,877.04,647.09
2016,4,25,14,45,817.0,137.5,4.2,29.0,803.5,837.57,621.52
2016,4,25,15,0,802.0,138.0,4.2,29.0,767.0,796.33,594.59
2016,4,25,15,15,788.0,135.0,4.1,28.5,725.0,750.79,565.22
2016,4,25,15,30,774.0,132.0,4.0,28.0,683.0,703.96,534.55
2016,4,25,15,45,582.5,192.0,3.95,28.0,590.5,598.71,455.87
2016,4,25,16,0,391.0,252.0,3.9,28.0,498.0,502.75,382.81
2016,4,25,16,15,534.0,186.0,3.75,27.5,491.5,503.5,386.22
2016,4,25,16,30,677.0,120.0,3.6,27.0,485.0,486.88,374.76
2016,4,25,16,45,644.5,113.5,3.5,27.0,431.0,427.1,327.54
2016,4,25,17,0,612.0,107.0,3.4,27.0,377.0,369.73,281.18
2016,4,25,17,15,567.0,99.5,3.2,26.5,322.5,309.5,232.12
2016,4,25,17,30,522.0,92.0,3.0,26.0,268.0,253.75,185.7
2016,4,25,17,45,459.0,81.5,2.8,26.0,215.0,194.35,136.35
2016,4,25,18,0,396.0,71.0,2.6,26.0,162.0,143.29,94.47
2016,4,25,18,15,306.0,56.5,2.65,25.5,115.0,92.4,55.94
2016,4,25,18,30,216.0,42.0,2.7,25.0,68.0,52.39,28.51
2016,4,25,18,45,108.0,21.0,2.8,24.5,34.0,17.34,5.09
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.5,22.0,4.05,20.0,34.0,18.15,6.06
2016,4,26,6,30,193.0,44.0,4.1,20.0,68.0,52.73,30.25
2016,4,26,6,45,268.5,62.5,4.15,20.5,114.5,93.3,59.57
2016,4,26,7,0,344.0,81.0,4.2,21.0,161.0,143.09,98.6
2016,4,26,7,15,189.0,103.5,4.3,21.0,149.5,147.66,110.26
2016,4,26,7,30,34.0,126.0,4.4,21.0,138.0,132.32,102.91
2016,4,26,7,45,93.5,156.0,4.55,21.5,196.0,185.7,145.24
2016,4,26,8,0,153.0,186.0,4.7,22.0,254.0,247.55,194.28
2016,4,26,8,15,199.5,209.0,4.8,22.5,309.5,301.85,237.04
2016,4,26,8,30,246.0,232.0,4.9,23.0,365.0,363.28,284.83
2016,4,26,8,45,308.5,244.5,5.05,23.5,428.0,426.28,333.49
2016,4,26,9,0,371.0,257.0,5.2,24.0,491.0,494.95,385.77
2016,4,26,9,15,333.0,290.0,5.25,24.0,512.5,520.54,403.76
2016,4,26,9,30,295.0,323.0,5.3,24.0,534.0,541.88,418.21
2016,4,26,9,45,521.5,248.5,5.4,24.5,648.0,659.3,509.35
2016,4,26,10,0,748.0,174.0,5.5,25.0,762.0,790.64,607.07
2016,4,26,10,15,759.0,177.5,5.55,25.0,797.0,830.98,634.25
2016,4,26,10,30,770.0,181.0,5.6,25.0,832.0,867.23,658.85
2016,4,26,10,45,775.0,185.0,5.7,25.5,859.5,898.47,678.78
2016,4,26,11,0,780.0,189.0,5.8,26.0,887.0,927.13,696.86
2016,4,26,11,15,785.0,191.0,5.85,26.0,907.0,951.06,712.81
2016,4,26,11,30,790.0,193.0,5.9,26.0,927.0,972.15,726.88
2016,4,26,11,45,799.5,189.0,5.95,26.5,940.5,988.66,736.43
2016,4,26,12,0,809.0,185.0,6.0,27.0,954.0,1002.17,744.02
2016,4,26,12,15,809.0,185.0,5.95,27.0,957.5,1007.1,746.78
2016,4,26,12,30,809.0,185.0,5.9,27.0,961.0,1008.73,747.48
2016,4,26,12,45,468.5,337.0,5.9,27.5,786.5,823.95,613.69
2016,4,26,13,0,128.0,489.0,5.9,28.0,612.0,625.36,461.59
2016,4,26,13,15,96.0,465.0,5.85,28.0,556.5,561.36,415.95
2016,4,26,13,30,64.0,441.0,5.8,28.0,501.0,504.11,374.13
2016,4,26,13,45,89.5,445.5,5.8,28.0,527.0,531.54,395.25
2016,4,26,14,0,115.0,450.0,5.8,28.0,553.0,563.15,419.0
2016,4,26,14,15,148.5,437.5,5.7,28.0,566.5,577.17,430.41
2016,4,26,14,30,182.0,425.0,5.6,28.0,580.0,588.81,440.11
2016,4,26,14,45,266.0,389.0,5.6,28.0,604.0,621.36,466.64
2016,4,26,15,0,350.0,353.0,5.6,28.0,628.0,642.48,484.7
2016,4,26,15,15,493.5,276.5,5.5,27.5,641.5,665.62,506.56
2016,4,26,15,30,637.0,200.0,5.4,27.0,655.0,673.5,516.88
2016,4,26,15,45,589.0,206.0,5.3,27.0,604.5,615.26,473.29
2016,4,26,16,0,541.0,212.0,5.2,27.0,554.0,561.58,432.7
2016,4,26,16,15,513.5,202.5,4.95,26.5,505.0,507.76,392.4
2016,4,26,16,30,486.0,193.0,4.7,26.0,456.0,455.57,352.53
2016,4,26,16,45,243.0,164.0,4.5,26.0,295.5,280.35,216.97
2016,4,26,17,0,0.0,135.0,4.3,26.0,135.0,130.57,99.39
2016,4,26,17,15,0.0,115.0,4.1,25.5,115.0,111.09,84.51
2016,4,26,17,30,0.0,95.0,3.9,25.0,95.0,91.67,69.24
2016,4,26,17,45,81.0,99.5,3.7,24.5,118.5,116.5,87.02
2016,4,26,18,0,162.0,104.0,3.5,24.0,142.0,129.73,93.71
2016,4,26,18,15,110.0,75.0,3.5,23.5,97.5,84.73,58.52
2016,4,26,18,30,58.0,46.0,3.5,23.0,53.0,46.59,29.51
2016,4,26,18,45,29.0,23.0,3.55,23.0,26.5,20.96,8.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,19.13,6.38
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,58.27,33.3
2016,4,27,6,45,381.5,55.5,3.45,15.0,130.5,102.68,63.85
2016,4,27,7,0,509.0,66.0,3.5,15.0,185.0,161.67,109.77
2016,4,27,7,15,575.0,74.5,3.4,15.5,243.0,218.46,158.65
2016,4,27,7,30,641.0,83.0,3.3,16.0,301.0,282.74,214.36
2016,4,27,7,45,699.0,86.0,3.25,16.5,363.0,345.73,268.82
2016,4,27,8,0,757.0,89.0,3.2,17.0,425.0,415.01,327.11
2016,4,27,8,15,787.5,93.5,3.15,18.0,483.0,477.2,377.66
2016,4,27,8,30,818.0,98.0,3.1,19.0,541.0,541.31,427.7
2016,4,27,8,45,845.0,100.0,3.05,20.0,597.0,602.37,473.54
2016,4,27,9,0,872.0,102.0,3.0,21.0,653.0,664.23,518.17
2016,4,27,9,15,887.5,104.5,2.95,22.0,703.0,717.76,554.99
2016,4,27,9,30,903.0,107.0,2.9,23.0,753.0,771.41,588.67
2016,4,27,9,45,916.5,109.0,2.9,24.0,797.5,821.74,619.47
2016,4,27,10,0,930.0,111.0,2.9,25.0,842.0,870.34,648.41
2016,4,27,10,15,937.5,112.5,2.8,25.5,879.0,911.37,672.29
2016,4,27,10,30,945.0,114.0,2.7,26.0,916.0,949.75,694.02
2016,4,27,10,45,951.5,115.0,2.65,26.5,945.0,983.86,713.05
2016,4,27,11,0,958.0,116.0,2.6,27.0,974.0,1014.87,729.89
2016,4,27,11,15,961.0,117.0,2.6,27.0,995.0,1039.29,744.38
2016,4,27,11,30,964.0,118.0,2.6,27.0,1016.0,1060.16,756.72
2016,4,27,11,45,968.5,116.5,2.6,27.5,1029.0,1076.33,764.68
2016,4,27,12,0,973.0,115.0,2.6,28.0,1042.0,1088.82,770.44
2016,4,27,12,15,972.5,115.0,2.6,28.0,1045.5,1094.05,773.37
2016,4,27,12,30,972.0,115.0,2.6,28.0,1049.0,1095.43,774.1
2016,4,27,12,45,970.5,114.5,2.6,28.0,1043.5,1091.45,771.69
2016,4,27,13,0,969.0,114.0,2.6,28.0,1038.0,1083.64,767.07
2016,4,27,13,15,966.0,113.5,2.55,28.0,1024.0,1070.55,758.78
2016,4,27,13,30,963.0,113.0,2.5,28.0,1010.0,1053.75,748.34
2016,4,27,13,45,958.0,112.0,2.5,28.0,987.5,1030.9,734.75
2016,4,27,14,0,953.0,111.0,2.5,28.0,965.0,1004.61,719.05
2016,4,27,14,15,946.0,109.5,2.4,28.0,934.5,972.68,698.81
2016,4,27,14,30,939.0,108.0,2.3,28.0,904.0,937.72,676.66
2016,4,27,14,45,927.5,107.0,2.25,28.0,865.5,896.6,650.94
2016,4,27,15,0,916.0,106.0,2.2,28.0,827.0,853.15,623.55
2016,4,27,15,15,904.0,103.5,2.0,27.5,783.0,805.7,593.23
2016,4,27,15,30,892.0,101.0,1.8,27.0,739.0,756.45,561.39
2016,4,27,15,45,873.5,99.0,1.65,27.0,689.0,701.74,524.77
2016,4,27,16,0,855.0,97.0,1.5,27.0,639.0,647.37,485.85
2016,4,27,16,15,834.0,94.0,1.35,27.0,585.0,588.89,442.96
2016,4,27,16,30,813.0,91.0,1.2,27.0,531.0,530.64,399.14
2016,4,27,16,45,781.0,87.5,1.1,27.0,473.5,467.16,350.59
2016,4,27,17,0,749.0,84.0,1.0,27.0,416.0,405.75,302.16
2016,4,27,17,15,708.0,78.5,0.85,26.5,358.0,340.78,250.16
2016,4,27,17,30,667.0,73.0,0.7,26.0,300.0,280.19,200.21
2016,4,27,17,45,601.5,66.0,0.55,26.0,242.0,216.11,147.31
2016,4,27,18,0,536.0,59.0,0.4,26.0,184.0,159.41,100.92
2016,4,27,18,15,438.5,48.5,0.45,25.5,132.5,102.81,58.46
2016,4,27,18,30,341.0,38.0,0.5,25.0,81.0,58.0,28.71
2016,4,27,18,45,170.5,19.0,0.6,24.5,40.5,16.06,5.18
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,13.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,4,28,6,0,26.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,4,28,6,15,148.5,26.0,1.45,14.0,43.5,22.67,9.14
2016,4,28,6,30,271.0,44.0,1.7,15.0,79.0,59.05,33.32
2016,4,28,6,45,363.5,57.5,2.0,16.0,129.0,102.1,63.88
2016,4,28,7,0,456.0,71.0,2.3,17.0,179.0,157.17,107.3
2016,4,28,7,15,518.0,80.5,2.45,17.5,234.0,210.82,152.89
2016,4,28,7,30,580.0,90.0,2.6,18.0,289.0,271.52,204.84
2016,4,28,7,45,627.0,96.0,2.8,19.0,346.0,329.93,254.5
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,392.93,306.63
2016,4,28,8,15,704.5,107.5,3.25,20.5,458.0,451.69,354.88
2016,4,28,8,30,735.0,113.0,3.5,21.0,513.0,512.52,403.37
2016,4,28,8,45,760.0,116.5,3.8,22.0,565.5,569.83,447.19
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,627.75,490.16
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,680.64,528.39
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,732.92,564.36
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,780.19,595.57
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,825.96,625.33
2016,4,28,10,15,854.0,134.0,4.3,25.0,834.5,866.05,651.68
2016,4,28,10,30,863.0,136.0,4.3,25.0,870.0,900.28,673.86
2016,4,28,10,45,868.0,139.0,4.35,25.5,897.5,932.61,693.56
2016,4,28,11,0,873.0,142.0,4.4,26.0,925.0,962.05,711.21
2016,4,28,11,15,877.0,143.0,4.4,26.0,945.5,985.52,725.98
2016,4,28,11,30,881.0,144.0,4.4,26.0,966.0,1005.8,738.71
2016,4,28,11,45,880.5,146.5,4.45,26.5,977.5,1019.85,746.22
2016,4,28,12,0,880.0,149.0,4.5,27.0,989.0,1030.44,751.56
2016,4,28,12,15,880.0,149.0,4.45,27.0,992.0,1035.57,754.37
2016,4,28,12,30,880.0,149.0,4.4,27.0,995.0,1037.23,755.06
2016,4,28,12,45,869.5,154.0,4.4,27.5,987.0,1029.88,748.82
2016,4,28,13,0,859.0,159.0,4.4,28.0,979.0,1019.17,740.58
2016,4,28,13,15,854.5,158.5,4.35,28.0,964.5,1011.44,735.63
2016,4,28,13,30,850.0,158.0,4.3,28.0,950.0,994.48,724.72
2016,4,28,13,45,831.0,164.0,4.25,28.0,924.5,967.15,707.1
2016,4,28,14,0,812.0,170.0,4.2,28.0,899.0,937.33,687.9
2016,4,28,14,15,802.0,168.0,4.15,28.0,869.0,905.36,667.26
2016,4,28,14,30,792.0,166.0,4.1,28.0,839.0,871.01,644.97
2016,4,28,14,45,756.0,176.5,4.05,28.0,797.0,826.92,615.95
2016,4,28,15,0,720.0,187.0,4.0,28.0,755.0,780.73,585.29
2016,4,28,15,15,386.0,248.5,3.95,27.5,551.5,554.4,420.37
2016,4,28,15,30,52.0,310.0,3.9,27.0,348.0,344.08,259.48
2016,4,28,15,45,37.5,273.0,3.85,27.0,299.5,294.55,223.23
2016,4,28,16,0,23.0,236.0,3.8,27.0,251.0,244.14,185.38
2016,4,28,16,15,51.0,235.0,3.65,26.5,264.0,260.36,199.22
2016,4,28,16,30,79.0,234.0,3.5,26.0,277.0,271.23,208.57
2016,4,28,16,45,98.5,211.5,3.35,26.0,259.5,253.73,195.4
2016,4,28,17,0,118.0,189.0,3.2,26.0,242.0,235.41,181.13
2016,4,28,17,15,94.0,167.5,3.0,25.5,206.0,196.88,151.19
2016,4,28,17,30,70.0,146.0,2.8,25.0,170.0,162.47,124.3
2016,4,28,17,45,111.5,125.5,2.65,24.5,155.5,148.63,111.7
2016,4,28,18,0,153.0,105.0,2.5,24.0,141.0,129.03,93.42
2016,4,28,18,15,106.5,75.5,2.55,23.5,97.0,84.84,58.8
2016,4,28,18,30,60.0,46.0,2.6,23.0,53.0,46.86,29.75
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.0,22.37,9.08
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.91,0.0
2016,4,29,6,15,65.0,27.0,2.8,21.0,35.0,24.08,10.72
2016,4,29,6,30,123.0,49.0,2.9,21.0,65.0,53.84,33.47
2016,4,29,6,45,173.5,73.0,3.05,21.5,108.0,91.85,62.29
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,136.25,97.53
2016,4,29,7,15,112.0,92.5,3.55,22.5,119.5,118.06,88.07
2016,4,29,7,30,0.0,88.0,3.9,23.0,88.0,84.95,64.31
2016,4,29,7,45,77.0,139.0,4.25,23.5,174.0,163.44,126.51
2016,4,29,8,0,154.0,190.0,4.6,24.0,260.0,252.21,196.39
2016,4,29,8,15,77.5,175.0,4.75,24.5,210.5,208.21,161.55
2016,4,29,8,30,1.0,160.0,4.9,25.0,161.0,155.57,118.91
2016,4,29,8,45,12.0,199.0,5.1,25.5,207.0,200.22,153.47
2016,4,29,9,0,23.0,238.0,5.3,26.0,253.0,246.14,188.39
2016,4,29,9,15,11.5,168.0,5.35,26.0,175.5,170.96,129.6
2016,4,29,9,30,0.0,98.0,5.4,26.0,98.0,94.91,69.63
2016,4,29,9,45,1.5,129.0,5.45,26.5,130.5,126.28,93.91
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,157.85,117.97
2016,4,29,10,15,7.0,193.5,5.45,27.0,200.0,194.2,145.75
2016,4,29,10,30,11.0,227.0,5.4,27.0,237.0,230.91,173.54
2016,4,29,10,45,145.5,335.0,5.4,27.5,466.0,470.25,355.44
2016,4,29,11,0,280.0,443.0,5.4,28.0,695.0,714.64,530.67
2016,4,29,11,15,148.5,374.5,5.35,28.0,509.0,520.98,389.02
2016,4,29,11,30,17.0,306.0,5.3,28.0,323.0,316.13,235.18
2016,4,29,11,45,11.5,234.5,5.25,28.0,246.0,240.36,178.91
2016,4,29,12,0,6.0,163.0,5.2,28.0,169.0,164.75,121.7
2016,4,29,12,15,13.0,249.5,5.15,28.0,262.0,256.93,191.44
2016,4,29,12,30,20.0,336.0,5.1,28.0,355.0,349.68,260.04
2016,4,29,12,45,31.5,380.0,5.05,28.0,410.0,411.49,305.25
2016,4,29,13,0,43.0,424.0,5.0,28.0,465.0,467.36,345.7
2016,4,29,13,15,37.5,405.0,4.9,28.0,441.0,441.95,327.08
2016,4,29,13,30,32.0,386.0,4.8,28.0,417.0,416.52,308.67
2016,4,29,13,45,156.5,414.0,4.75,28.0,556.0,568.49,422.44
2016,4,29,14,0,281.0,442.0,4.7,28.0,695.0,714.09,527.31
2016,4,29,14,15,145.0,323.0,4.6,28.0,453.5,457.38,342.7
2016,4,29,14,30,9.0,204.0,4.5,28.0,212.0,206.53,153.68
2016,4,29,14,45,209.0,284.5,4.4,28.0,450.0,466.87,354.03
2016,4,29,15,0,409.0,365.0,4.3,28.0,688.0,701.55,523.88
2016,4,29,15,15,311.0,353.0,4.1,27.5,591.0,596.97,447.95
2016,4,29,15,30,213.0,341.0,3.9,27.0,494.0,495.78,374.51
2016,4,29,15,45,255.0,334.0,3.75,27.0,505.5,507.09,384.13
2016,4,29,16,0,297.0,327.0,3.6,27.0,517.0,516.7,391.66
2016,4,29,16,15,205.5,284.0,3.35,27.0,410.5,401.78,306.15
2016,4,29,16,30,114.0,241.0,3.1,27.0,304.0,298.85,228.42
2016,4,29,16,45,143.0,215.0,2.9,27.0,285.0,280.25,214.75
2016,4,29,17,0,172.0,189.0,2.7,27.0,266.0,258.35,197.59
2016,4,29,17,15,119.5,174.5,2.55,26.5,224.5,214.02,163.43
2016,4,29,17,30,67.0,160.0,2.4,26.0,183.0,174.79,133.43
2016,4,29,17,45,84.5,134.0,2.25,25.5,157.5,149.39,112.58
2016,4,29,18,0,102.0,108.0,2.1,25.0,132.0,122.07,89.42
2016,4,29,18,15,68.0,74.5,2.05,24.5,89.0,78.97,55.47
2016,4,29,18,30,34.0,41.0,2.0,24.0,46.0,41.25,26.1
2016,4,29,18,45,17.0,21.5,2.0,24.0,24.0,20.67,8.33
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.5,4.5,3.15,13.0,5.0,0.0,0.0
2016,4,30,6,0,19.0,9.0,3.3,13.0,10.0,8.85,0.0
2016,4,30,6,15,125.5,29.0,3.4,13.5,45.0,25.62,12.07
2016,4,30,6,30,232.0,49.0,3.5,14.0,80.0,61.65,36.94
2016,4,30,6,45,329.5,63.5,3.65,14.5,130.5,104.31,67.73
2016,4,30,7,0,427.0,78.0,3.8,15.0,181.0,158.66,110.93
2016,4,30,7,15,490.0,88.5,3.9,16.0,236.5,211.9,156.18
2016,4,30,7,30,553.0,99.0,4.0,17.0,292.0,273.41,208.64
2016,4,30,7,45,603.0,105.0,4.15,18.0,349.0,331.43,258.12
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,394.41,310.54
2016,4,30,8,15,684.5,117.0,4.25,19.5,461.5,452.99,358.57
2016,4,30,8,30,716.0,123.0,4.2,20.0,517.0,513.76,406.84
2016,4,30,8,45,746.0,125.0,4.2,20.5,570.5,571.47,451.53
2016,4,30,9,0,776.0,127.0,4.2,21.0,624.0,630.31,495.77
2016,4,30,9,15,793.0,130.5,4.0,21.5,671.5,682.68,533.31
2016,4,30,9,30,810.0,134.0,3.8,22.0,719.0,734.46,568.64
2016,4,30,9,45,830.0,133.5,3.6,22.5,763.0,783.63,600.07
2016,4,30,10,0,850.0,133.0,3.4,23.0,807.0,831.83,630.04
2016,4,30,10,15,859.5,135.0,3.2,23.0,843.0,869.2,653.11
2016,4,30,10,30,869.0,137.0,3.0,23.0,879.0,907.14,676.2
2016,4,30,10,45,880.0,136.5,2.8,23.5,909.0,941.46,695.04
2016,4,30,11,0,891.0,136.0,2.6,24.0,939.0,973.19,711.7
2016,4,30,11,15,895.5,137.0,2.35,24.5,959.5,997.41,722.55
2016,4,30,11,30,900.0,138.0,2.1,25.0,980.0,1018.39,730.91
2016,4,30,11,45,906.5,136.0,1.9,25.5,994.0,1035.02,736.74
2016,4,30,12,0,913.0,134.0,1.7,26.0,1008.0,1048.26,740.21
2016,4,30,12,15,913.5,134.0,1.6,26.0,1011.5,1054.01,741.89
2016,4,30,12,30,914.0,134.0,1.5,26.0,1015.0,1056.17,741.49
2016,4,30,12,45,915.0,132.5,1.4,26.5,1011.0,1053.74,736.93
2016,4,30,13,0,916.0,131.0,1.3,27.0,1007.0,1047.7,730.31
2016,4,30,13,15,913.0,130.0,1.3,27.0,994.0,1034.61,722.76
2016,4,30,13,30,910.0,129.0,1.3,27.0,981.0,1018.03,713.27
2016,4,30,13,45,907.0,127.0,1.35,27.0,960.0,997.03,701.97
2016,4,30,14,0,904.0,125.0,1.4,27.0,939.0,972.72,688.62
2016,4,30,14,15,897.5,123.5,1.35,27.0,910.5,942.52,670.1
2016,4,30,14,30,891.0,122.0,1.3,27.0,882.0,909.43,649.79
2016,4,30,14,45,884.0,119.0,1.3,27.0,846.5,871.7,627.16
2016,4,30,15,0,877.0,116.0,1.3,27.0,811.0,831.48,602.74
2016,4,30,15,15,865.5,113.5,1.25,27.0,768.5,786.01,574.05
2016,4,30,15,30,854.0,111.0,1.2,27.0,726.0,738.82,543.96
2016,4,30,15,45,840.5,107.0,1.15,27.0,678.0,688.66,511.24
2016,4,30,16,0,827.0,103.0,1.1,27.0,630.0,635.78,474.34
2016,4,30,16,15,806.0,99.5,1.05,26.5,577.5,578.27,434.0
2016,4,30,16,30,785.0,96.0,1.0,26.0,525.0,521.08,392.51
2016,4,30,16,45,758.5,91.0,0.95,26.0,470.0,460.34,346.27
2016,4,30,17,0,732.0,86.0,0.9,26.0,415.0,401.13,299.68
2016,4,30,17,15,692.0,80.5,0.85,25.5,358.0,337.55,249.03
2016,4,30,17,30,652.0,75.0,0.8,25.0,301.0,278.29,200.27
2016,4,30,17,45,594.5,67.5,0.8,24.5,245.0,216.66,149.41
2016,4,30,18,0,537.0,60.0,0.8,24.0,189.0,161.44,103.85
2016,4,30,18,15,444.0,50.0,0.85,23.0,137.5,105.78,61.43
2016,4,30,18,30,351.0,40.0,0.9,22.0,86.0,61.31,31.36
2016,4,30,18,45,205.5,25.0,0.95,21.5,49.0,22.51,8.73
2016,4,30,19,0,60.0,10.0,1.0,21.0,12.0,9.83,0.0
2016,4,30,19,15,30.0,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,21.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,43.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,165.5,28.5,3.25,15.5,48.5,26.18,12.11
2016,5,1,6,30,288.0,46.0,3.5,16.0,85.0,63.61,36.15
2016,5,1,6,45,372.0,58.5,3.75,16.5,134.0,105.97,66.79
2016,5,1,7,0,456.0,71.0,4.0,17.0,183.0,159.2,109.51
2016,5,1,7,15,302.5,106.0,4.1,17.5,188.0,180.51,135.51
2016,5,1,7,30,149.0,141.0,4.2,18.0,193.0,183.82,143.89
2016,5,1,7,45,278.0,149.5,4.35,18.5,268.0,251.04,197.58
2016,5,1,8,0,407.0,158.0,4.5,19.0,343.0,333.6,264.03
2016,5,1,8,15,216.0,182.0,4.5,19.5,281.5,285.92,227.0
2016,5,1,8,30,25.0,206.0,4.5,20.0,220.0,213.23,167.39
2016,5,1,8,45,12.5,168.5,4.55,20.5,175.5,170.77,132.88
2016,5,1,9,0,0.0,131.0,4.6,21.0,131.0,126.94,97.11
2016,5,1,9,15,19.5,214.5,4.55,21.0,228.5,221.9,172.43
2016,5,1,9,30,39.0,298.0,4.5,21.0,326.0,322.47,250.08
2016,5,1,9,45,26.5,277.5,4.5,21.5,297.0,294.35,227.01
2016,5,1,10,0,14.0,257.0,4.5,22.0,268.0,261.88,200.94
2016,5,1,10,15,11.0,227.0,4.5,22.0,236.0,230.44,176.42
2016,5,1,10,30,8.0,197.0,4.5,22.0,204.0,198.79,151.67
2016,5,1,10,45,15.0,264.5,4.5,22.5,278.0,271.83,207.47
2016,5,1,11,0,22.0,332.0,4.5,23.0,352.0,345.59,262.42
2016,5,1,11,15,81.0,406.0,4.5,23.0,482.0,482.49,365.27
2016,5,1,11,30,140.0,480.0,4.5,23.0,612.0,622.65,467.0
2016,5,1,11,45,149.5,488.0,4.5,23.5,630.5,642.59,479.59
2016,5,1,12,0,159.0,496.0,4.5,24.0,649.0,662.07,492.33
2016,5,1,12,15,88.5,408.5,4.5,24.0,494.0,497.26,373.1
2016,5,1,12,30,18.0,321.0,4.5,24.0,339.0,332.68,261.54
2016,5,1,12,45,20.5,340.0,4.5,24.0,360.5,353.98,266.65
2016,5,1,13,0,23.0,359.0,4.5,24.0,382.0,375.17,282.4
2016,5,1,13,15,82.0,419.5,4.55,23.5,497.0,500.19,376.96
2016,5,1,13,30,141.0,480.0,4.6,23.0,612.0,623.35,467.79
2016,5,1,13,45,469.0,329.0,4.65,23.0,754.0,790.32,597.91
2016,5,1,14,0,797.0,178.0,4.7,23.0,896.0,930.79,701.23
2016,5,1,14,15,788.5,176.0,4.7,23.0,867.5,900.58,680.32
2016,5,1,14,30,780.0,174.0,4.7,23.0,839.0,867.97,658.78
2016,5,1,14,45,741.0,187.0,4.75,23.0,798.0,824.37,629.72
2016,5,1,15,0,702.0,200.0,4.8,23.0,757.0,778.73,598.56
2016,5,1,15,15,622.0,221.0,4.75,22.5,695.0,709.79,548.7
2016,5,1,15,30,542.0,242.0,4.7,22.0,633.0,643.76,500.19
2016,5,1,15,45,438.0,256.0,4.7,22.0,558.0,560.96,437.41
2016,5,1,16,0,334.0,270.0,4.7,22.0,483.0,483.57,377.85
2016,5,1,16,15,283.5,254.0,4.55,22.0,424.5,420.34,329.21
2016,5,1,16,30,233.0,238.0,4.4,22.0,366.0,359.5,281.86
2016,5,1,16,45,296.0,201.5,4.3,22.0,347.0,342.49,268.7
2016,5,1,17,0,359.0,165.0,4.2,22.0,328.0,316.2,246.87
2016,5,1,17,15,316.0,152.0,3.95,21.5,281.0,266.06,206.1
2016,5,1,17,30,273.0,139.0,3.7,21.0,234.0,220.44,168.64
2016,5,1,17,45,234.0,118.0,3.5,20.5,189.0,172.96,129.51
2016,5,1,18,0,195.0,97.0,3.3,20.0,144.0,130.04,94.25
2016,5,1,18,15,144.0,74.0,3.3,19.5,103.5,88.4,61.21
2016,5,1,18,30,93.0,51.0,3.3,19.0,63.0,53.79,34.84
2016,5,1,18,45,46.5,29.0,3.3,19.0,35.0,26.49,13.12
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.93,0.0
2016,5,2,6,15,0.0,17.0,4.95,13.0,17.0,16.4,6.95
2016,5,2,6,30,0.0,30.0,5.1,13.0,30.0,28.97,18.6
2016,5,2,6,45,0.0,47.5,5.3,13.0,47.5,45.8,33.35
2016,5,2,7,0,0.0,65.0,5.5,13.0,65.0,62.6,47.97
2016,5,2,7,15,0.0,84.5,5.55,13.0,84.5,81.39,64.06
2016,5,2,7,30,0.0,104.0,5.6,13.0,104.0,100.27,79.94
2016,5,2,7,45,0.0,123.0,5.65,13.5,123.5,118.73,95.05
2016,5,2,8,0,0.0,142.0,5.7,14.0,143.0,137.24,109.94
2016,5,2,8,15,0.0,120.0,5.7,14.0,120.5,116.1,91.95
2016,5,2,8,30,0.0,98.0,5.7,14.0,98.0,94.83,73.95
2016,5,2,8,45,16.5,176.0,5.7,14.0,186.5,180.43,144.54
2016,5,2,9,0,33.0,254.0,5.7,14.0,275.0,270.49,217.22
2016,5,2,9,15,16.5,174.5,5.6,14.0,185.0,180.74,143.85
2016,5,2,9,30,0.0,95.0,5.5,14.0,95.0,92.0,70.63
2016,5,2,9,45,0.0,89.5,5.45,14.5,89.5,86.68,66.01
2016,5,2,10,0,0.0,84.0,5.4,15.0,84.0,81.37,61.39
2016,5,2,10,15,0.0,88.0,5.25,15.0,88.0,85.27,64.46
2016,5,2,10,30,0.0,92.0,5.1,15.0,92.0,89.19,67.53
2016,5,2,10,45,0.0,114.0,5.0,15.0,114.5,110.65,84.83
2016,5,2,11,0,0.0,136.0,4.9,15.0,137.0,132.16,102.05
2016,5,2,11,15,5.5,183.0,4.85,15.0,189.0,183.47,143.23
2016,5,2,11,30,11.0,230.0,4.8,15.0,241.0,235.16,184.19
2016,5,2,11,45,16.0,288.0,4.75,15.0,304.0,297.54,232.93
2016,5,2,12,0,21.0,346.0,4.7,15.0,367.0,360.23,281.19
2016,5,2,12,15,23.5,345.5,4.75,15.0,368.5,368.17,287.22
2016,5,2,12,30,26.0,345.0,4.8,15.0,370.0,370.25,301.51
2016,5,2,12,45,47.5,402.5,4.85,15.5,448.5,449.93,349.85
2016,5,2,13,0,69.0,460.0,4.9,16.0,527.0,529.37,409.19
2016,5,2,13,15,59.5,442.0,4.9,16.0,499.0,500.73,387.4
2016,5,2,13,30,50.0,424.0,4.9,16.0,471.0,472.07,365.91
2016,5,2,13,45,34.5,368.5,4.9,16.5,401.0,399.88,310.61
2016,5,2,14,0,19.0,313.0,4.9,17.0,331.0,323.86,251.83
2016,5,2,14,15,17.0,292.0,4.8,17.0,307.5,300.69,234.27
2016,5,2,14,30,15.0,271.0,4.7,17.0,284.0,277.61,216.59
2016,5,2,14,45,11.5,239.0,4.6,17.0,249.0,242.57,189.42
2016,5,2,15,0,8.0,207.0,4.5,17.0,214.0,207.84,162.29
2016,5,2,15,15,6.5,195.5,4.35,17.0,201.0,195.03,152.42
2016,5,2,15,30,5.0,184.0,4.2,17.0,188.0,182.35,142.6
2016,5,2,15,45,22.0,221.5,4.1,17.0,236.0,230.33,181.61
2016,5,2,16,0,39.0,259.0,4.0,17.0,284.0,279.03,220.72
2016,5,2,16,15,38.5,238.5,3.8,17.0,261.5,256.13,202.97
2016,5,2,16,30,38.0,218.0,3.6,17.0,239.0,233.26,185.25
2016,5,2,16,45,19.0,162.0,3.45,17.0,172.5,165.91,131.37
2016,5,2,17,0,0.0,106.0,3.3,17.0,106.0,102.48,79.86
2016,5,2,17,15,0.0,91.5,3.0,16.5,91.5,88.41,68.68
2016,5,2,17,30,0.0,77.0,2.7,16.0,77.0,74.38,57.28
2016,5,2,17,45,230.0,73.5,2.4,16.0,129.5,129.97,96.53
2016,5,2,18,0,460.0,70.0,2.1,16.0,182.0,156.92,107.37
2016,5,2,18,15,373.5,57.5,1.8,15.5,133.0,103.54,64.75
2016,5,2,18,30,287.0,45.0,1.5,15.0,84.0,61.3,34.6
