Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,24.92,11.49
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,95.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,5,3,6,15,237.5,28.5,1.85,10.5,57.0,28.53,13.47
2016,5,3,6,30,380.0,43.0,2.0,11.0,97.0,69.67,38.37
2016,5,3,6,45,474.5,52.0,2.15,11.5,150.5,115.86,71.97
2016,5,3,7,0,569.0,61.0,2.3,12.0,204.0,173.36,118.97
2016,5,3,7,15,625.5,68.0,2.45,13.0,261.0,230.07,168.67
2016,5,3,7,30,682.0,75.0,2.6,14.0,318.0,292.98,223.74
2016,5,3,7,45,722.5,79.5,2.8,15.0,376.0,354.01,276.82
2016,5,3,8,0,763.0,84.0,3.0,16.0,434.0,417.84,330.72
2016,5,3,8,15,790.0,88.0,3.05,16.5,490.0,477.9,380.49
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,539.44,429.76
2016,5,3,8,45,837.0,95.0,3.15,17.5,599.0,596.97,474.4
2016,5,3,9,0,857.0,98.0,3.2,18.0,652.0,653.71,517.08
2016,5,3,9,15,871.5,101.0,3.2,18.0,700.0,707.04,556.41
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,759.35,592.53
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.5,806.74,623.47
2016,5,3,10,0,907.0,109.0,3.2,19.0,833.0,852.24,652.6
2016,5,3,10,15,915.0,110.5,3.2,19.5,869.0,892.47,677.68
2016,5,3,10,30,923.0,112.0,3.2,20.0,905.0,930.17,700.76
2016,5,3,10,45,928.0,114.0,3.2,20.5,933.5,962.92,720.26
2016,5,3,11,0,933.0,116.0,3.2,21.0,962.0,992.59,737.58
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.5,1017.07,752.84
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,1038.17,765.94
2016,5,3,11,45,944.5,117.5,3.2,21.5,1016.0,1053.76,774.02
2016,5,3,12,0,948.0,117.0,3.2,22.0,1029.0,1065.77,779.86
2016,5,3,12,15,948.5,117.0,3.2,22.0,1032.5,1071.63,783.36
2016,5,3,12,30,949.0,117.0,3.2,22.0,1036.0,1073.77,784.64
2016,5,3,12,45,948.0,117.0,3.2,22.5,1031.5,1070.7,781.19
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,1063.93,775.53
2016,5,3,13,15,944.0,116.5,3.2,23.0,1013.5,1051.0,767.54
2016,5,3,13,30,941.0,116.0,3.2,23.0,1000.0,1034.48,757.38
2016,5,3,13,45,936.0,115.0,3.2,23.0,978.0,1012.03,743.43
2016,5,3,14,0,931.0,114.0,3.2,23.0,956.0,986.25,727.37
2016,5,3,14,15,924.5,112.5,3.15,23.0,926.5,955.41,707.59
2016,5,3,14,30,918.0,111.0,3.1,23.0,897.0,921.61,685.83
2016,5,3,14,45,909.0,109.5,3.1,23.0,860.5,882.91,661.03
2016,5,3,15,0,900.0,108.0,3.1,23.0,824.0,841.79,634.41
2016,5,3,15,15,888.0,105.5,3.1,23.0,781.0,795.14,603.71
2016,5,3,15,30,876.0,103.0,3.1,23.0,738.0,746.78,571.46
2016,5,3,15,45,861.0,100.5,3.1,23.0,689.5,694.89,536.26
2016,5,3,16,0,846.0,98.0,3.1,23.0,641.0,642.95,498.3
2016,5,3,16,15,825.5,94.5,3.0,22.5,588.0,584.96,455.3
2016,5,3,16,30,805.0,91.0,2.9,22.0,535.0,527.19,411.13
2016,5,3,16,45,776.5,87.0,2.8,22.0,479.0,465.57,361.91
2016,5,3,17,0,748.0,83.0,2.7,22.0,423.0,405.67,312.62
2016,5,3,17,15,710.0,78.0,2.4,21.0,366.0,343.28,260.93
2016,5,3,17,30,672.0,73.0,2.1,20.0,309.0,283.45,209.95
2016,5,3,17,45,613.0,66.5,1.8,19.5,252.5,221.31,156.66
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,165.71,109.27
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,109.55,65.07
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,63.99,33.22
2016,5,3,18,45,232.5,26.0,1.35,16.5,53.5,24.38,10.45
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.0,1.9,11.5,8.5,6.88,0.0
2016,5,4,6,0,82.0,14.0,2.1,12.0,17.0,10.88,0.0
2016,5,4,6,15,216.0,29.5,2.4,12.5,56.5,29.12,14.07
2016,5,4,6,30,350.0,45.0,2.7,13.0,96.0,69.7,39.17
2016,5,4,6,45,440.5,55.5,3.05,14.0,148.5,115.07,72.19
2016,5,4,7,0,531.0,66.0,3.4,15.0,201.0,171.28,117.68
2016,5,4,7,15,589.0,74.0,3.4,16.0,257.5,227.14,165.96
2016,5,4,7,30,647.0,82.0,3.4,17.0,314.0,289.42,219.72
2016,5,4,7,45,688.5,87.5,3.45,18.0,372.0,349.08,270.93
2016,5,4,8,0,730.0,93.0,3.5,19.0,430.0,412.57,323.75
2016,5,4,8,15,759.0,97.5,3.55,19.5,486.0,472.92,373.21
2016,5,4,8,30,788.0,102.0,3.6,20.0,542.0,534.4,421.98
2016,5,4,8,45,809.5,105.5,3.7,21.0,595.0,591.83,465.43
2016,5,4,9,0,831.0,109.0,3.8,22.0,648.0,649.58,507.65
2016,5,4,9,15,847.0,112.5,3.8,22.5,696.5,703.53,546.45
2016,5,4,9,30,863.0,116.0,3.8,23.0,745.0,756.67,581.92
2016,5,4,9,45,874.5,118.5,3.85,23.5,787.5,802.09,611.4
2016,5,4,10,0,886.0,121.0,3.9,24.0,830.0,847.5,640.52
2016,5,4,10,15,895.0,123.0,3.9,24.0,866.5,888.29,667.13
2016,5,4,10,30,904.0,125.0,3.9,24.0,903.0,926.68,691.94
2016,5,4,10,45,910.5,126.5,3.9,24.5,932.0,959.69,711.58
2016,5,4,11,0,917.0,128.0,3.9,25.0,961.0,989.76,729.15
2016,5,4,11,15,921.5,129.0,3.85,25.0,982.0,1014.32,744.13
2016,5,4,11,30,926.0,130.0,3.8,25.0,1003.0,1035.57,756.97
2016,5,4,11,45,933.0,128.0,3.8,25.5,1017.0,1052.87,766.13
2016,5,4,12,0,940.0,126.0,3.8,26.0,1031.0,1066.71,773.12
2016,5,4,12,15,940.5,126.5,3.8,26.0,1035.0,1072.99,776.87
2016,5,4,12,30,941.0,127.0,3.8,26.0,1039.0,1075.6,778.44
2016,5,4,12,45,940.5,126.0,3.8,26.0,1034.5,1072.03,776.19
2016,5,4,13,0,940.0,125.0,3.8,26.0,1030.0,1064.8,771.75
2016,5,4,13,15,937.5,124.5,3.8,26.0,1017.0,1052.43,764.14
2016,5,4,13,30,935.0,124.0,3.8,26.0,1004.0,1036.5,754.35
2016,5,4,13,45,931.5,122.5,3.8,26.5,982.5,1015.1,739.63
2016,5,4,14,0,928.0,121.0,3.8,27.0,961.0,990.34,722.84
2016,5,4,14,15,921.5,119.5,3.75,27.0,931.5,959.6,703.28
2016,5,4,14,30,915.0,118.0,3.7,27.0,902.0,925.91,681.77
2016,5,4,14,45,906.5,116.0,3.7,27.0,866.0,887.25,657.14
2016,5,4,15,0,898.0,114.0,3.7,27.0,830.0,846.15,630.7
2016,5,4,15,15,886.0,111.5,3.6,26.5,786.5,799.61,601.01
2016,5,4,15,30,874.0,109.0,3.5,26.0,743.0,751.37,569.76
2016,5,4,15,45,860.5,105.5,3.45,26.0,695.0,699.63,534.68
2016,5,4,16,0,847.0,102.0,3.4,26.0,647.0,647.74,496.8
2016,5,4,16,15,826.0,98.5,3.15,25.5,594.0,589.43,453.57
2016,5,4,16,30,805.0,95.0,2.9,25.0,541.0,531.4,409.34
2016,5,4,16,45,780.5,90.0,2.65,25.0,485.5,470.74,361.15
2016,5,4,17,0,756.0,85.0,2.4,25.0,430.0,411.37,312.64
2016,5,4,17,15,717.0,80.0,2.1,24.0,372.5,347.39,260.53
2016,5,4,17,30,678.0,75.0,1.8,23.0,315.0,287.63,210.33
2016,5,4,17,45,624.0,67.5,1.55,22.5,258.5,225.44,157.61
2016,5,4,18,0,570.0,60.0,1.3,22.0,202.0,169.18,110.11
2016,5,4,18,15,479.0,51.0,1.25,21.0,149.0,112.67,66.22
2016,5,4,18,30,388.0,42.0,1.2,20.0,96.0,67.04,34.81
2016,5,4,18,45,241.5,28.0,1.2,19.0,56.5,26.64,11.94
2016,5,4,19,0,95.0,14.0,1.2,18.0,17.0,13.76,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,145.0,15.0,1.1,15.0,21.0,11.53,0.0
2016,5,5,6,15,289.0,28.0,1.3,15.5,63.0,29.94,13.36
2016,5,5,6,30,433.0,41.0,1.5,16.0,105.0,73.2,38.33
2016,5,5,6,45,515.5,50.0,1.7,17.0,158.5,121.07,73.02
2016,5,5,7,0,598.0,59.0,1.9,18.0,212.0,178.74,119.66
2016,5,5,7,15,651.0,65.0,1.85,18.5,269.0,235.29,168.55
2016,5,5,7,30,704.0,71.0,1.8,19.0,326.0,298.45,222.88
2016,5,5,7,45,737.0,76.5,1.8,20.0,382.5,357.97,273.29
2016,5,5,8,0,770.0,82.0,1.8,21.0,439.0,420.29,324.13
2016,5,5,8,15,795.5,86.0,1.8,21.5,494.5,479.89,371.71
2016,5,5,8,30,821.0,90.0,1.8,22.0,550.0,540.8,418.52
2016,5,5,8,45,836.0,94.5,1.8,23.0,601.0,596.96,459.24
2016,5,5,9,0,851.0,99.0,1.8,24.0,652.0,652.74,498.06
2016,5,5,9,15,864.5,102.0,1.75,24.5,699.5,704.1,532.68
2016,5,5,9,30,878.0,105.0,1.7,25.0,747.0,755.24,564.54
2016,5,5,9,45,884.5,109.0,1.7,25.5,787.5,800.58,592.22
2016,5,5,10,0,891.0,113.0,1.7,26.0,828.0,843.76,618.03
2016,5,5,10,15,898.5,114.5,1.7,26.0,862.5,882.88,642.07
2016,5,5,10,30,906.0,116.0,1.7,26.0,897.0,919.5,664.3
2016,5,5,10,45,908.5,119.5,1.7,26.5,924.0,950.89,681.73
2016,5,5,11,0,911.0,123.0,1.7,27.0,951.0,979.13,697.06
2016,5,5,11,15,914.5,124.0,1.7,27.0,970.5,1002.57,710.73
2016,5,5,11,30,918.0,125.0,1.7,27.0,990.0,1022.69,722.42
2016,5,5,11,45,922.5,123.0,1.75,27.5,1002.5,1037.38,730.09
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,1048.6,735.76
2016,5,5,12,15,927.0,121.0,1.85,28.0,1018.0,1053.77,739.33
2016,5,5,12,30,927.0,121.0,1.9,28.0,1021.0,1055.34,740.86
2016,5,5,12,45,925.0,121.0,2.0,28.0,1015.5,1051.29,739.74
2016,5,5,13,0,923.0,121.0,2.1,28.0,1010.0,1043.65,736.52
2016,5,5,13,15,919.5,120.5,2.15,28.0,996.5,1030.47,729.33
2016,5,5,13,30,916.0,120.0,2.2,28.0,983.0,1013.82,720.07
2016,5,5,13,45,639.0,267.0,2.25,28.0,863.0,889.52,641.08
2016,5,5,14,0,362.0,414.0,2.3,28.0,743.0,759.33,548.4
2016,5,5,14,15,403.5,381.5,2.3,28.0,737.0,754.12,547.99
2016,5,5,14,30,445.0,349.0,2.3,28.0,731.0,749.42,546.78
2016,5,5,14,45,476.5,322.0,2.35,28.0,715.5,733.7,538.14
2016,5,5,15,0,508.0,295.0,2.4,28.0,700.0,714.24,526.88
2016,5,5,15,15,496.0,279.0,2.4,28.0,657.5,668.23,495.92
2016,5,5,15,30,484.0,263.0,2.4,28.0,615.0,621.7,464.25
2016,5,5,15,45,545.0,222.5,2.4,28.0,594.0,600.65,451.41
2016,5,5,16,0,606.0,182.0,2.4,28.0,573.0,574.27,433.9
2016,5,5,16,15,543.5,184.0,2.3,27.5,513.0,506.75,384.69
2016,5,5,16,30,481.0,186.0,2.2,27.0,453.0,445.85,339.49
2016,5,5,16,45,438.0,173.5,2.15,27.0,397.5,385.71,293.7
2016,5,5,17,0,395.0,161.0,2.1,27.0,342.0,329.49,250.0
2016,5,5,17,15,374.5,143.0,1.85,26.0,296.5,280.57,211.53
2016,5,5,17,30,354.0,125.0,1.6,25.0,251.0,233.59,173.59
2016,5,5,17,45,330.0,105.0,1.35,24.5,206.0,185.92,134.22
2016,5,5,18,0,306.0,85.0,1.1,24.0,161.0,140.96,96.93
2016,5,5,18,15,258.5,66.5,1.1,23.0,119.5,97.06,62.45
2016,5,5,18,30,211.0,48.0,1.1,22.0,78.0,58.93,34.35
2016,5,5,18,45,105.5,31.0,1.1,21.5,46.0,28.39,14.58
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,13.76,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,63.5,8.0,1.05,14.0,11.0,7.86,0.0
2016,5,6,6,0,127.0,16.0,1.1,14.0,22.0,12.46,0.0
2016,5,6,6,15,263.5,30.0,1.3,14.5,63.0,31.63,15.09
2016,5,6,6,30,400.0,44.0,1.5,15.0,104.0,73.88,40.27
2016,5,6,6,45,479.5,54.5,1.7,16.0,156.5,120.86,74.74
2016,5,6,7,0,559.0,65.0,1.9,17.0,209.0,177.3,120.54
2016,5,6,7,15,613.5,72.0,1.95,17.5,265.5,232.95,168.59
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,294.56,221.68
2016,5,6,7,45,705.5,84.5,2.05,19.0,379.0,353.85,271.97
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,417.14,323.8
2016,5,6,8,15,770.0,94.5,2.3,20.5,491.5,476.49,372.0
2016,5,6,8,30,797.0,99.0,2.5,21.0,547.0,537.36,419.89
2016,5,6,8,45,820.0,101.5,2.7,22.0,600.0,595.01,463.17
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,653.09,505.39
2016,5,6,9,15,858.0,106.5,2.85,23.5,701.0,704.5,541.3
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,755.9,574.47
2016,5,6,9,45,886.0,110.5,2.75,24.5,791.5,803.51,604.33
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,849.46,632.5
2016,5,6,10,15,907.5,113.5,2.65,25.0,870.0,889.65,657.6
2016,5,6,10,30,916.0,115.0,2.6,25.0,906.0,927.38,680.84
2016,5,6,10,45,923.5,115.5,2.55,25.5,935.0,960.52,699.48
2016,5,6,11,0,931.0,116.0,2.5,26.0,964.0,990.75,716.05
2016,5,6,11,15,935.0,117.0,2.45,26.0,984.5,1015.04,730.11
2016,5,6,11,30,939.0,118.0,2.4,26.0,1005.0,1035.97,742.06
2016,5,6,11,45,948.5,113.5,2.35,26.5,1019.0,1053.31,750.31
2016,5,6,12,0,958.0,109.0,2.3,27.0,1033.0,1067.2,756.42
2016,5,6,12,15,958.0,109.0,2.25,27.0,1037.0,1072.54,758.81
2016,5,6,12,30,958.0,109.0,2.2,27.0,1041.0,1074.14,759.07
2016,5,6,12,45,958.0,108.0,2.15,27.0,1036.0,1071.0,756.55
2016,5,6,13,0,958.0,107.0,2.1,27.0,1031.0,1064.12,751.9
2016,5,6,13,15,955.5,106.5,2.1,27.0,1017.5,1051.56,744.51
2016,5,6,13,30,953.0,106.0,2.1,27.0,1004.0,1035.38,735.01
2016,5,6,13,45,947.5,105.5,2.1,27.5,982.5,1012.77,720.16
2016,5,6,14,0,942.0,105.0,2.1,28.0,961.0,986.83,703.35
2016,5,6,14,15,935.5,104.0,2.15,28.0,931.5,956.28,685.58
2016,5,6,14,30,929.0,103.0,2.2,28.0,902.0,922.74,665.78
2016,5,6,14,45,917.5,103.0,2.25,28.0,865.0,883.19,641.89
2016,5,6,15,0,906.0,103.0,2.3,28.0,828.0,841.38,616.25
2016,5,6,15,15,894.5,101.0,2.4,27.5,785.0,795.51,589.06
2016,5,6,15,30,883.0,99.0,2.5,27.0,742.0,747.88,560.04
2016,5,6,15,45,865.0,98.0,2.65,27.0,693.0,695.29,526.04
2016,5,6,16,0,847.0,97.0,2.8,27.0,644.0,642.03,488.74
2016,5,6,16,15,827.0,93.5,2.75,26.5,591.5,585.22,447.59
2016,5,6,16,30,807.0,90.0,2.7,26.0,539.0,527.8,404.66
2016,5,6,16,45,777.0,87.0,2.65,26.0,483.5,466.5,356.67
2016,5,6,17,0,747.0,84.0,2.6,26.0,428.0,407.07,308.69
2016,5,6,17,15,709.5,79.0,2.35,25.0,371.0,344.23,257.66
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,285.45,208.41
2016,5,6,17,45,620.0,67.0,1.9,23.5,258.5,224.66,156.91
2016,5,6,18,0,568.0,60.0,1.7,23.0,203.0,169.55,110.35
2016,5,6,18,15,484.0,50.5,1.65,22.0,151.0,113.58,66.6
2016,5,6,18,30,400.0,41.0,1.6,21.0,99.0,67.61,34.62
2016,5,6,18,45,269.0,27.5,1.55,20.0,59.0,27.03,11.83
2016,5,6,19,0,138.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,39.0,8.0,2.65,14.5,10.0,7.86,0.0
2016,5,7,6,0,78.0,16.0,2.9,15.0,20.0,12.41,0.0
2016,5,7,6,15,185.0,34.0,2.9,15.5,58.5,33.24,17.54
2016,5,7,6,30,292.0,52.0,2.9,16.0,97.0,71.98,42.69
2016,5,7,6,45,370.5,65.5,2.95,16.5,146.5,115.3,74.83
2016,5,7,7,0,449.0,79.0,3.0,17.0,196.0,167.94,117.39
2016,5,7,7,15,504.0,88.5,3.2,17.5,249.5,220.63,162.48
2016,5,7,7,30,559.0,98.0,3.4,18.0,303.0,278.51,212.17
2016,5,7,7,45,606.0,103.5,3.6,19.0,359.0,335.24,260.23
2016,5,7,8,0,653.0,109.0,3.8,20.0,415.0,396.52,310.82
2016,5,7,8,15,682.0,115.0,4.1,20.5,468.5,453.62,357.68
2016,5,7,8,30,711.0,121.0,4.4,21.0,522.0,512.61,404.88
2016,5,7,8,45,729.5,127.0,4.7,21.5,572.0,566.93,447.51
2016,5,7,9,0,748.0,133.0,5.0,22.0,622.0,621.45,489.33
2016,5,7,9,15,764.5,137.0,5.0,22.5,668.0,672.15,526.47
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,722.44,562.09
2016,5,7,9,45,788.5,146.5,5.05,23.5,753.5,766.39,591.45
2016,5,7,10,0,796.0,152.0,5.1,24.0,793.0,808.55,619.2
2016,5,7,10,15,805.0,154.5,5.05,24.5,827.0,846.95,643.45
2016,5,7,10,30,814.0,157.0,5.0,25.0,861.0,883.25,665.93
2016,5,7,10,45,817.5,161.0,5.0,25.5,887.5,913.74,684.49
2016,5,7,11,0,821.0,165.0,5.0,26.0,914.0,941.47,701.06
2016,5,7,11,15,825.5,166.5,5.0,26.0,933.5,964.74,715.99
2016,5,7,11,30,830.0,168.0,5.0,26.0,953.0,985.02,728.96
2016,5,7,11,45,862.0,148.5,5.0,26.5,973.0,1002.76,738.8
2016,5,7,12,0,894.0,129.0,5.0,27.0,993.0,1023.36,750.57
2016,5,7,12,15,680.5,281.5,4.95,27.0,941.0,977.67,719.22
2016,5,7,12,30,467.0,434.0,4.9,27.0,889.0,917.42,670.41
2016,5,7,12,45,365.5,460.0,4.9,27.0,815.5,837.0,613.6
2016,5,7,13,0,264.0,486.0,4.9,27.0,742.0,759.79,558.03
2016,5,7,13,15,135.0,325.5,4.85,27.0,456.5,461.9,346.38
2016,5,7,13,30,6.0,165.0,4.8,27.0,171.0,166.42,123.19
2016,5,7,13,45,109.5,312.0,4.8,27.5,412.0,418.92,315.64
2016,5,7,14,0,213.0,459.0,4.8,28.0,653.0,660.56,488.7
2016,5,7,14,15,529.5,296.0,4.8,28.0,757.0,786.47,586.46
2016,5,7,14,30,846.0,133.0,4.8,28.0,861.0,879.97,654.94
2016,5,7,14,45,823.0,138.5,4.8,28.0,822.5,841.91,629.29
2016,5,7,15,0,800.0,144.0,4.8,28.0,784.0,799.33,601.11
2016,5,7,15,15,787.0,141.0,4.75,27.5,743.0,755.0,572.37
2016,5,7,15,30,774.0,138.0,4.7,27.0,702.0,709.33,542.31
2016,5,7,15,45,717.5,151.0,4.7,27.0,647.0,649.2,498.16
2016,5,7,16,0,661.0,164.0,4.7,27.0,592.0,591.55,455.01
2016,5,7,16,15,672.5,144.5,4.65,26.5,549.5,545.35,421.42
2016,5,7,16,30,684.0,125.0,4.6,26.0,507.0,496.53,384.61
2016,5,7,16,45,664.5,115.5,4.55,26.0,455.5,440.13,339.82
2016,5,7,17,0,645.0,106.0,4.5,26.0,404.0,384.7,294.58
2016,5,7,17,15,605.5,99.0,4.4,25.5,349.5,325.49,245.9
2016,5,7,17,30,566.0,92.0,4.3,25.0,295.0,270.02,199.22
2016,5,7,17,45,522.5,80.5,4.25,24.5,243.0,213.17,151.11
2016,5,7,18,0,479.0,69.0,4.2,24.0,191.0,161.1,107.14
2016,5,7,18,15,397.0,58.0,4.0,23.0,142.0,109.23,66.7
2016,5,7,18,30,315.0,47.0,3.8,22.0,93.0,66.49,36.65
2016,5,7,18,45,157.5,32.5,3.65,21.5,55.5,29.5,14.94
2016,5,7,19,0,0.0,18.0,3.5,21.0,18.0,16.93,0.0
2016,5,7,19,15,0.0,9.0,3.45,20.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,5,8,6,0,0.0,6.0,3.1,17.0,6.0,5.78,0.0
2016,5,8,6,15,0.0,20.0,3.4,17.5,20.0,19.3,9.69
2016,5,8,6,30,0.0,34.0,3.7,18.0,34.0,32.83,21.54
2016,5,8,6,45,0.0,52.0,4.05,18.5,52.0,50.1,36.28
2016,5,8,7,0,0.0,70.0,4.4,19.0,70.0,67.37,50.83
2016,5,8,7,15,0.0,89.5,4.65,19.5,89.5,86.15,66.34
2016,5,8,7,30,0.0,109.0,4.9,20.0,109.0,105.01,81.61
2016,5,8,7,45,78.0,154.5,5.15,20.5,191.5,179.14,140.77
2016,5,8,8,0,156.0,200.0,5.4,21.0,274.0,263.37,207.76
2016,5,8,8,15,83.5,195.0,5.3,21.0,235.5,230.79,181.74
2016,5,8,8,30,11.0,190.0,5.2,21.0,197.0,189.97,148.23
2016,5,8,8,45,5.5,150.5,5.15,21.5,154.0,149.06,114.96
2016,5,8,9,0,0.0,111.0,5.1,22.0,111.0,107.49,81.17
2016,5,8,9,15,0.0,121.5,5.0,22.0,121.5,117.72,89.11
2016,5,8,9,30,0.0,132.0,4.9,22.0,132.0,127.97,96.98
2016,5,8,9,45,6.5,190.0,4.8,22.0,195.5,189.62,145.39
2016,5,8,10,0,13.0,248.0,4.7,22.0,259.0,252.03,193.52
2016,5,8,10,15,6.5,160.5,4.6,22.0,166.0,161.42,122.69
2016,5,8,10,30,0.0,73.0,4.5,22.0,73.0,70.75,50.94
2016,5,8,10,45,0.0,90.5,4.45,22.5,90.5,87.77,64.28
2016,5,8,11,0,0.0,108.0,4.4,23.0,108.0,104.84,77.47
2016,5,8,11,15,0.0,104.5,4.35,23.0,104.5,101.47,74.73
2016,5,8,11,30,0.0,101.0,4.3,23.0,101.0,98.09,72.02
2016,5,8,11,45,0.0,83.5,4.25,23.0,83.5,81.08,58.62
2016,5,8,12,0,0.0,66.0,4.2,23.0,66.0,64.06,45.21
2016,5,8,12,15,6.0,149.0,4.05,23.0,155.0,151.06,113.51
2016,5,8,12,30,12.0,232.0,3.9,23.0,244.0,238.53,180.68
2016,5,8,12,45,8.5,196.0,3.8,23.5,204.5,199.61,150.39
2016,5,8,13,0,5.0,160.0,3.7,24.0,165.0,160.76,120.28
2016,5,8,13,15,71.0,321.5,3.6,23.5,389.5,389.39,295.62
2016,5,8,13,30,137.0,483.0,3.5,23.0,614.0,620.56,463.24
2016,5,8,13,45,171.5,472.0,3.45,23.0,631.0,639.2,476.57
2016,5,8,14,0,206.0,461.0,3.4,23.0,648.0,655.8,489.55
2016,5,8,14,15,113.5,386.0,3.6,22.5,488.5,490.67,371.08
2016,5,8,14,30,21.0,311.0,3.8,22.0,329.0,322.04,245.11
2016,5,8,14,45,16.5,275.5,4.0,22.0,289.5,282.47,215.98
2016,5,8,15,0,12.0,240.0,4.2,22.0,250.0,243.28,186.39
2016,5,8,15,15,55.5,290.5,4.7,22.0,332.0,328.85,254.11
2016,5,8,15,30,99.0,341.0,5.2,22.0,414.0,407.96,315.93
2016,5,8,15,45,49.5,213.0,5.7,22.0,249.5,242.67,188.74
2016,5,8,16,0,0.0,85.0,6.2,22.0,85.0,82.26,60.97
2016,5,8,16,15,1.5,125.5,6.15,21.5,126.5,122.39,93.75
2016,5,8,16,30,3.0,166.0,6.1,21.0,168.0,162.28,126.34
2016,5,8,16,45,72.0,181.5,6.05,21.0,215.0,211.35,166.55
2016,5,8,17,0,141.0,197.0,6.0,21.0,262.0,252.53,199.26
2016,5,8,17,15,129.5,173.0,5.55,20.5,227.0,216.08,169.83
2016,5,8,17,30,118.0,149.0,5.1,20.0,192.0,180.9,141.13
2016,5,8,17,45,100.0,124.5,4.7,20.0,156.5,144.92,111.41
2016,5,8,18,0,82.0,100.0,4.3,20.0,121.0,111.17,83.49
2016,5,8,18,15,60.0,76.5,3.95,19.5,89.5,80.48,58.53
2016,5,8,18,30,38.0,53.0,3.6,19.0,58.0,52.64,36.13
2016,5,8,18,45,19.0,31.5,3.3,19.0,34.0,29.75,17.19
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.64,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,5.5,4.35,18.5,5.5,5.41,0.0
2016,5,9,6,0,0.0,11.0,4.4,19.0,11.0,10.61,0.0
2016,5,9,6,15,2.0,31.5,4.6,19.0,32.0,30.11,18.18
2016,5,9,6,30,4.0,52.0,4.8,19.0,53.0,49.79,35.23
2016,5,9,6,45,14.0,75.0,5.0,19.5,79.0,73.47,54.88
2016,5,9,7,0,24.0,98.0,5.2,20.0,105.0,98.36,75.36
2016,5,9,7,15,38.5,121.0,5.5,20.5,134.5,126.14,97.88
2016,5,9,7,30,53.0,144.0,5.8,21.0,164.0,155.74,121.73
2016,5,9,7,45,180.0,164.0,6.1,21.5,246.5,228.21,178.8
2016,5,9,8,0,307.0,184.0,6.4,22.0,329.0,315.57,248.37
2016,5,9,8,15,310.0,209.0,6.45,22.5,370.5,359.33,283.22
2016,5,9,8,30,313.0,234.0,6.5,23.0,412.0,402.99,317.16
2016,5,9,8,45,264.5,267.5,6.6,23.5,428.0,423.98,332.19
2016,5,9,9,0,216.0,301.0,6.7,24.0,444.0,437.12,340.5
2016,5,9,9,15,373.5,277.0,6.65,24.5,544.0,536.34,417.85
2016,5,9,9,30,531.0,253.0,6.6,25.0,644.0,649.38,503.78
2016,5,9,9,45,474.5,292.5,6.55,25.5,657.0,667.51,513.64
2016,5,9,10,0,418.0,332.0,6.5,26.0,670.0,679.71,519.08
2016,5,9,10,15,590.5,264.5,6.35,26.5,764.5,776.1,591.43
2016,5,9,10,30,763.0,197.0,6.2,27.0,859.0,880.43,665.2
2016,5,9,10,45,787.5,189.0,6.05,27.5,891.0,914.26,685.28
2016,5,9,11,0,812.0,181.0,5.9,28.0,923.0,948.83,705.89
2016,5,9,11,15,817.0,182.0,5.75,28.0,943.0,971.82,719.81
2016,5,9,11,30,822.0,183.0,5.6,28.0,963.0,991.9,731.74
2016,5,9,11,45,536.5,337.5,5.45,28.5,849.0,880.15,648.78
2016,5,9,12,0,251.0,492.0,5.3,29.0,735.0,752.63,549.6
2016,5,9,12,15,566.0,320.5,5.2,29.0,871.5,901.3,662.46
2016,5,9,12,30,881.0,149.0,5.1,29.0,1008.0,1036.01,753.91
2016,5,9,12,45,595.0,312.0,5.0,29.5,891.0,921.17,672.31
2016,5,9,13,0,309.0,475.0,4.9,30.0,774.0,792.71,574.57
2016,5,9,13,15,335.5,455.5,4.8,30.0,776.5,795.43,577.86
2016,5,9,13,30,362.0,436.0,4.7,30.0,779.0,796.1,579.1
2016,5,9,13,45,620.5,285.0,4.65,30.0,857.0,888.46,650.28
2016,5,9,14,0,879.0,134.0,4.6,30.0,935.0,956.73,697.3
2016,5,9,14,15,632.5,256.0,4.55,30.0,823.0,840.21,618.11
2016,5,9,14,30,386.0,378.0,4.5,30.0,711.0,721.7,530.46
2016,5,9,14,45,618.0,251.0,4.45,30.0,759.0,782.77,580.58
2016,5,9,15,0,850.0,124.0,4.4,30.0,807.0,816.95,606.8
2016,5,9,15,15,837.5,121.5,4.3,30.0,765.0,774.09,577.92
2016,5,9,15,30,825.0,119.0,4.2,30.0,723.0,727.35,546.57
2016,5,9,15,45,810.0,115.5,4.15,30.0,676.0,676.62,511.65
2016,5,9,16,0,795.0,112.0,4.1,30.0,629.0,625.12,474.29
2016,5,9,16,15,774.5,108.0,3.95,29.5,578.0,569.37,433.58
2016,5,9,16,30,754.0,104.0,3.8,29.0,527.0,513.96,391.95
2016,5,9,16,45,728.0,98.5,3.7,29.0,473.5,454.42,345.4
2016,5,9,17,0,702.0,93.0,3.6,29.0,420.0,396.85,299.1
2016,5,9,17,15,664.0,87.5,3.4,28.0,364.5,336.61,250.63
2016,5,9,17,30,626.0,82.0,3.2,27.0,309.0,279.85,203.6
2016,5,9,17,45,574.5,74.0,3.0,26.5,254.5,220.91,154.21
2016,5,9,18,0,523.0,66.0,2.8,26.0,200.0,167.63,109.7
2016,5,9,18,15,440.0,56.0,2.85,25.0,149.5,113.9,68.08
2016,5,9,18,30,357.0,46.0,2.9,24.0,99.0,70.05,37.57
2016,5,9,18,45,231.5,31.0,2.95,23.5,60.0,30.11,14.29
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.45,0.0
2016,5,9,19,15,53.0,8.0,3.15,22.5,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.0,2.25,20.5,10.0,8.85,0.0
2016,5,10,6,0,33.0,18.0,2.4,21.0,20.0,16.27,0.0
2016,5,10,6,15,109.5,41.5,2.55,21.0,57.5,39.37,23.3
2016,5,10,6,30,186.0,65.0,2.7,21.0,95.0,75.84,49.01
2016,5,10,6,45,274.0,81.0,2.9,21.5,144.5,116.74,78.7
2016,5,10,7,0,362.0,97.0,3.1,22.0,194.0,168.0,118.61
2016,5,10,7,15,267.5,123.0,3.15,22.5,204.0,189.92,141.71
2016,5,10,7,30,173.0,149.0,3.2,23.0,214.0,200.22,153.62
2016,5,10,7,45,256.5,164.0,3.3,24.0,277.0,258.51,199.11
2016,5,10,8,0,340.0,179.0,3.4,25.0,340.0,325.37,250.99
2016,5,10,8,15,499.0,160.5,3.35,25.5,428.0,407.51,314.67
2016,5,10,8,30,658.0,142.0,3.3,26.0,516.0,505.43,389.39
2016,5,10,8,45,691.0,142.5,3.3,26.5,568.0,560.19,430.11
2016,5,10,9,0,724.0,143.0,3.3,27.0,620.0,616.62,471.09
2016,5,10,9,15,741.0,147.0,3.3,27.0,665.5,666.78,507.29
2016,5,10,9,30,758.0,151.0,3.3,27.0,711.0,715.85,541.97
2016,5,10,9,45,775.0,152.0,3.35,27.5,752.5,761.61,571.66
2016,5,10,10,0,792.0,153.0,3.4,28.0,794.0,806.34,600.04
2016,5,10,10,15,801.0,155.5,3.45,28.0,827.5,844.46,624.82
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,880.49,648.09
2016,5,10,10,45,817.5,159.0,3.55,28.5,888.0,911.35,666.51
2016,5,10,11,0,825.0,160.0,3.6,29.0,915.0,939.66,683.16
2016,5,10,11,15,829.5,161.0,3.65,29.0,934.5,962.39,697.5
2016,5,10,11,30,834.0,162.0,3.7,29.0,954.0,982.14,710.0
2016,5,10,11,45,833.0,165.0,3.8,29.5,964.5,995.42,717.26
2016,5,10,12,0,832.0,168.0,3.9,30.0,975.0,1005.41,722.52
2016,5,10,12,15,832.5,168.0,3.95,30.0,978.0,1010.58,725.92
2016,5,10,12,30,833.0,168.0,4.0,30.0,981.0,1012.46,727.35
2016,5,10,12,45,827.5,170.5,4.05,30.0,975.0,1007.57,724.56
2016,5,10,13,0,822.0,173.0,4.1,30.0,969.0,999.46,719.83
2016,5,10,13,15,818.5,172.0,4.1,30.0,956.5,986.63,711.86
2016,5,10,13,30,815.0,171.0,4.1,30.0,944.0,970.69,701.98
2016,5,10,13,45,804.5,173.0,4.15,30.0,921.5,948.07,688.07
2016,5,10,14,0,794.0,175.0,4.2,30.0,899.0,922.81,672.45
2016,5,10,14,15,786.5,172.5,4.2,30.0,871.5,893.3,653.74
2016,5,10,14,30,779.0,170.0,4.2,30.0,844.0,861.36,633.37
2016,5,10,14,45,759.5,172.5,4.2,30.0,807.0,822.02,607.88
2016,5,10,15,0,740.0,175.0,4.2,30.0,770.0,782.84,582.35
2016,5,10,15,15,725.5,171.0,4.15,29.5,729.5,738.45,553.81
2016,5,10,15,30,711.0,167.0,4.1,29.0,689.0,693.02,523.06
2016,5,10,15,45,678.5,168.5,4.05,29.0,640.5,639.96,484.88
2016,5,10,16,0,646.0,170.0,4.0,29.0,592.0,587.99,446.81
2016,5,10,16,15,621.0,163.5,3.85,28.5,542.5,534.01,407.39
2016,5,10,16,30,596.0,157.0,3.7,28.0,493.0,481.15,367.81
2016,5,10,16,45,549.0,153.5,3.6,28.0,439.0,420.52,320.8
2016,5,10,17,0,502.0,150.0,3.5,28.0,385.0,365.44,277.15
2016,5,10,17,15,460.5,138.5,3.35,27.5,332.5,309.08,232.33
2016,5,10,17,30,419.0,127.0,3.2,27.0,280.0,256.87,189.99
2016,5,10,17,45,355.5,113.5,3.1,26.5,228.0,201.43,145.42
2016,5,10,18,0,292.0,100.0,3.0,26.0,176.0,153.16,106.99
2016,5,10,18,15,225.5,80.0,3.05,25.5,130.0,106.17,70.77
2016,5,10,18,30,159.0,60.0,3.1,25.0,84.0,67.18,42.37
2016,5,10,18,45,79.5,37.0,3.2,24.5,49.0,33.54,18.98
2016,5,10,19,0,0.0,14.0,3.3,24.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,23.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.5,8.5,2.05,18.5,10.5,8.36,0.0
2016,5,11,6,0,71.0,17.0,2.3,19.0,21.0,14.47,0.28
2016,5,11,6,15,162.5,37.0,2.55,19.5,59.5,36.15,19.85
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,74.4,45.38
2016,5,11,6,45,324.5,73.5,3.05,20.5,147.0,117.34,77.42
2016,5,11,7,0,395.0,90.0,3.3,21.0,196.0,168.65,118.47
2016,5,11,7,15,449.0,102.0,3.55,21.5,249.0,219.45,160.97
2016,5,11,7,30,503.0,114.0,3.8,22.0,302.0,276.22,208.58
2016,5,11,7,45,534.5,126.5,4.1,22.5,355.0,330.55,254.25
2016,5,11,8,0,566.0,139.0,4.4,23.0,408.0,387.79,301.31
2016,5,11,8,15,596.5,147.0,4.45,23.5,460.5,444.21,346.43
2016,5,11,8,30,627.0,155.0,4.5,24.0,513.0,501.47,391.02
2016,5,11,8,45,635.5,168.0,4.6,24.5,559.5,552.39,429.6
2016,5,11,9,0,644.0,181.0,4.7,25.0,606.0,602.75,466.75
2016,5,11,9,15,662.5,187.0,4.7,25.5,651.5,652.37,502.37
2016,5,11,9,30,681.0,193.0,4.7,26.0,697.0,701.89,537.05
2016,5,11,9,45,677.0,208.0,4.7,26.5,733.0,742.46,564.08
2016,5,11,10,0,673.0,223.0,4.7,27.0,769.0,780.67,588.89
2016,5,11,10,15,684.5,227.5,4.6,27.5,803.0,819.21,613.4
2016,5,11,10,30,696.0,232.0,4.5,28.0,837.0,856.18,636.47
2016,5,11,10,45,694.0,241.5,4.45,28.5,861.5,884.1,652.87
2016,5,11,11,0,692.0,251.0,4.4,29.0,886.0,909.39,667.44
2016,5,11,11,15,697.5,253.5,4.3,29.0,905.5,932.18,681.37
2016,5,11,11,30,703.0,256.0,4.2,29.0,925.0,952.47,693.63
2016,5,11,11,45,783.0,205.0,4.1,29.5,958.5,985.9,713.07
2016,5,11,12,0,863.0,154.0,4.0,30.0,992.0,1016.2,730.14
2016,5,11,12,15,863.0,154.5,3.9,30.0,995.0,1021.38,732.44
2016,5,11,12,30,863.0,155.0,3.8,30.0,998.0,1023.25,732.9
2016,5,11,12,45,489.5,324.0,3.7,30.0,802.5,827.27,599.54
2016,5,11,13,0,116.0,493.0,3.6,30.0,607.0,613.33,442.41
2016,5,11,13,15,155.5,489.5,3.5,30.0,639.0,647.02,467.84
2016,5,11,13,30,195.0,486.0,3.4,30.0,671.0,679.04,490.65
2016,5,11,13,45,220.5,470.5,3.3,30.0,675.5,683.56,494.48
2016,5,11,14,0,246.0,455.0,3.2,30.0,680.0,690.79,500.21
2016,5,11,14,15,527.0,306.5,3.1,30.0,768.5,793.67,578.95
2016,5,11,14,30,808.0,158.0,3.0,30.0,857.0,874.58,636.58
2016,5,11,14,45,532.5,271.0,2.95,30.0,724.0,728.94,535.03
2016,5,11,15,0,257.0,384.0,2.9,30.0,591.0,594.67,436.08
2016,5,11,15,15,227.5,366.5,2.9,30.0,543.0,540.11,398.75
2016,5,11,15,30,198.0,349.0,2.9,30.0,495.0,490.87,364.15
2016,5,11,15,45,294.5,305.0,2.9,30.0,506.0,506.77,378.44
2016,5,11,16,0,391.0,261.0,2.9,30.0,517.0,510.26,382.96
2016,5,11,16,15,215.5,243.0,2.85,29.5,382.0,366.56,276.85
2016,5,11,16,30,40.0,225.0,2.8,29.0,247.0,240.6,181.55
2016,5,11,16,45,273.5,187.5,2.8,28.5,317.5,317.93,242.52
2016,5,11,17,0,507.0,150.0,2.8,28.0,388.0,367.78,278.49
2016,5,11,17,15,465.0,138.5,2.65,27.5,335.0,310.97,233.14
2016,5,11,17,30,423.0,127.0,2.5,27.0,282.0,258.36,190.67
2016,5,11,17,45,366.0,112.5,2.35,26.5,230.5,203.42,146.44
2016,5,11,18,0,309.0,98.0,2.2,26.0,179.0,154.92,107.63
2016,5,11,18,15,241.0,78.5,2.25,25.5,132.5,107.21,70.92
2016,5,11,18,30,173.0,59.0,2.3,25.0,86.0,67.63,42.21
2016,5,11,18,45,101.5,36.5,2.35,24.5,50.5,33.78,18.9
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.89,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.39,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.54,0.26
2016,5,12,6,15,0.0,33.0,1.4,20.5,33.0,31.5,19.46
2016,5,12,6,30,0.0,53.0,1.6,21.0,53.0,50.43,35.72
2016,5,12,6,45,9.5,75.5,1.8,21.5,78.0,73.34,54.55
2016,5,12,7,0,19.0,98.0,2.0,22.0,103.0,97.59,74.22
2016,5,12,7,15,29.5,120.5,2.0,22.0,130.5,123.29,94.96
2016,5,12,7,30,40.0,143.0,2.0,22.0,158.0,150.56,116.76
2016,5,12,7,45,20.0,138.0,2.05,22.5,145.5,140.7,108.77
2016,5,12,8,0,0.0,133.0,2.1,23.0,133.0,128.45,98.57
2016,5,12,8,15,0.0,86.0,2.05,23.5,86.0,83.19,61.87
2016,5,12,8,30,0.0,39.0,2.0,24.0,39.0,37.69,24.97
2016,5,12,8,45,0.0,40.5,2.0,24.5,40.5,39.15,26.01
2016,5,12,9,0,0.0,42.0,2.0,25.0,42.0,40.61,27.02
2016,5,12,9,15,0.0,32.5,1.95,25.0,32.5,31.43,19.59
2016,5,12,9,30,0.0,23.0,1.9,25.0,23.0,22.25,12.19
2016,5,12,9,45,13.0,166.5,1.85,25.5,177.0,171.71,129.46
2016,5,12,10,0,26.0,310.0,1.8,26.0,331.0,326.75,244.73
2016,5,12,10,15,24.0,314.5,1.7,26.0,335.0,327.17,243.73
2016,5,12,10,30,22.0,319.0,1.6,26.0,339.0,330.75,245.74
2016,5,12,10,45,21.0,322.0,1.55,26.5,341.5,333.57,246.84
2016,5,12,11,0,20.0,325.0,1.5,27.0,344.0,336.26,247.88
2016,5,12,11,15,167.0,392.5,1.5,27.0,552.0,554.55,406.33
2016,5,12,11,30,314.0,460.0,1.5,27.0,760.0,773.72,554.0
2016,5,12,11,45,371.0,444.0,1.55,27.5,802.0,818.55,581.73
2016,5,12,12,0,428.0,428.0,1.6,28.0,844.0,866.94,612.96
2016,5,12,12,15,593.0,323.5,1.65,28.0,902.0,929.72,658.6
2016,5,12,12,30,758.0,219.0,1.7,28.0,960.0,991.77,700.1
2016,5,12,12,45,569.0,329.0,1.75,28.0,883.5,911.45,646.34
2016,5,12,13,0,380.0,439.0,1.8,28.0,807.0,825.86,586.53
2016,5,12,13,15,563.0,327.5,1.85,28.0,865.5,894.03,638.26
2016,5,12,13,30,746.0,216.0,1.9,28.0,924.0,951.66,678.71
2016,5,12,13,45,742.5,212.0,1.95,28.0,904.0,930.64,665.82
2016,5,12,14,0,739.0,208.0,2.0,28.0,884.0,906.93,652.0
2016,5,12,14,15,730.5,205.5,2.0,28.0,856.5,877.63,634.04
2016,5,12,14,30,722.0,203.0,2.0,28.0,829.0,846.16,614.63
2016,5,12,14,45,696.0,208.0,2.0,28.0,791.5,805.42,588.98
2016,5,12,15,0,670.0,213.0,2.0,28.0,754.0,764.01,561.65
2016,5,12,15,15,654.5,208.0,1.95,27.5,713.5,720.48,533.47
2016,5,12,15,30,639.0,203.0,1.9,27.0,673.0,676.2,504.19
2016,5,12,15,45,624.5,194.5,1.9,27.0,629.0,628.67,471.44
2016,5,12,16,0,610.0,186.0,1.9,27.0,585.0,580.81,437.71
2016,5,12,16,15,585.0,178.5,1.8,26.5,536.5,527.63,399.61
2016,5,12,16,30,560.0,171.0,1.7,26.0,488.0,474.22,360.42
2016,5,12,16,45,527.0,162.0,1.6,26.0,437.0,418.42,317.76
2016,5,12,17,0,494.0,153.0,1.5,26.0,386.0,365.25,276.16
2016,5,12,17,15,453.0,141.5,1.35,25.5,334.0,309.55,232.3
2016,5,12,17,30,412.0,130.0,1.2,25.0,282.0,257.93,190.82
2016,5,12,17,45,357.5,115.5,1.1,25.0,231.5,204.26,147.47
2016,5,12,18,0,303.0,101.0,1.0,25.0,181.0,156.75,109.33
2016,5,12,18,15,236.5,81.5,0.95,24.5,134.5,109.5,73.06
2016,5,12,18,30,170.0,62.0,0.9,24.0,88.0,70.19,44.5
2016,5,12,18,45,85.0,39.5,0.9,23.5,52.5,36.01,21.02
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.35,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.36,0.0
