Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,30,212.0,68.0,2.7,25.0,105.0,81.43,51.75
2016,5,22,18,45,135.5,46.5,2.65,24.5,67.0,45.13,27.12
2016,5,22,19,0,59.0,25.0,2.6,24.0,29.0,20.94,8.62
2016,5,22,19,15,29.5,12.5,2.65,24.0,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,61.0,14.0,2.3,20.5,18.5,13.76,0.0
2016,5,23,6,0,122.0,28.0,2.5,21.0,37.0,21.75,10.38
2016,5,23,6,15,215.0,44.5,2.6,21.0,77.5,46.45,26.42
2016,5,23,6,30,308.0,61.0,2.7,21.0,118.0,85.39,51.94
2016,5,23,6,45,374.0,74.0,2.85,21.5,166.0,127.78,83.82
2016,5,23,7,0,440.0,87.0,3.0,22.0,214.0,177.82,124.13
2016,5,23,7,15,375.0,115.0,3.05,22.5,239.0,213.39,157.72
2016,5,23,7,30,310.0,143.0,3.1,23.0,264.0,240.9,183.33
2016,5,23,7,45,155.0,142.0,3.2,23.5,202.5,197.89,152.64
2016,5,23,8,0,0.0,141.0,3.3,24.0,141.0,136.04,104.18
2016,5,23,8,15,0.0,114.5,3.35,24.0,114.5,110.7,83.73
2016,5,23,8,30,0.0,88.0,3.4,24.0,88.0,85.15,63.08
2016,5,23,8,45,0.0,96.0,3.45,24.5,96.0,92.92,68.93
2016,5,23,9,0,0.0,104.0,3.5,25.0,104.0,100.69,74.7
2016,5,23,9,15,0.0,111.5,3.55,25.0,111.5,107.99,80.22
2016,5,23,9,30,0.0,119.0,3.6,25.0,119.0,115.3,85.73
2016,5,23,9,45,12.0,207.5,3.65,25.5,217.5,210.75,159.43
2016,5,23,10,0,24.0,296.0,3.7,26.0,316.0,310.37,233.97
2016,5,23,10,15,25.0,308.0,3.75,26.0,329.5,324.31,243.73
2016,5,23,10,30,26.0,320.0,3.8,26.0,343.0,338.24,253.72
2016,5,23,10,45,24.5,331.5,3.9,26.5,354.0,349.4,261.06
2016,5,23,11,0,23.0,343.0,4.0,27.0,365.0,356.29,265.29
2016,5,23,11,15,13.0,243.5,4.05,27.0,256.0,249.63,186.05
2016,5,23,11,30,3.0,144.0,4.1,27.0,147.0,142.91,105.18
2016,5,23,11,45,7.5,188.0,4.15,27.5,195.5,190.43,141.28
2016,5,23,12,0,12.0,232.0,4.2,28.0,244.0,238.13,176.8
2016,5,23,12,15,21.5,317.0,4.25,28.0,338.0,335.65,248.98
2016,5,23,12,30,31.0,402.0,4.3,28.0,432.0,430.39,317.49
2016,5,23,12,45,21.5,314.0,4.35,28.0,335.5,332.64,246.35
2016,5,23,13,0,12.0,226.0,4.4,28.0,239.0,232.23,172.22
2016,5,23,13,15,46.5,346.5,4.4,28.0,391.5,388.96,289.15
2016,5,23,13,30,81.0,467.0,4.4,28.0,544.0,542.18,399.1
2016,5,23,13,45,56.5,422.5,4.4,28.5,476.0,472.43,347.89
2016,5,23,14,0,32.0,378.0,4.4,29.0,408.0,403.58,297.62
2016,5,23,14,15,398.5,277.0,4.35,29.0,627.5,645.43,483.23
2016,5,23,14,30,765.0,176.0,4.3,29.0,847.0,853.36,632.07
2016,5,23,14,45,515.5,282.0,4.25,29.0,727.0,723.84,537.99
2016,5,23,15,0,266.0,388.0,4.2,29.0,607.0,604.01,447.77
2016,5,23,15,15,182.0,369.0,4.15,28.5,515.5,506.12,378.05
2016,5,23,15,30,98.0,350.0,4.1,28.0,424.0,414.8,311.28
2016,5,23,15,45,119.5,330.0,4.05,28.0,414.0,407.42,307.22
2016,5,23,16,0,141.0,310.0,4.0,28.0,404.0,395.18,299.15
2016,5,23,16,15,369.0,232.5,3.95,27.5,453.0,449.64,344.3
2016,5,23,16,30,597.0,155.0,3.9,27.0,502.0,482.23,370.68
2016,5,23,16,45,568.0,146.0,3.9,27.0,451.0,426.81,327.28
2016,5,23,17,0,539.0,137.0,3.9,27.0,400.0,372.24,283.92
2016,5,23,17,15,497.0,129.5,3.8,26.5,349.0,317.79,240.23
2016,5,23,17,30,455.0,122.0,3.7,26.0,298.0,267.37,198.96
2016,5,23,17,45,405.0,110.0,3.65,26.0,248.0,214.79,155.57
2016,5,23,18,0,355.0,98.0,3.6,26.0,198.0,167.68,116.87
2016,5,23,18,15,290.0,82.0,3.6,25.5,152.0,120.19,79.71
2016,5,23,18,30,225.0,66.0,3.6,25.0,106.0,81.2,51.07
2016,5,23,18,45,146.5,46.5,3.6,24.5,69.0,45.76,27.34
2016,5,23,19,0,68.0,27.0,3.6,24.0,32.0,22.53,10.1
2016,5,23,19,15,34.0,13.5,3.7,23.5,16.0,13.27,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,17.5,14.0,2.6,21.5,15.0,13.76,0.0
2016,5,24,6,0,35.0,28.0,2.7,22.0,30.0,24.67,12.65
2016,5,24,6,15,89.5,49.5,2.9,22.0,64.0,48.09,30.77
2016,5,24,6,30,144.0,71.0,3.1,22.0,98.0,78.78,53.02
2016,5,24,6,45,210.0,85.5,3.3,22.5,139.0,112.87,78.28
2016,5,24,7,0,276.0,100.0,3.5,23.0,180.0,154.54,110.91
2016,5,24,7,15,225.0,129.0,3.65,23.0,203.0,185.0,139.01
2016,5,24,7,30,174.0,158.0,3.8,23.0,226.0,209.4,161.05
2016,5,24,7,45,123.0,181.0,4.0,23.5,232.5,222.34,172.39
2016,5,24,8,0,72.0,204.0,4.2,24.0,239.0,228.67,177.39
2016,5,24,8,15,73.5,229.0,4.25,24.0,268.5,258.09,200.12
2016,5,24,8,30,75.0,254.0,4.3,24.0,298.0,287.64,222.59
2016,5,24,8,45,127.5,282.0,4.4,24.5,364.5,352.59,272.12
2016,5,24,9,0,180.0,310.0,4.5,25.0,431.0,421.03,323.5
2016,5,24,9,15,178.5,335.0,4.55,25.5,462.0,453.68,346.41
2016,5,24,9,30,177.0,360.0,4.6,26.0,493.0,485.8,368.67
2016,5,24,9,45,185.0,373.5,4.65,26.5,519.5,513.45,387.73
2016,5,24,10,0,193.0,387.0,4.7,27.0,546.0,541.15,406.64
2016,5,24,10,15,179.5,413.5,4.65,27.0,566.5,563.46,421.28
2016,5,24,10,30,166.0,440.0,4.6,27.0,587.0,584.36,434.78
2016,5,24,10,45,93.5,387.0,4.6,27.5,470.5,467.13,347.93
2016,5,24,11,0,21.0,334.0,4.6,28.0,354.0,345.53,256.49
2016,5,24,11,15,128.5,409.5,4.6,28.0,533.0,532.56,395.4
2016,5,24,11,30,236.0,485.0,4.6,28.0,712.0,715.01,524.56
2016,5,24,11,45,260.5,465.5,4.65,28.5,718.5,727.6,532.24
2016,5,24,12,0,285.0,446.0,4.7,29.0,725.0,735.29,537.52
2016,5,24,12,15,173.5,456.0,4.7,29.0,626.5,631.57,462.35
2016,5,24,12,30,62.0,466.0,4.7,29.0,528.0,525.59,384.35
2016,5,24,12,45,81.0,478.5,4.7,29.0,559.0,556.91,407.46
2016,5,24,13,0,100.0,491.0,4.7,29.0,590.0,587.62,429.53
2016,5,24,13,15,97.0,483.0,4.65,29.0,577.5,575.32,420.78
2016,5,24,13,30,94.0,475.0,4.6,29.0,565.0,562.66,411.98
2016,5,24,13,45,99.5,467.0,4.55,29.0,561.0,557.78,409.0
2016,5,24,14,0,105.0,459.0,4.5,29.0,557.0,552.29,405.6
2016,5,24,14,15,155.0,447.5,4.45,28.5,586.5,586.92,432.84
2016,5,24,14,30,205.0,436.0,4.4,28.0,616.0,614.12,454.64
2016,5,24,14,45,222.0,415.0,4.35,28.0,603.0,600.34,445.88
2016,5,24,15,0,239.0,394.0,4.3,28.0,590.0,584.75,435.96
2016,5,24,15,15,234.5,373.0,4.15,28.0,557.5,550.6,411.99
2016,5,24,15,30,230.0,352.0,4.0,28.0,525.0,516.16,387.68
2016,5,24,15,45,254.0,324.0,3.9,28.0,504.0,496.72,374.71
2016,5,24,16,0,278.0,296.0,3.8,28.0,483.0,471.93,357.49
2016,5,24,16,15,299.5,267.0,3.65,27.5,454.0,441.87,336.55
2016,5,24,16,30,321.0,238.0,3.5,27.0,425.0,409.18,312.99
2016,5,24,16,45,218.0,223.0,3.35,27.0,344.5,324.56,248.32
2016,5,24,17,0,115.0,208.0,3.2,27.0,264.0,251.88,192.56
2016,5,24,17,15,97.5,186.5,3.1,26.5,230.0,216.53,165.63
2016,5,24,17,30,80.0,165.0,3.0,26.0,196.0,183.88,140.42
2016,5,24,17,45,63.0,139.5,2.95,26.0,161.5,149.66,113.47
2016,5,24,18,0,46.0,114.0,2.9,26.0,127.0,117.55,88.04
2016,5,24,18,15,30.0,89.0,2.95,25.5,96.5,88.24,64.88
2016,5,24,18,30,14.0,64.0,3.0,25.0,66.0,61.77,43.83
2016,5,24,18,45,7.0,40.0,3.05,25.0,41.0,38.19,24.52
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,15.44,5.35
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.5,3.35,22.5,6.5,6.39,0.0
2016,5,25,6,0,0.0,13.0,3.4,23.0,13.0,12.54,3.7
2016,5,25,6,15,0.0,29.5,3.5,23.0,29.5,28.49,17.24
2016,5,25,6,30,0.0,46.0,3.6,23.0,46.0,44.27,30.62
2016,5,25,6,45,0.0,65.0,3.7,23.5,65.0,62.36,45.69
2016,5,25,7,0,0.0,84.0,3.8,24.0,84.0,80.58,60.59
2016,5,25,7,15,0.0,92.0,3.9,24.0,92.0,88.51,66.98
2016,5,25,7,30,0.0,100.0,4.0,24.0,100.0,96.38,73.17
2016,5,25,7,45,0.0,108.0,4.1,24.5,108.0,104.22,79.06
2016,5,25,8,0,0.0,116.0,4.2,25.0,116.0,112.04,84.84
2016,5,25,8,15,0.0,72.0,4.2,25.0,72.0,69.63,50.63
2016,5,25,8,30,0.0,28.0,4.2,25.0,28.0,27.05,16.24
2016,5,25,8,45,0.0,87.0,4.25,25.5,87.0,84.2,61.79
2016,5,25,9,0,0.0,146.0,4.3,26.0,146.0,141.37,106.3
2016,5,25,9,15,0.0,131.0,4.35,26.0,131.0,126.89,94.66
2016,5,25,9,30,0.0,116.0,4.4,26.0,116.0,112.38,83.13
2016,5,25,9,45,1.5,133.5,4.45,26.5,134.5,130.58,96.97
2016,5,25,10,0,3.0,151.0,4.5,27.0,153.0,148.93,110.76
2016,5,25,10,15,6.5,181.5,4.45,27.0,187.0,181.77,135.81
2016,5,25,10,30,10.0,212.0,4.4,27.0,221.0,214.89,160.81
2016,5,25,10,45,7.0,182.5,4.4,27.0,189.0,183.73,136.85
2016,5,25,11,0,4.0,153.0,4.4,27.0,157.0,152.39,112.76
2016,5,25,11,15,8.5,199.5,4.35,27.0,208.0,202.23,150.73
2016,5,25,11,30,13.0,246.0,4.3,27.0,259.0,252.36,188.35
2016,5,25,11,45,23.5,328.0,4.25,27.5,351.5,347.81,258.54
2016,5,25,12,0,34.0,410.0,4.2,28.0,444.0,440.73,324.93
2016,5,25,12,15,42.0,429.5,4.15,28.0,471.5,468.65,344.66
2016,5,25,12,30,50.0,449.0,4.1,28.0,499.0,496.38,364.38
2016,5,25,12,45,40.5,424.5,4.05,28.0,465.0,462.11,339.64
2016,5,25,13,0,31.0,400.0,4.0,28.0,431.0,427.69,314.9
2016,5,25,13,15,31.5,396.5,4.0,28.0,427.5,424.12,312.61
2016,5,25,13,30,32.0,393.0,4.0,28.0,424.0,420.36,310.12
2016,5,25,13,45,39.0,401.0,4.0,28.5,438.0,434.09,319.83
2016,5,25,14,0,46.0,409.0,4.0,29.0,452.0,447.36,329.13
2016,5,25,14,15,34.0,364.0,3.95,29.0,395.5,390.08,287.96
2016,5,25,14,30,22.0,319.0,3.9,29.0,339.0,330.13,244.53
2016,5,25,14,45,29.5,328.5,3.85,29.0,354.0,348.17,258.44
2016,5,25,15,0,37.0,338.0,3.8,29.0,369.0,362.18,269.19
2016,5,25,15,15,25.5,290.0,3.85,29.0,311.0,304.07,226.71
2016,5,25,15,30,14.0,242.0,3.9,29.0,253.0,245.11,183.11
2016,5,25,15,45,27.5,257.5,4.0,29.0,277.0,270.52,203.1
2016,5,25,16,0,41.0,273.0,4.1,29.0,301.0,292.56,220.33
2016,5,25,16,15,34.5,247.0,4.1,29.0,269.5,260.81,196.81
2016,5,25,16,30,28.0,221.0,4.1,29.0,238.0,229.73,173.69
2016,5,25,16,45,157.5,208.0,4.2,29.0,286.5,280.33,213.71
2016,5,25,17,0,287.0,195.0,4.3,29.0,335.0,316.32,240.5
2016,5,25,17,15,261.0,177.0,4.1,28.5,293.0,271.87,205.69
2016,5,25,17,30,235.0,159.0,3.9,28.0,251.0,230.02,172.63
2016,5,25,17,45,208.5,137.5,3.75,27.5,209.5,187.52,138.75
2016,5,25,18,0,182.0,116.0,3.6,27.0,168.0,148.33,107.35
2016,5,25,18,15,144.5,93.5,3.45,26.5,129.5,109.62,77.01
2016,5,25,18,30,107.0,71.0,3.3,26.0,91.0,75.47,50.94
2016,5,25,18,45,63.0,48.5,3.2,25.5,59.5,45.84,29.19
2016,5,25,19,0,19.0,26.0,3.1,25.0,28.0,24.15,11.87
2016,5,25,19,15,9.5,13.0,3.1,24.5,14.0,12.78,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.5,2.8,23.5,0.5,0.49,0.0
2016,5,26,6,0,0.0,1.0,2.9,24.0,1.0,0.96,0.0
2016,5,26,6,15,0.0,2.5,3.05,24.0,2.5,2.41,0.0
2016,5,26,6,30,0.0,4.0,3.2,24.0,4.0,3.85,0.0
2016,5,26,6,45,0.0,6.0,3.35,24.5,6.0,5.78,0.0
2016,5,26,7,0,0.0,8.0,3.5,25.0,8.0,7.71,0.7
2016,5,26,7,15,0.0,6.5,3.7,25.0,6.5,6.27,0.0
2016,5,26,7,30,0.0,5.0,3.9,25.0,5.0,4.82,0.0
2016,5,26,7,45,0.0,30.5,4.15,25.0,30.5,29.45,18.44
2016,5,26,8,0,0.0,56.0,4.4,25.0,56.0,54.12,38.36
2016,5,26,8,15,0.0,33.0,4.45,25.0,33.0,31.88,20.22
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,9.66,2.17
2016,5,26,8,45,0.0,30.5,4.55,25.0,30.5,29.48,18.13
2016,5,26,9,0,0.0,51.0,4.6,25.0,51.0,49.33,33.95
2016,5,26,9,15,0.0,34.5,4.6,25.0,34.5,33.37,21.1
2016,5,26,9,30,0.0,18.0,4.6,25.0,18.0,17.41,8.29
2016,5,26,9,45,28.0,192.0,4.7,25.0,215.0,209.71,159.96
2016,5,26,10,0,56.0,366.0,4.8,25.0,412.0,405.35,307.38
2016,5,26,10,15,57.0,381.5,4.7,25.0,430.5,424.02,319.98
2016,5,26,10,30,58.0,397.0,4.6,25.0,449.0,442.59,332.93
2016,5,26,10,45,177.0,422.5,4.55,25.0,586.0,581.96,437.14
2016,5,26,11,0,296.0,448.0,4.5,25.0,723.0,727.04,541.47
2016,5,26,11,15,227.0,470.0,4.4,25.0,684.0,686.28,509.3
2016,5,26,11,30,158.0,492.0,4.3,25.0,645.0,646.01,478.26
2016,5,26,11,45,175.5,498.5,4.25,25.5,669.5,672.37,496.1
2016,5,26,12,0,193.0,505.0,4.2,26.0,694.0,698.35,513.19
2016,5,26,12,15,149.5,502.0,4.5,26.5,649.0,653.41,480.21
2016,5,26,12,30,106.0,499.0,4.8,27.0,604.0,602.48,443.35
2016,5,26,12,45,59.5,375.5,5.15,27.5,435.0,431.8,320.97
2016,5,26,13,0,13.0,252.0,5.5,28.0,266.0,258.69,192.29
2016,5,26,13,15,148.0,363.0,5.6,28.0,506.0,509.53,381.98
2016,5,26,13,30,283.0,474.0,5.7,28.0,746.0,752.93,556.57
2016,5,26,13,45,174.5,454.5,5.85,28.5,621.0,620.68,459.56
2016,5,26,14,0,66.0,435.0,6.0,29.0,496.0,491.82,364.07
2016,5,26,14,15,58.0,412.5,5.85,29.0,465.0,460.03,341.42
2016,5,26,14,30,50.0,390.0,5.7,29.0,434.0,428.5,318.63
2016,5,26,14,45,189.5,381.5,5.6,29.0,539.0,539.52,404.03
2016,5,26,15,0,329.0,373.0,5.5,29.0,644.0,640.06,479.37
2016,5,26,15,15,345.5,348.0,5.3,28.5,619.0,614.73,462.43
2016,5,26,15,30,362.0,323.0,5.1,28.0,594.0,587.16,444.09
2016,5,26,15,45,196.5,292.0,4.9,28.0,438.5,423.39,321.62
2016,5,26,16,0,31.0,261.0,4.7,28.0,283.0,274.39,207.33
2016,5,26,16,15,15.5,194.0,4.5,27.5,205.0,196.94,149.07
2016,5,26,16,30,0.0,127.0,4.3,27.0,127.0,122.83,91.93
2016,5,26,16,45,91.0,168.0,4.1,27.0,212.5,208.97,160.32
2016,5,26,17,0,182.0,209.0,3.9,27.0,298.0,282.55,216.63
2016,5,26,17,15,156.5,190.0,3.8,26.5,260.0,243.29,186.08
2016,5,26,17,30,131.0,171.0,3.7,26.0,222.0,206.68,157.56
2016,5,26,17,45,113.5,146.0,3.65,26.0,185.5,169.52,127.94
2016,5,26,18,0,96.0,121.0,3.6,26.0,149.0,134.45,99.84
2016,5,26,18,15,70.5,96.0,3.7,25.5,114.0,100.91,73.44
2016,5,26,18,30,45.0,71.0,3.8,25.0,79.0,70.33,49.52
2016,5,26,18,45,22.5,46.0,3.9,24.5,50.0,43.41,28.4
2016,5,26,19,0,0.0,21.0,4.0,24.0,21.0,20.28,9.35
2016,5,26,19,15,0.0,10.5,4.15,23.5,10.5,10.32,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.46,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.82,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,10.6,2.88
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,16.39,7.81
2016,5,27,6,45,0.0,24.0,4.9,23.0,24.0,23.15,13.52
2016,5,27,7,0,0.0,31.0,4.9,23.0,31.0,29.92,19.17
2016,5,27,7,15,0.0,43.5,5.05,23.0,43.5,42.01,29.13
2016,5,27,7,30,0.0,56.0,5.2,23.0,56.0,54.11,38.98
2016,5,27,7,45,0.0,64.5,5.35,23.5,64.5,62.35,45.46
2016,5,27,8,0,0.0,73.0,5.5,24.0,73.0,70.59,51.86
2016,5,27,8,15,0.0,83.5,5.6,24.0,83.5,80.77,59.86
2016,5,27,8,30,0.0,94.0,5.7,24.0,94.0,90.96,67.8
2016,5,27,8,45,6.5,158.5,5.8,24.5,163.0,157.26,120.08
2016,5,27,9,0,13.0,223.0,5.9,25.0,232.0,224.37,171.87
2016,5,27,9,15,15.0,238.0,5.8,25.5,249.0,241.12,183.93
2016,5,27,9,30,17.0,253.0,5.7,26.0,266.0,258.02,196.07
2016,5,27,9,45,12.5,222.5,5.6,26.5,232.5,225.68,170.49
2016,5,27,10,0,8.0,192.0,5.5,27.0,199.0,192.89,144.71
2016,5,27,10,15,12.5,242.5,5.4,27.0,253.5,246.34,185.24
2016,5,27,10,30,17.0,293.0,5.3,27.0,308.0,300.23,225.42
2016,5,27,10,45,19.0,301.0,5.25,27.5,318.5,310.52,232.29
2016,5,27,11,0,21.0,309.0,5.2,28.0,329.0,320.84,239.26
2016,5,27,11,15,129.5,381.5,5.0,28.0,506.0,505.01,376.92
2016,5,27,11,30,238.0,454.0,4.8,28.0,683.0,689.38,508.26
2016,5,27,11,45,207.5,480.0,4.65,28.5,682.0,685.01,501.26
2016,5,27,12,0,177.0,506.0,4.5,29.0,681.0,683.28,497.0
2016,5,27,12,15,94.0,356.0,4.2,29.0,449.0,451.45,332.99
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,211.74,155.83
2016,5,27,12,45,13.0,242.0,3.6,29.0,255.0,248.99,183.88
2016,5,27,13,0,15.0,278.0,3.3,29.0,293.0,286.18,211.1
2016,5,27,13,15,15.5,284.5,2.9,29.0,299.5,292.83,215.68
2016,5,27,13,30,16.0,291.0,2.5,29.0,306.0,299.37,220.23
2016,5,27,13,45,24.0,334.0,2.2,29.0,356.5,352.85,258.88
2016,5,27,14,0,32.0,377.0,1.9,29.0,407.0,402.26,293.69
2016,5,27,14,15,39.0,381.0,1.65,29.0,416.0,411.38,299.82
2016,5,27,14,30,46.0,385.0,1.4,29.0,425.0,419.94,305.64
2016,5,27,14,45,164.0,386.0,1.2,29.0,522.0,522.32,379.9
2016,5,27,15,0,282.0,387.0,1.0,29.0,619.0,615.66,444.15
2016,5,27,15,15,510.0,272.5,0.9,29.0,666.0,670.85,485.8
2016,5,27,15,30,738.0,158.0,0.8,29.0,713.0,704.86,512.24
2016,5,27,15,45,739.0,145.0,0.7,29.0,672.0,660.07,481.06
2016,5,27,16,0,740.0,132.0,0.6,29.0,631.0,613.46,448.91
2016,5,27,16,15,719.0,128.0,0.65,28.5,582.0,560.56,413.66
2016,5,27,16,30,698.0,124.0,0.7,28.0,533.0,508.28,377.48
2016,5,27,16,45,684.0,114.0,0.75,28.0,483.5,454.31,338.03
2016,5,27,17,0,670.0,104.0,0.8,28.0,434.0,400.67,297.29
2016,5,27,17,15,634.5,98.0,0.85,27.5,381.0,343.14,252.8
2016,5,27,17,30,599.0,92.0,0.9,27.0,328.0,288.75,209.27
2016,5,27,17,45,558.5,83.0,0.95,26.5,276.0,233.5,164.18
2016,5,27,18,0,518.0,74.0,1.0,26.0,224.0,182.51,122.07
2016,5,27,18,15,447.5,64.5,0.95,25.5,174.5,130.75,81.34
2016,5,27,18,30,377.0,55.0,0.9,25.0,125.0,87.17,49.61
2016,5,27,18,45,274.0,41.5,0.9,24.5,83.5,46.21,24.36
2016,5,27,19,0,171.0,28.0,0.9,24.0,42.0,21.67,10.63
2016,5,27,19,15,85.5,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,16.5,2.75,21.5,19.5,16.22,0.0
2016,5,28,6,0,77.0,33.0,2.8,22.0,39.0,27.26,15.17
2016,5,28,6,15,166.0,52.5,2.95,22.0,79.5,52.79,32.61
2016,5,28,6,30,255.0,72.0,3.1,22.0,120.0,91.0,58.47
2016,5,28,6,45,128.0,84.5,3.3,22.5,108.5,99.6,70.94
2016,5,28,7,0,1.0,97.0,3.5,23.0,97.0,92.88,70.82
2016,5,28,7,15,0.5,100.0,3.65,23.5,100.0,96.19,73.33
2016,5,28,7,30,0.0,103.0,3.8,24.0,103.0,99.23,75.45
2016,5,28,7,45,0.0,115.0,4.0,24.5,115.0,110.9,84.41
2016,5,28,8,0,0.0,127.0,4.2,25.0,127.0,122.58,93.23
2016,5,28,8,15,3.5,155.5,4.25,25.5,157.5,151.88,115.84
2016,5,28,8,30,7.0,184.0,4.3,26.0,188.0,181.64,138.46
2016,5,28,8,45,7.5,193.5,4.35,26.5,198.5,191.68,145.51
2016,5,28,9,0,8.0,203.0,4.4,27.0,209.0,201.74,152.55
2016,5,28,9,15,17.0,244.0,4.35,27.0,257.0,248.31,187.82
2016,5,28,9,30,26.0,285.0,4.3,27.0,305.0,297.94,224.88
2016,5,28,9,45,18.5,258.0,4.3,27.5,272.5,264.9,198.98
2016,5,28,10,0,11.0,231.0,4.3,28.0,240.0,233.32,174.38
2016,5,28,10,15,171.0,322.0,4.2,28.0,472.5,464.93,350.13
2016,5,28,10,30,331.0,413.0,4.1,28.0,705.0,705.08,521.6
2016,5,28,10,45,575.5,288.5,4.1,28.5,814.5,816.98,603.49
2016,5,28,11,0,820.0,164.0,4.1,29.0,924.0,932.87,681.74
2016,5,28,11,15,824.0,165.0,4.05,29.0,943.0,954.78,694.51
2016,5,28,11,30,828.0,166.0,4.0,29.0,962.0,973.78,706.03
2016,5,28,11,45,622.0,300.0,3.95,29.5,902.5,919.49,666.42
2016,5,28,12,0,416.0,434.0,3.9,30.0,843.0,855.01,614.96
2016,5,28,12,15,629.5,297.0,3.85,30.0,918.0,933.99,674.86
2016,5,28,12,30,843.0,160.0,3.8,30.0,993.0,1002.27,719.72
2016,5,28,12,45,841.0,159.5,3.8,30.0,988.0,998.23,716.65
2016,5,28,13,0,839.0,159.0,3.8,30.0,983.0,991.09,712.24
2016,5,28,13,15,835.5,158.5,3.8,30.0,970.0,979.36,704.98
2016,5,28,13,30,832.0,158.0,3.8,30.0,957.0,969.47,699.04
2016,5,28,13,45,827.0,156.0,3.8,30.0,936.5,948.41,685.89
2016,5,28,14,0,822.0,154.0,3.8,30.0,916.0,924.49,670.96
2016,5,28,14,15,814.5,152.5,3.8,30.0,889.0,896.06,653.06
2016,5,28,14,30,807.0,151.0,3.8,30.0,862.0,865.15,633.49
2016,5,28,14,45,785.5,155.5,3.8,30.0,825.0,826.1,608.35
2016,5,28,15,0,764.0,160.0,3.8,30.0,788.0,785.83,582.22
2016,5,28,15,15,750.5,157.0,3.75,29.5,748.5,743.45,555.32
2016,5,28,15,30,737.0,154.0,3.7,29.0,709.0,700.32,527.05
2016,5,28,15,45,720.5,149.5,3.65,29.0,665.0,652.02,492.77
2016,5,28,16,0,704.0,145.0,3.6,29.0,621.0,603.31,457.54
2016,5,28,16,15,682.5,140.5,3.5,28.5,572.5,551.46,419.94
2016,5,28,16,30,661.0,136.0,3.4,28.0,524.0,500.2,381.77
2016,5,28,16,45,633.5,130.0,3.3,28.0,473.5,445.37,339.23
2016,5,28,17,0,606.0,124.0,3.2,28.0,423.0,392.32,297.05
2016,5,28,17,15,568.5,116.5,3.1,27.5,371.0,335.99,252.06
2016,5,28,17,30,531.0,109.0,3.0,27.0,319.0,283.12,208.81
2016,5,28,17,45,487.0,98.5,2.95,26.5,268.0,228.35,163.69
2016,5,28,18,0,443.0,88.0,2.9,26.0,217.0,179.25,123.02
2016,5,28,18,15,373.0,76.0,2.9,25.5,169.0,129.46,83.79
2016,5,28,18,30,303.0,64.0,2.9,25.0,121.0,87.7,53.1
2016,5,28,18,45,210.0,47.5,2.9,25.0,80.5,49.02,28.06
2016,5,28,19,0,117.0,31.0,2.9,25.0,40.0,25.72,13.79
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.0,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,13.0,2.05,21.5,13.0,12.78,0.0
2016,5,29,6,0,0.0,26.0,2.2,22.0,26.0,24.75,13.37
2016,5,29,6,15,23.5,47.5,2.25,22.0,52.0,44.9,29.99
2016,5,29,6,30,47.0,69.0,2.3,22.0,78.0,69.07,49.11
2016,5,29,6,45,73.5,90.5,2.4,22.0,110.0,96.19,70.58
2016,5,29,7,0,100.0,112.0,2.5,22.0,142.0,127.45,95.65
2016,5,29,7,15,262.0,118.5,2.55,22.5,217.5,185.2,138.25
2016,5,29,7,30,424.0,125.0,2.6,23.0,293.0,261.83,197.55
2016,5,29,7,45,505.5,128.0,2.7,23.5,357.0,321.58,245.6
2016,5,29,8,0,587.0,131.0,2.8,24.0,421.0,390.8,300.56
2016,5,29,8,15,397.0,195.5,2.85,24.0,401.5,390.01,301.41
2016,5,29,8,30,207.0,260.0,2.9,24.0,382.0,366.89,282.96
2016,5,29,8,45,237.0,280.5,2.95,24.5,432.0,416.11,319.74
2016,5,29,9,0,267.0,301.0,3.0,25.0,482.0,469.8,358.84
2016,5,29,9,15,196.0,329.5,3.0,25.0,467.5,459.61,349.32
2016,5,29,9,30,125.0,358.0,3.0,25.0,453.0,444.76,336.19
2016,5,29,9,45,216.0,369.0,3.0,25.5,543.0,532.12,400.56
2016,5,29,10,0,307.0,380.0,3.0,26.0,633.0,628.89,469.45
2016,5,29,10,15,170.0,370.0,3.0,26.0,511.0,511.42,382.12
2016,5,29,10,30,33.0,360.0,3.0,26.0,389.0,383.59,285.63
2016,5,29,10,45,102.5,415.0,3.05,26.5,509.5,502.54,373.01
2016,5,29,11,0,172.0,470.0,3.1,27.0,630.0,629.02,461.72
2016,5,29,11,15,116.0,459.0,3.05,27.0,568.0,569.19,417.29
2016,5,29,11,30,60.0,448.0,3.0,27.0,506.0,502.12,368.29
2016,5,29,11,45,39.5,389.0,3.0,27.5,427.0,424.13,312.01
2016,5,29,12,0,19.0,330.0,3.0,28.0,348.0,341.25,251.42
2016,5,29,12,15,429.5,242.0,2.95,28.0,666.0,679.14,505.69
2016,5,29,12,30,840.0,154.0,2.9,28.0,984.0,993.16,715.37
2016,5,29,12,45,836.5,155.5,2.9,28.0,979.5,989.6,710.33
2016,5,29,13,0,833.0,157.0,2.9,28.0,975.0,982.97,706.27
2016,5,29,13,15,830.5,156.0,2.85,28.0,963.0,971.84,699.04
2016,5,29,13,30,828.0,155.0,2.8,28.0,951.0,957.63,689.97
2016,5,29,13,45,820.5,155.5,2.75,28.0,931.0,941.61,679.83
2016,5,29,14,0,813.0,156.0,2.7,28.0,911.0,918.06,664.88
2016,5,29,14,15,806.0,154.5,2.6,28.0,884.0,890.35,646.91
2016,5,29,14,30,799.0,153.0,2.5,28.0,857.0,860.17,627.34
2016,5,29,14,45,797.5,146.0,2.4,28.0,825.5,826.83,605.67
2016,5,29,15,0,796.0,139.0,2.3,28.0,794.0,791.0,582.29
2016,5,29,15,15,784.0,136.0,2.15,27.5,755.0,748.67,555.18
2016,5,29,15,30,772.0,133.0,2.0,27.0,716.0,704.97,526.87
2016,5,29,15,45,563.0,207.0,1.95,27.0,618.0,599.99,450.14
2016,5,29,16,0,354.0,281.0,1.9,27.0,520.0,506.72,380.32
2016,5,29,16,15,522.5,201.5,1.9,26.5,524.5,514.33,389.86
2016,5,29,16,30,691.0,122.0,1.9,26.0,529.0,503.25,383.66
2016,5,29,16,45,660.5,118.5,1.95,26.0,477.5,447.93,341.14
2016,5,29,17,0,630.0,115.0,2.0,26.0,426.0,394.63,299.19
2016,5,29,17,15,593.5,108.0,1.9,25.5,374.0,337.92,253.87
2016,5,29,17,30,557.0,101.0,1.8,25.0,322.0,284.5,210.08
2016,5,29,17,45,501.5,94.0,1.7,25.0,270.0,229.4,164.45
2016,5,29,18,0,446.0,87.0,1.6,25.0,218.0,179.42,123.18
2016,5,29,18,15,377.0,75.0,1.6,24.5,170.0,129.59,83.92
2016,5,29,18,30,308.0,63.0,1.6,24.0,122.0,87.67,53.02
2016,5,29,18,45,209.5,47.0,1.65,24.0,81.5,48.85,27.99
2016,5,29,19,0,111.0,31.0,1.7,24.0,41.0,25.73,14.09
2016,5,29,19,15,55.5,15.5,1.85,23.5,20.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.71,0.75
2016,5,30,6,45,0.0,11.5,1.05,21.0,11.5,11.09,3.63
2016,5,30,7,0,0.0,15.0,1.1,21.0,15.0,14.47,6.49
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.57,4.05
2016,5,30,7,30,0.0,9.0,0.8,21.0,9.0,8.68,1.61
2016,5,30,7,45,0.0,13.5,0.7,21.5,13.5,13.03,5.2
2016,5,30,8,0,0.0,18.0,0.6,22.0,18.0,17.38,8.74
2016,5,30,8,15,0.0,66.5,0.5,22.5,66.5,64.3,46.92
2016,5,30,8,30,0.0,115.0,0.4,23.0,115.0,111.24,83.91
2016,5,30,8,45,130.0,209.0,0.35,23.5,296.5,282.67,216.52
2016,5,30,9,0,260.0,303.0,0.3,24.0,478.0,467.01,348.73
2016,5,30,9,15,479.5,238.0,0.6,24.0,589.5,570.83,426.04
2016,5,30,9,30,699.0,173.0,0.9,24.0,701.0,690.93,514.44
2016,5,30,9,45,705.5,181.0,1.2,24.5,738.5,732.79,543.42
2016,5,30,10,0,712.0,189.0,1.5,25.0,776.0,773.08,571.39
2016,5,30,10,15,722.5,192.0,1.75,25.0,808.5,810.02,597.05
2016,5,30,10,30,733.0,195.0,2.0,25.0,841.0,845.27,621.5
2016,5,30,10,45,732.5,202.5,2.25,25.5,865.5,873.21,639.8
2016,5,30,11,0,732.0,210.0,2.5,26.0,890.0,898.55,656.34
2016,5,30,11,15,738.0,211.5,2.55,26.0,909.5,921.35,670.87
2016,5,30,11,30,744.0,213.0,2.6,26.0,929.0,941.61,683.81
2016,5,30,11,45,785.5,186.5,2.7,26.0,950.5,962.85,697.88
2016,5,30,12,0,827.0,160.0,2.8,26.0,972.0,985.01,712.6
2016,5,30,12,15,828.5,160.0,2.65,26.0,976.5,991.27,714.93
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,994.39,715.39
2016,5,30,12,45,832.0,157.5,2.45,26.0,978.0,986.78,710.06
2016,5,30,13,0,834.0,155.0,2.4,26.0,975.0,981.79,706.61
2016,5,30,13,15,832.0,154.5,2.3,26.0,963.5,971.66,699.46
2016,5,30,13,30,830.0,154.0,2.2,26.0,952.0,958.45,690.46
2016,5,30,13,45,830.5,149.5,2.1,26.0,934.0,940.69,678.65
2016,5,30,14,0,831.0,145.0,2.0,26.0,916.0,919.83,664.96
2016,5,30,14,15,825.0,143.0,1.9,26.0,890.0,892.52,647.16
2016,5,30,14,30,819.0,141.0,1.8,26.0,864.0,865.71,629.75
2016,5,30,14,45,814.0,137.0,1.75,26.5,832.0,831.85,607.02
2016,5,30,15,0,809.0,133.0,1.7,27.0,800.0,795.69,582.81
2016,5,30,15,15,797.5,130.5,1.65,27.0,760.5,753.83,555.85
2016,5,30,15,30,786.0,128.0,1.6,27.0,721.0,710.52,527.69
2016,5,30,15,45,776.5,122.0,1.6,27.0,678.0,663.86,496.65
2016,5,30,16,0,767.0,116.0,1.6,27.0,635.0,616.03,463.23
2016,5,30,16,15,747.5,112.5,1.65,27.0,587.0,563.76,425.87
2016,5,30,16,30,728.0,109.0,1.7,27.0,539.0,511.74,387.55
2016,5,30,16,45,701.5,105.0,1.75,27.0,487.5,455.5,344.92
2016,5,30,17,0,675.0,101.0,1.8,27.0,436.0,401.42,302.56
2016,5,30,17,15,640.0,95.5,1.7,26.5,383.0,344.37,257.02
2016,5,30,17,30,605.0,90.0,1.6,26.0,330.0,290.38,212.71
2016,5,30,17,45,544.0,85.0,1.5,26.0,276.5,232.98,165.35
2016,5,30,18,0,483.0,80.0,1.4,26.0,223.0,182.15,123.49
2016,5,30,18,15,415.0,70.0,1.3,25.5,174.5,131.56,83.55
2016,5,30,18,30,347.0,60.0,1.2,25.0,126.0,89.38,52.54
2016,5,30,18,45,250.0,45.5,1.1,24.5,85.0,49.67,27.43
2016,5,30,19,0,153.0,31.0,1.0,24.0,44.0,24.02,12.96
2016,5,30,19,15,76.5,15.5,1.05,23.5,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,9.5,14.5,1.85,21.0,15.0,14.25,0.0
2016,5,31,6,0,19.0,29.0,1.9,21.0,30.0,26.76,15.15
2016,5,31,6,15,56.0,50.5,1.95,21.0,60.0,47.67,31.53
2016,5,31,6,30,93.0,72.0,2.0,21.0,90.0,75.44,52.65
2016,5,31,6,45,129.5,91.5,2.1,21.5,125.0,106.0,76.35
2016,5,31,7,0,166.0,111.0,2.2,22.0,160.0,140.87,104.09
2016,5,31,7,15,171.0,135.5,2.25,22.0,195.0,175.87,133.37
2016,5,31,7,30,176.0,160.0,2.3,22.0,230.0,211.51,162.79
2016,5,31,7,45,122.5,182.0,2.35,22.5,234.0,222.6,172.59
2016,5,31,8,0,69.0,204.0,2.4,23.0,238.0,226.95,175.99
2016,5,31,8,15,133.5,232.5,2.45,23.0,308.0,291.81,226.34
2016,5,31,8,30,198.0,261.0,2.5,23.0,378.0,362.62,280.59
2016,5,31,8,45,99.0,186.0,2.6,23.5,244.5,241.68,186.88
2016,5,31,9,0,0.0,111.0,2.7,24.0,111.0,107.46,80.12
2016,5,31,9,15,2.5,144.0,2.75,24.0,146.0,141.21,106.61
2016,5,31,9,30,5.0,177.0,2.8,24.0,181.0,175.25,132.81
2016,5,31,9,45,5.5,177.5,2.85,24.5,182.0,176.41,133.12
2016,5,31,10,0,6.0,178.0,2.9,25.0,183.0,177.59,133.54
2016,5,31,10,15,11.0,233.0,2.9,25.5,243.0,235.72,177.34
2016,5,31,10,30,16.0,288.0,2.9,26.0,303.0,294.34,220.48
2016,5,31,10,45,30.0,347.0,2.95,26.5,375.0,369.16,274.94
2016,5,31,11,0,44.0,406.0,3.0,27.0,447.0,441.98,326.64
2016,5,31,11,15,22.0,245.0,3.1,27.0,265.5,262.34,195.23
2016,5,31,11,30,0.0,84.0,3.2,27.0,84.0,81.54,57.85
2016,5,31,11,45,0.0,81.0,3.3,27.0,81.0,78.65,55.73
2016,5,31,12,0,0.0,78.0,3.4,27.0,78.0,75.76,53.47
2016,5,31,12,15,0.0,82.0,3.65,27.0,82.0,79.67,56.48
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,83.57,59.49
2016,5,31,12,45,0.0,80.5,4.2,27.0,80.5,78.21,55.36
2016,5,31,13,0,0.0,75.0,4.5,27.0,75.0,72.84,51.22
2016,5,31,13,15,0.0,76.5,4.55,27.0,76.5,74.28,52.36
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,75.71,53.51
2016,5,31,13,45,0.0,65.0,4.65,27.0,65.0,63.05,43.71
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,50.42,33.91
2016,5,31,14,15,0.0,56.0,4.4,26.5,56.0,54.28,37.06
2016,5,31,14,30,0.0,60.0,4.1,26.0,60.0,58.15,40.22
2016,5,31,14,45,0.0,57.5,3.8,25.5,57.5,55.7,38.45
2016,5,31,15,0,0.0,55.0,3.5,25.0,55.0,53.26,36.69
2016,5,31,15,15,0.0,52.0,3.4,24.5,52.0,50.34,34.53
2016,5,31,15,30,0.0,49.0,3.3,24.0,49.0,47.42,32.37
2016,5,31,15,45,0.0,67.5,3.25,24.0,67.5,65.33,46.75
2016,5,31,16,0,0.0,86.0,3.2,24.0,86.0,83.25,61.15
2016,5,31,16,15,0.5,122.0,3.1,23.5,122.5,118.36,89.4
2016,5,31,16,30,1.0,158.0,3.0,23.0,159.0,153.27,117.49
2016,5,31,16,45,9.5,167.0,2.95,23.0,172.0,165.91,127.91
2016,5,31,17,0,18.0,176.0,2.9,23.0,185.0,177.45,137.42
2016,5,31,17,15,13.0,156.0,2.85,23.0,162.0,155.01,119.96
2016,5,31,17,30,8.0,136.0,2.8,23.0,139.0,133.16,102.86
2016,5,31,17,45,4.0,113.5,2.8,23.0,115.0,109.86,84.38
2016,5,31,18,0,0.0,91.0,2.8,23.0,91.0,87.12,66.13
2016,5,31,18,15,0.0,70.5,2.7,22.5,70.5,67.49,50.09
2016,5,31,18,30,0.0,50.0,2.6,22.0,50.0,48.02,33.88
2016,5,31,18,45,0.0,32.0,2.55,22.0,32.0,30.9,19.39
2016,5,31,19,0,0.0,14.0,2.5,22.0,14.0,13.5,4.97
2016,5,31,19,15,0.0,7.0,2.45,22.0,7.0,6.88,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,43.0,16.0,1.0,20.5,20.0,15.73,0.0
2016,6,1,6,0,86.0,32.0,1.1,21.0,40.0,26.51,15.04
2016,6,1,6,15,167.0,51.5,1.05,21.0,79.5,52.02,32.18
2016,6,1,6,30,248.0,71.0,1.0,21.0,119.0,89.34,57.61
2016,6,1,6,45,319.0,85.5,0.95,21.5,167.0,129.45,87.27
2016,6,1,7,0,390.0,100.0,0.9,22.0,215.0,178.69,125.9
2016,6,1,7,15,234.0,129.5,0.8,22.0,202.5,187.45,140.0
2016,6,1,7,30,78.0,159.0,0.7,22.0,190.0,177.74,136.74
2016,6,1,7,45,323.5,148.5,0.65,22.0,305.0,269.26,205.83
2016,6,1,8,0,569.0,138.0,0.6,22.0,420.0,388.89,296.15
2016,6,1,8,15,598.0,144.5,0.6,22.0,470.5,441.14,336.0
2016,6,1,8,30,627.0,151.0,0.6,22.0,521.0,495.4,376.72
2016,6,1,8,45,647.5,157.5,0.6,22.5,568.5,546.3,413.03
2016,6,1,9,0,668.0,164.0,0.6,23.0,616.0,597.78,448.59
2016,6,1,9,15,685.5,169.0,0.65,23.0,660.0,646.03,482.34
2016,6,1,9,30,703.0,174.0,0.7,23.0,704.0,694.04,515.26
2016,6,1,9,45,717.0,177.0,0.8,23.5,743.5,736.86,543.75
2016,6,1,10,0,731.0,180.0,0.9,24.0,783.0,778.64,570.37
2016,6,1,10,15,504.0,302.0,0.9,24.0,726.0,732.41,533.35
2016,6,1,10,30,277.0,424.0,0.9,24.0,669.0,667.5,483.21
2016,6,1,10,45,287.0,436.0,0.95,24.5,696.5,697.13,502.8
2016,6,1,11,0,297.0,448.0,1.0,25.0,724.0,726.24,520.86
2016,6,1,11,15,345.5,436.0,1.0,25.0,763.5,767.31,548.4
2016,6,1,11,30,394.0,424.0,1.0,25.0,803.0,808.78,575.77
2016,6,1,11,45,308.0,462.5,1.0,25.0,761.5,768.93,546.59
2016,6,1,12,0,222.0,501.0,1.0,25.0,720.0,721.74,513.31
2016,6,1,12,15,268.5,492.0,1.0,25.0,757.5,764.74,543.0
2016,6,1,12,30,315.0,483.0,1.0,25.0,795.0,802.77,568.28
2016,6,1,12,45,251.0,494.5,1.0,25.5,742.5,749.92,530.95
2016,6,1,13,0,187.0,506.0,1.0,26.0,690.0,692.26,491.2
2016,6,1,13,15,286.0,467.0,1.05,26.0,744.5,752.15,534.86
2016,6,1,13,30,385.0,428.0,1.1,26.0,799.0,804.53,571.96
2016,6,1,13,45,248.5,445.5,1.15,26.0,683.5,685.14,490.81
2016,6,1,14,0,112.0,463.0,1.2,26.0,568.0,562.02,405.87
2016,6,1,14,15,133.5,452.0,1.3,26.0,573.5,571.03,414.78
2016,6,1,14,30,155.0,441.0,1.4,26.0,579.0,574.45,418.8
2016,6,1,14,45,158.0,423.0,1.55,26.0,558.5,553.48,405.89
2016,6,1,15,0,161.0,405.0,1.7,26.0,538.0,531.82,392.41
2016,6,1,15,15,366.5,325.5,1.75,26.0,608.5,608.96,452.88
2016,6,1,15,30,572.0,246.0,1.8,26.0,679.0,669.35,499.39
2016,6,1,15,45,299.0,251.5,1.9,26.0,477.0,457.14,345.5
2016,6,1,16,0,26.0,257.0,2.0,26.0,275.0,265.67,200.26
2016,6,1,16,15,13.0,183.0,1.95,26.0,192.0,184.82,139.74
2016,6,1,16,30,0.0,109.0,1.9,26.0,109.0,105.45,78.36
2016,6,1,16,45,0.0,62.5,1.85,26.0,62.5,60.43,43.0
2016,6,1,17,0,0.0,16.0,1.8,26.0,16.0,15.45,6.9
2016,6,1,17,15,0.0,14.0,1.7,25.5,14.0,13.51,5.4
2016,6,1,17,30,0.0,12.0,1.6,25.0,12.0,11.58,3.87
2016,6,1,17,45,0.0,10.0,1.55,25.0,10.0,9.64,2.3
