Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,0,0.0,8.0,1.5,25.0,8.0,7.71,0.72
2016,6,1,18,15,0.0,6.0,1.4,24.5,6.0,5.78,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.85,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.41,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.97,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,8.19,1.02
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,12.53,4.75
2016,6,2,6,45,0.0,18.0,1.95,21.0,18.0,17.36,8.86
2016,6,2,7,0,0.0,23.0,2.3,21.0,23.0,22.19,12.93
2016,6,2,7,15,0.0,14.5,2.4,21.0,14.5,13.99,6.05
2016,6,2,7,30,0.0,6.0,2.5,21.0,6.0,5.79,0.0
2016,6,2,7,45,0.0,64.5,2.6,21.0,64.5,62.35,45.97
2016,6,2,8,0,0.0,123.0,2.7,21.0,123.0,118.72,91.57
2016,6,2,8,15,79.0,193.5,2.75,21.0,240.0,226.26,177.23
2016,6,2,8,30,158.0,264.0,2.8,21.0,357.0,343.29,268.13
2016,6,2,8,45,97.5,268.0,2.85,21.5,327.0,318.43,247.21
2016,6,2,9,0,37.0,272.0,2.9,22.0,297.0,288.63,222.45
2016,6,2,9,15,48.0,302.0,2.9,22.0,337.0,327.76,251.99
2016,6,2,9,30,59.0,332.0,2.9,22.0,377.0,367.86,281.71
2016,6,2,9,45,85.0,364.5,2.95,22.5,433.5,422.89,322.03
2016,6,2,10,0,111.0,397.0,3.0,23.0,490.0,479.81,362.97
2016,6,2,10,15,66.5,360.5,3.0,23.0,417.0,410.55,310.54
2016,6,2,10,30,22.0,324.0,3.0,23.0,344.0,334.79,252.97
2016,6,2,10,45,56.5,389.0,3.05,23.5,441.0,434.65,326.96
2016,6,2,11,0,91.0,454.0,3.1,24.0,538.0,533.22,397.33
2016,6,2,11,15,485.5,287.0,2.95,24.0,752.5,755.34,565.74
2016,6,2,11,30,880.0,120.0,2.8,24.0,967.0,971.91,712.24
2016,6,2,11,45,533.5,312.5,2.65,24.5,828.5,843.76,619.12
2016,6,2,12,0,187.0,505.0,2.5,25.0,690.0,690.95,502.38
2016,6,2,12,15,527.0,321.5,2.3,25.0,843.0,855.27,624.8
2016,6,2,12,30,867.0,138.0,2.1,25.0,996.0,1003.36,721.1
2016,6,2,12,45,873.0,133.5,1.9,25.0,995.0,1003.49,717.23
2016,6,2,13,0,879.0,129.0,1.7,25.0,994.0,1000.34,712.78
2016,6,2,13,15,667.5,276.0,1.6,25.0,928.5,939.35,672.93
2016,6,2,13,30,456.0,423.0,1.5,25.0,863.0,871.07,621.22
2016,6,2,13,45,402.0,426.0,1.45,25.0,808.0,811.38,582.03
2016,6,2,14,0,348.0,429.0,1.4,25.0,753.0,755.17,544.4
2016,6,2,14,15,402.0,394.0,1.45,25.0,757.5,760.07,550.98
2016,6,2,14,30,456.0,359.0,1.5,25.0,762.0,764.04,556.2
2016,6,2,14,45,652.0,236.5,1.55,25.0,788.5,795.35,584.17
2016,6,2,15,0,848.0,114.0,1.6,25.0,815.0,807.02,594.28
2016,6,2,15,15,837.0,111.5,1.6,25.0,775.5,764.64,566.88
2016,6,2,15,30,826.0,109.0,1.6,25.0,736.0,720.64,538.58
2016,6,2,15,45,814.0,105.5,1.6,25.0,691.5,673.57,507.78
2016,6,2,16,0,802.0,102.0,1.6,25.0,647.0,625.9,474.32
2016,6,2,16,15,618.5,159.0,1.55,24.5,560.5,533.0,405.6
2016,6,2,16,30,435.0,216.0,1.5,24.0,474.0,453.85,346.08
2016,6,2,16,45,579.0,151.0,1.5,24.0,460.5,440.71,336.88
2016,6,2,17,0,723.0,86.0,1.5,24.0,447.0,410.6,312.36
2016,6,2,17,15,691.0,81.5,1.4,23.5,394.0,353.36,265.95
2016,6,2,17,30,659.0,77.0,1.3,23.0,341.0,297.63,219.63
2016,6,2,17,45,618.5,70.5,1.25,23.0,289.0,241.49,172.0
2016,6,2,18,0,578.0,64.0,1.2,23.0,237.0,189.48,127.56
2016,6,2,18,15,513.5,56.5,1.1,22.5,187.0,136.92,84.88
2016,6,2,18,30,449.0,49.0,1.0,22.0,137.0,91.71,50.82
2016,6,2,18,45,357.0,38.0,0.9,21.5,94.0,49.33,24.23
2016,6,2,19,0,265.0,27.0,0.8,21.0,51.0,20.48,10.74
2016,6,2,19,15,132.5,13.5,0.8,21.0,25.5,10.16,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,12.0,1.5,17.5,12.0,11.8,0.0
2016,6,3,6,0,0.0,24.0,1.5,18.0,24.0,23.11,12.68
2016,6,3,6,15,2.5,44.0,1.55,18.0,44.5,41.74,28.57
2016,6,3,6,30,5.0,64.0,1.6,18.0,65.0,61.1,45.12
2016,6,3,6,45,13.5,84.5,1.65,18.5,88.5,82.38,62.71
2016,6,3,7,0,22.0,105.0,1.7,19.0,112.0,104.32,80.57
2016,6,3,7,15,369.5,82.5,1.7,19.0,228.5,180.26,132.99
2016,6,3,7,30,717.0,60.0,1.7,19.0,345.0,297.38,222.68
2016,6,3,7,45,745.0,63.5,1.7,19.5,398.0,352.48,269.72
2016,6,3,8,0,773.0,67.0,1.7,20.0,451.0,410.53,317.83
2016,6,3,8,15,794.0,70.0,1.85,20.5,502.5,465.47,362.49
2016,6,3,8,30,815.0,73.0,2.0,21.0,554.0,521.22,406.37
2016,6,3,8,45,585.0,177.0,2.15,21.5,537.5,527.32,408.7
2016,6,3,9,0,355.0,281.0,2.3,22.0,521.0,505.98,389.02
2016,6,3,9,15,306.5,315.5,2.4,22.5,533.0,523.47,400.15
2016,6,3,9,30,258.0,350.0,2.5,23.0,545.0,536.03,406.99
2016,6,3,9,45,196.0,376.0,2.7,23.5,528.5,522.54,394.89
2016,6,3,10,0,134.0,402.0,2.9,24.0,512.0,506.19,380.52
2016,6,3,10,15,518.5,244.5,2.95,24.0,698.0,688.1,521.85
2016,6,3,10,30,903.0,87.0,3.0,24.0,884.0,880.06,655.87
2016,6,3,10,45,673.0,240.0,3.05,24.5,844.0,855.13,635.57
2016,6,3,11,0,443.0,393.0,3.1,25.0,804.0,809.51,595.43
2016,6,3,11,15,678.5,244.0,3.1,25.0,889.0,895.78,661.35
2016,6,3,11,30,914.0,95.0,3.1,25.0,974.0,979.44,715.47
2016,6,3,11,45,904.0,104.0,3.1,25.0,983.0,990.79,721.74
2016,6,3,12,0,894.0,113.0,3.1,25.0,992.0,998.46,726.34
2016,6,3,12,15,894.5,113.0,3.05,25.0,996.0,1004.11,729.36
2016,6,3,12,30,895.0,113.0,3.0,25.0,1000.0,1006.45,730.34
2016,6,3,12,45,887.0,118.0,2.95,25.0,994.0,1001.97,727.05
2016,6,3,13,0,879.0,123.0,2.9,25.0,988.0,994.26,721.84
2016,6,3,13,15,653.5,272.0,2.85,25.0,911.5,921.52,673.84
2016,6,3,13,30,428.0,421.0,2.8,25.0,835.0,841.91,613.26
2016,6,3,13,45,333.0,442.5,2.75,25.0,760.5,762.18,557.73
2016,6,3,14,0,238.0,464.0,2.7,25.0,686.0,683.93,502.19
2016,6,3,14,15,268.5,442.0,2.65,25.0,685.5,686.75,505.93
2016,6,3,14,30,299.0,420.0,2.6,25.0,685.0,683.39,504.92
2016,6,3,14,45,560.5,272.0,2.55,25.0,744.5,751.99,560.8
2016,6,3,15,0,822.0,124.0,2.5,25.0,804.0,795.99,594.46
2016,6,3,15,15,648.0,201.5,2.45,25.0,721.5,709.99,533.98
2016,6,3,15,30,474.0,279.0,2.4,25.0,639.0,629.76,473.96
2016,6,3,15,45,618.0,198.0,2.35,25.0,637.5,630.47,478.45
2016,6,3,16,0,762.0,117.0,2.3,25.0,636.0,615.36,470.28
2016,6,3,16,15,540.0,181.0,2.15,24.5,535.0,506.23,387.8
2016,6,3,16,30,318.0,245.0,2.0,24.0,434.0,415.8,318.55
2016,6,3,16,45,235.0,230.0,1.9,24.0,363.0,342.02,262.71
2016,6,3,17,0,152.0,215.0,1.8,24.0,292.0,275.7,211.96
2016,6,3,17,15,147.5,189.5,1.7,23.5,257.0,240.18,184.77
2016,6,3,17,30,143.0,164.0,1.6,23.0,222.0,205.12,157.19
2016,6,3,17,45,131.5,140.5,1.55,23.0,187.5,170.44,129.26
2016,6,3,18,0,120.0,117.0,1.5,23.0,153.0,137.13,102.14
2016,6,3,18,15,101.0,94.5,1.35,22.5,120.5,104.92,76.28
2016,6,3,18,30,82.0,72.0,1.2,22.0,88.0,75.13,52.58
2016,6,3,18,45,53.0,51.0,1.05,21.5,60.5,48.66,32.32
2016,6,3,19,0,24.0,30.0,0.9,21.0,33.0,27.81,16.71
2016,6,3,19,15,12.0,15.0,0.9,20.5,16.5,14.29,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,120.5,13.5,2.05,17.5,24.0,13.27,0.0
2016,6,4,6,0,241.0,27.0,2.3,18.0,48.0,20.73,10.81
2016,6,4,6,15,340.5,37.5,2.4,18.5,90.5,45.8,22.95
2016,6,4,6,30,440.0,48.0,2.5,19.0,133.0,86.92,48.29
2016,6,4,6,45,223.5,74.0,2.6,19.5,117.5,104.26,71.59
2016,6,4,7,0,7.0,100.0,2.7,20.0,102.0,96.92,74.76
2016,6,4,7,15,35.0,128.5,2.85,20.5,142.0,131.89,102.43
2016,6,4,7,30,63.0,157.0,3.0,21.0,182.0,170.75,133.11
2016,6,4,7,45,129.5,183.5,3.15,21.5,244.5,226.35,176.57
2016,6,4,8,0,196.0,210.0,3.3,22.0,307.0,289.18,225.62
2016,6,4,8,15,250.0,227.5,3.45,22.5,365.5,345.27,269.09
2016,6,4,8,30,304.0,245.0,3.6,23.0,424.0,405.88,315.54
2016,6,4,8,45,209.0,277.5,3.75,23.5,406.0,395.47,305.91
2016,6,4,9,0,114.0,310.0,3.9,24.0,388.0,376.81,289.35
2016,6,4,9,15,269.5,303.5,4.0,24.0,503.0,486.02,373.93
2016,6,4,9,30,425.0,297.0,4.1,24.0,618.0,608.61,466.17
2016,6,4,9,45,407.0,323.0,4.2,24.5,644.0,638.42,485.35
2016,6,4,10,0,389.0,349.0,4.3,25.0,670.0,663.1,501.02
2016,6,4,10,15,328.5,387.5,4.35,25.0,666.5,664.43,499.53
2016,6,4,10,30,268.0,426.0,4.4,25.0,663.0,660.83,494.52
2016,6,4,10,45,239.5,446.5,4.45,25.5,663.5,660.4,491.96
2016,6,4,11,0,211.0,467.0,4.5,26.0,664.0,660.98,490.08
2016,6,4,11,15,261.0,466.0,4.55,26.0,714.5,716.28,529.98
2016,6,4,11,30,311.0,465.0,4.6,26.0,765.0,768.76,567.34
2016,6,4,11,45,360.0,450.0,4.65,26.0,801.0,806.56,594.64
2016,6,4,12,0,409.0,435.0,4.7,26.0,837.0,843.96,621.62
2016,6,4,12,15,431.0,441.5,4.75,26.0,867.0,877.99,644.95
2016,6,4,12,30,453.0,448.0,4.8,26.0,897.0,907.32,665.15
2016,6,4,12,45,449.0,445.5,4.85,26.0,889.0,900.05,660.4
2016,6,4,13,0,445.0,443.0,4.9,26.0,881.0,890.86,654.62
2016,6,4,13,15,442.0,433.0,4.9,26.0,864.0,873.49,643.25
2016,6,4,13,30,439.0,423.0,4.9,26.0,847.0,854.36,630.72
2016,6,4,13,45,286.0,446.0,4.95,26.0,720.0,720.93,535.02
2016,6,4,14,0,133.0,469.0,5.0,26.0,593.0,591.23,439.63
2016,6,4,14,15,222.5,442.5,4.95,26.0,643.0,642.01,479.62
2016,6,4,14,30,312.0,416.0,4.9,26.0,693.0,690.83,516.92
2016,6,4,14,45,290.5,404.0,4.85,26.0,654.5,650.12,487.76
2016,6,4,15,0,269.0,392.0,4.8,26.0,616.0,609.83,459.08
2016,6,4,15,15,135.0,269.5,4.7,25.5,382.0,371.55,283.95
2016,6,4,15,30,1.0,147.0,4.6,25.0,148.0,143.19,107.28
2016,6,4,15,45,139.5,224.5,4.55,25.0,320.0,318.17,246.22
2016,6,4,16,0,278.0,302.0,4.5,25.0,492.0,478.53,368.11
2016,6,4,16,15,285.0,276.0,4.3,25.0,458.0,443.07,341.15
2016,6,4,16,30,292.0,250.0,4.1,25.0,424.0,406.41,313.6
2016,6,4,16,45,315.0,221.0,3.9,25.0,393.0,373.75,288.58
2016,6,4,17,0,338.0,192.0,3.7,25.0,362.0,338.3,260.57
2016,6,4,17,15,329.0,169.5,3.35,24.5,319.5,293.58,224.96
2016,6,4,17,30,320.0,147.0,3.0,24.0,277.0,249.55,189.12
2016,6,4,17,45,426.5,110.0,2.65,23.5,255.5,225.38,165.27
2016,6,4,18,0,533.0,73.0,2.3,23.0,234.0,189.16,129.6
2016,6,4,18,15,468.5,64.5,2.05,22.5,185.0,138.12,88.03
2016,6,4,18,30,404.0,56.0,1.8,22.0,136.0,94.48,54.95
2016,6,4,18,45,308.0,43.5,1.55,21.5,94.0,52.58,28.02
2016,6,4,19,0,212.0,31.0,1.3,21.0,52.0,23.83,13.59
2016,6,4,19,15,106.0,15.5,1.3,20.5,26.0,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,59.5,15.5,3.3,19.0,20.5,15.24,0.0
2016,6,5,6,0,119.0,31.0,3.5,19.0,41.0,25.75,14.72
2016,6,5,6,15,189.5,48.5,3.6,19.5,78.5,48.78,29.21
2016,6,5,6,30,260.0,66.0,3.7,20.0,116.0,84.73,53.69
2016,6,5,6,45,322.5,78.0,3.8,20.5,160.0,122.63,82.23
2016,6,5,7,0,385.0,90.0,3.9,21.0,204.0,167.65,118.48
2016,6,5,7,15,382.5,112.0,4.0,21.5,244.5,211.27,156.57
2016,6,5,7,30,380.0,134.0,4.1,22.0,285.0,254.48,193.73
2016,6,5,7,45,387.5,155.5,4.25,23.0,329.0,300.55,231.63
2016,6,5,8,0,395.0,177.0,4.4,24.0,373.0,347.08,268.8
2016,6,5,8,15,582.5,140.5,4.45,24.0,466.0,428.23,333.33
2016,6,5,8,30,770.0,104.0,4.5,24.0,559.0,526.38,410.68
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.5,580.94,452.27
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,636.02,493.25
2016,6,5,9,15,830.0,111.0,4.6,25.0,706.0,686.1,530.3
2016,6,5,9,30,844.0,114.0,4.6,25.0,752.0,734.15,563.56
2016,6,5,9,45,857.0,115.0,4.65,25.5,792.5,779.11,593.12
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,822.57,621.26
2016,6,5,10,15,688.5,231.0,4.75,26.0,813.5,817.4,615.92
2016,6,5,10,30,507.0,346.0,4.8,26.0,794.0,793.54,593.23
2016,6,5,10,45,517.0,358.5,4.85,26.5,827.5,829.99,617.11
2016,6,5,11,0,527.0,371.0,4.9,27.0,861.0,865.11,639.48
2016,6,5,11,15,718.0,247.0,4.9,27.0,929.5,935.4,692.54
2016,6,5,11,30,909.0,123.0,4.9,27.0,998.0,1001.69,735.99
2016,6,5,11,45,537.0,314.5,4.95,27.5,833.5,848.28,627.07
2016,6,5,12,0,165.0,506.0,5.0,28.0,669.0,669.71,490.26
2016,6,5,12,15,546.0,311.0,4.95,28.0,852.0,862.87,637.63
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,1040.78,758.26
2016,6,5,12,45,925.5,116.5,4.9,28.0,1031.0,1038.35,755.51
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,1032.52,751.86
2016,6,5,13,15,921.5,116.5,4.85,28.0,1015.0,1021.29,744.39
2016,6,5,13,30,919.0,116.0,4.8,28.0,1003.0,1006.67,734.82
2016,6,5,13,45,913.5,116.5,4.8,28.0,983.0,986.85,722.34
2016,6,5,14,0,908.0,117.0,4.8,28.0,963.0,963.91,707.85
2016,6,5,14,15,902.5,115.5,4.7,28.0,936.0,935.99,689.32
2016,6,5,14,30,897.0,114.0,4.6,28.0,909.0,905.22,668.93
2016,6,5,14,45,886.5,114.0,4.6,28.0,875.0,869.0,645.52
2016,6,5,15,0,876.0,114.0,4.6,28.0,841.0,830.59,620.48
2016,6,5,15,15,866.0,112.0,4.5,27.5,801.0,788.61,593.51
2016,6,5,15,30,856.0,110.0,4.4,27.0,761.0,744.84,565.07
2016,6,5,15,45,844.5,106.5,4.3,27.0,716.5,696.99,532.29
2016,6,5,16,0,833.0,103.0,4.2,27.0,672.0,648.42,497.02
2016,6,5,16,15,789.5,106.5,3.95,26.5,614.0,585.81,450.58
2016,6,5,16,30,746.0,110.0,3.7,26.0,556.0,525.6,404.9
2016,6,5,16,45,676.5,116.0,3.45,26.0,492.0,456.8,351.03
2016,6,5,17,0,607.0,122.0,3.2,26.0,428.0,394.52,301.34
2016,6,5,17,15,568.0,118.0,2.85,25.5,378.5,341.01,258.03
2016,6,5,17,30,529.0,114.0,2.5,25.0,329.0,290.05,215.93
2016,6,5,17,45,501.0,100.0,2.15,24.5,279.5,237.52,171.92
2016,6,5,18,0,473.0,86.0,1.8,24.0,230.0,187.86,129.94
2016,6,5,18,15,422.0,73.0,1.65,23.0,182.0,138.27,89.83
2016,6,5,18,30,371.0,60.0,1.5,22.0,134.0,94.51,56.31
2016,6,5,18,45,290.5,46.0,1.4,21.5,93.0,54.22,29.76
2016,6,5,19,0,210.0,32.0,1.3,21.0,52.0,24.61,14.31
2016,6,5,19,15,105.0,16.0,1.3,20.5,26.0,12.43,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,136.5,14.0,2.2,17.0,26.5,13.76,0.0
2016,6,6,6,0,273.0,28.0,2.4,18.0,53.0,21.68,11.6
2016,6,6,6,15,381.5,38.5,2.6,18.5,98.0,48.27,23.97
2016,6,6,6,30,490.0,49.0,2.8,19.0,143.0,92.57,50.92
2016,6,6,6,45,557.0,56.0,3.0,19.5,195.5,139.57,86.48
2016,6,6,7,0,624.0,63.0,3.2,20.0,248.0,194.21,131.67
2016,6,6,7,15,669.0,68.5,3.15,20.5,303.5,248.8,179.05
2016,6,6,7,30,714.0,74.0,3.1,21.0,359.0,309.15,231.01
2016,6,6,7,45,746.0,78.0,3.1,22.0,414.0,366.09,279.17
2016,6,6,8,0,778.0,82.0,3.1,23.0,469.0,425.64,327.83
2016,6,6,8,15,801.0,85.5,3.2,23.5,522.5,482.53,373.73
2016,6,6,8,30,824.0,89.0,3.3,24.0,576.0,540.46,418.97
2016,6,6,8,45,841.5,92.0,3.4,24.5,626.0,595.32,460.56
2016,6,6,9,0,859.0,95.0,3.5,25.0,676.0,649.83,500.68
2016,6,6,9,15,872.0,97.5,3.5,25.0,722.0,700.33,537.06
2016,6,6,9,30,885.0,100.0,3.5,25.0,768.0,749.74,570.46
2016,6,6,9,45,894.5,102.0,3.5,25.5,808.5,794.62,599.11
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,837.63,626.05
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,876.37,650.74
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,912.69,673.58
2016,6,6,10,45,923.5,108.5,3.4,26.5,945.0,943.68,691.68
2016,6,6,11,0,928.0,110.0,3.4,27.0,972.0,971.72,707.74
2016,6,6,11,15,931.5,110.5,3.35,27.0,992.0,994.73,721.51
2016,6,6,11,30,935.0,111.0,3.3,27.0,1012.0,1014.5,733.21
2016,6,6,11,45,938.5,110.5,3.25,27.5,1024.5,1029.92,740.68
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,1041.93,746.03
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,1047.98,749.17
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,1050.55,750.24
2016,6,6,12,45,941.5,110.0,3.1,28.0,1040.5,1047.65,748.43
2016,6,6,13,0,940.0,110.0,3.1,28.0,1036.0,1041.28,744.57
2016,6,6,13,15,937.5,109.5,3.05,28.0,1023.5,1029.94,737.27
2016,6,6,13,30,935.0,109.0,3.0,28.0,1011.0,1015.15,727.92
2016,6,6,13,45,930.0,108.5,3.0,28.0,991.0,994.61,715.39
2016,6,6,14,0,925.0,108.0,3.0,28.0,971.0,970.85,700.89
2016,6,6,14,15,919.5,107.0,2.95,28.0,943.5,943.07,683.41
2016,6,6,14,30,914.0,106.0,2.9,28.0,916.0,912.38,664.04
2016,6,6,14,45,901.5,107.0,2.85,28.0,881.0,875.0,640.22
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,835.51,614.9
2016,6,6,15,15,878.5,106.0,2.75,28.0,805.5,792.72,587.18
2016,6,6,15,30,868.0,104.0,2.7,28.0,765.0,748.15,558.01
2016,6,6,15,45,855.5,101.5,2.65,28.0,720.0,700.14,526.15
2016,6,6,16,0,843.0,99.0,2.6,28.0,675.0,651.01,491.7
2016,6,6,16,15,825.5,96.0,2.45,27.5,625.5,597.58,453.21
2016,6,6,16,30,808.0,93.0,2.3,27.0,576.0,543.65,413.27
2016,6,6,16,45,785.5,89.0,2.2,27.0,523.5,486.35,369.08
2016,6,6,17,0,763.0,85.0,2.1,27.0,471.0,430.02,324.38
2016,6,6,17,15,732.0,81.0,1.95,26.5,416.5,371.55,277.37
2016,6,6,17,30,701.0,77.0,1.8,26.0,362.0,315.55,230.97
2016,6,6,17,45,658.5,71.0,1.7,25.5,307.5,255.79,181.1
2016,6,6,18,0,616.0,65.0,1.6,25.0,253.0,201.48,135.22
2016,6,6,18,15,551.5,58.0,1.45,24.0,201.0,147.03,91.17
2016,6,6,18,30,487.0,51.0,1.3,23.0,149.0,99.9,55.57
2016,6,6,18,45,386.0,40.5,1.2,22.5,103.5,54.95,27.25
2016,6,6,19,0,285.0,30.0,1.1,22.0,58.0,22.99,13.0
2016,6,6,19,15,142.5,15.0,1.1,21.5,29.0,11.32,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.5,0.9,18.5,24.5,15.24,0.0
2016,6,7,6,0,208.0,31.0,0.9,19.0,49.0,24.01,13.42
2016,6,7,6,15,311.0,43.5,1.0,19.5,92.5,49.44,26.71
2016,6,7,6,30,414.0,56.0,1.1,20.0,136.0,91.43,52.85
2016,6,7,6,45,480.0,65.0,1.2,20.5,186.0,135.71,85.98
2016,6,7,7,0,546.0,74.0,1.3,21.0,236.0,187.58,128.0
2016,6,7,7,15,593.0,81.0,1.25,21.5,289.5,239.7,172.01
2016,6,7,7,30,640.0,88.0,1.2,22.0,343.0,296.76,219.76
2016,6,7,7,45,673.0,93.5,1.2,23.0,396.5,351.62,264.72
2016,6,7,8,0,706.0,99.0,1.2,24.0,450.0,409.28,310.3
2016,6,7,8,15,731.0,103.5,1.3,24.5,502.0,464.52,353.57
2016,6,7,8,30,756.0,108.0,1.4,25.0,554.0,521.79,396.97
2016,6,7,8,45,412.5,202.0,1.55,26.0,449.0,446.25,338.9
2016,6,7,9,0,69.0,296.0,1.7,27.0,344.0,332.16,249.15
2016,6,7,9,15,50.0,296.5,1.7,27.0,332.5,323.41,242.35
2016,6,7,9,30,31.0,297.0,1.7,27.0,321.0,312.76,233.58
2016,6,7,9,45,116.0,349.0,1.75,27.5,444.0,433.74,322.5
2016,6,7,10,0,201.0,401.0,1.8,28.0,567.0,558.69,410.31
2016,6,7,10,15,119.5,386.0,1.8,28.0,486.0,483.17,354.44
2016,6,7,10,30,38.0,371.0,1.8,28.0,405.0,398.19,291.93
2016,6,7,10,45,456.5,251.5,1.8,28.0,674.5,668.91,494.18
2016,6,7,11,0,875.0,132.0,1.8,28.0,944.0,944.01,675.85
2016,6,7,11,15,545.5,310.0,1.85,28.0,820.5,833.54,598.47
2016,6,7,11,30,216.0,488.0,1.9,28.0,697.0,695.62,497.71
2016,6,7,11,45,231.0,492.0,1.95,28.5,718.0,717.8,512.99
2016,6,7,12,0,246.0,496.0,2.0,29.0,739.0,739.36,526.51
2016,6,7,12,15,333.5,470.0,2.0,29.0,800.0,806.1,572.52
2016,6,7,12,30,421.0,444.0,2.0,29.0,861.0,868.11,614.41
2016,6,7,12,45,659.5,286.0,2.05,29.0,937.0,950.5,675.29
2016,6,7,13,0,898.0,128.0,2.1,29.0,1013.0,1017.37,717.66
2016,6,7,13,15,604.5,299.5,2.1,29.0,892.0,899.99,641.24
2016,6,7,13,30,311.0,471.0,2.1,29.0,771.0,775.19,551.6
2016,6,7,13,45,598.0,297.5,2.15,29.5,860.5,873.25,625.93
2016,6,7,14,0,885.0,124.0,2.2,30.0,950.0,949.61,675.9
2016,6,7,14,15,515.5,283.0,2.2,30.0,761.0,756.5,546.95
2016,6,7,14,30,146.0,442.0,2.2,30.0,572.0,567.27,409.53
2016,6,7,14,45,260.0,401.0,2.25,30.0,621.5,621.32,451.9
2016,6,7,15,0,374.0,360.0,2.3,30.0,671.0,664.04,484.44
2016,6,7,15,15,604.0,237.5,2.25,29.5,711.0,711.91,524.16
2016,6,7,15,30,834.0,115.0,2.2,29.0,751.0,734.32,544.04
2016,6,7,15,45,819.5,112.5,2.2,29.0,706.0,687.26,512.85
2016,6,7,16,0,805.0,110.0,2.2,29.0,661.0,638.15,478.46
2016,6,7,16,15,553.0,180.0,2.1,28.5,546.0,515.75,388.36
2016,6,7,16,30,301.0,250.0,2.0,28.0,431.0,411.95,310.53
2016,6,7,16,45,514.5,171.5,1.9,28.0,446.0,428.85,324.15
2016,6,7,17,0,728.0,93.0,1.8,28.0,461.0,422.73,317.4
2016,6,7,17,15,696.5,88.0,1.7,27.5,408.0,363.91,270.47
2016,6,7,17,30,665.0,83.0,1.6,27.0,355.0,308.56,225.17
2016,6,7,17,45,620.5,77.0,1.55,27.0,301.5,251.36,177.52
2016,6,7,18,0,576.0,71.0,1.5,27.0,248.0,198.71,133.35
2016,6,7,18,15,512.0,63.0,1.35,26.0,197.0,145.63,90.93
2016,6,7,18,30,448.0,55.0,1.2,25.0,146.0,99.84,56.62
2016,6,7,18,45,351.5,44.0,1.1,24.5,102.0,56.82,29.4
2016,6,7,19,0,255.0,33.0,1.0,24.0,58.0,25.83,15.2
2016,6,7,19,15,127.5,16.5,1.05,23.5,29.0,12.81,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,86.0,16.0,0.25,21.5,23.5,15.73,0.0
2016,6,8,6,0,172.0,32.0,0.2,22.0,47.0,24.83,13.9
2016,6,8,6,15,269.0,46.5,0.35,22.0,89.0,50.11,28.09
2016,6,8,6,30,366.0,61.0,0.5,22.0,131.0,90.43,53.51
2016,6,8,6,45,443.0,69.5,0.7,22.5,181.5,133.94,85.26
2016,6,8,7,0,520.0,78.0,0.9,23.0,232.0,185.52,126.02
2016,6,8,7,15,563.5,83.0,1.1,23.5,281.0,233.24,166.23
2016,6,8,7,30,607.0,88.0,1.3,24.0,330.0,285.51,210.18
2016,6,8,7,45,616.5,101.0,1.55,25.0,377.5,336.74,252.78
2016,6,8,8,0,626.0,114.0,1.8,26.0,425.0,388.32,294.25
2016,6,8,8,15,682.5,112.0,1.9,26.0,485.5,448.52,341.82
2016,6,8,8,30,739.0,110.0,2.0,26.0,546.0,514.04,392.29
2016,6,8,8,45,756.0,114.5,2.15,26.5,594.0,565.95,430.93
2016,6,8,9,0,773.0,119.0,2.3,27.0,642.0,617.89,468.61
2016,6,8,9,15,787.5,122.0,2.35,27.0,686.5,666.38,503.46
2016,6,8,9,30,802.0,125.0,2.4,27.0,731.0,714.14,536.27
2016,6,8,9,45,811.0,128.5,2.45,27.5,769.5,757.18,563.52
2016,6,8,10,0,820.0,132.0,2.5,28.0,808.0,798.57,589.31
2016,6,8,10,15,513.5,284.5,2.5,28.0,714.0,720.71,530.77
2016,6,8,10,30,207.0,437.0,2.5,28.0,620.0,614.29,448.49
2016,6,8,10,45,525.5,290.0,2.5,28.5,773.5,769.09,563.26
2016,6,8,11,0,844.0,143.0,2.5,29.0,927.0,925.7,667.1
2016,6,8,11,15,848.0,144.5,2.5,29.0,946.5,948.43,679.67
2016,6,8,11,30,852.0,146.0,2.5,29.0,966.0,968.23,691.6
2016,6,8,11,45,839.0,157.5,2.5,29.0,974.0,978.07,697.27
2016,6,8,12,0,826.0,169.0,2.5,29.0,982.0,990.08,704.5
2016,6,8,12,15,826.5,169.5,2.5,29.0,986.0,996.13,708.03
2016,6,8,12,30,827.0,170.0,2.5,29.0,990.0,999.06,709.75
2016,6,8,12,45,821.0,173.5,2.55,29.0,985.0,995.41,707.94
2016,6,8,13,0,815.0,177.0,2.6,29.0,980.0,988.69,704.34
2016,6,8,13,15,575.0,316.0,2.6,29.0,880.0,887.07,636.51
2016,6,8,13,30,335.0,455.0,2.6,29.0,780.0,782.39,560.67
2016,6,8,13,45,566.0,314.5,2.65,29.0,849.0,859.82,621.16
2016,6,8,14,0,797.0,174.0,2.7,29.0,918.0,921.21,664.81
2016,6,8,14,15,789.5,172.0,2.7,29.0,891.5,893.42,646.87
2016,6,8,14,30,782.0,170.0,2.7,29.0,865.0,863.23,628.07
2016,6,8,14,45,768.0,170.0,2.7,29.0,831.0,827.27,605.36
2016,6,8,15,0,754.0,170.0,2.7,29.0,797.0,789.69,581.43
2016,6,8,15,15,513.0,260.5,2.7,28.5,678.0,662.85,492.1
2016,6,8,15,30,272.0,351.0,2.7,28.0,559.0,549.09,408.31
2016,6,8,15,45,310.5,319.0,2.7,28.0,543.0,531.98,398.25
2016,6,8,16,0,349.0,287.0,2.7,28.0,527.0,510.84,384.36
2016,6,8,16,15,310.5,271.5,2.6,27.5,473.0,454.79,343.97
2016,6,8,16,30,272.0,256.0,2.5,27.0,419.0,401.78,305.27
2016,6,8,16,45,437.5,193.5,2.4,27.0,428.0,411.47,313.31
2016,6,8,17,0,603.0,131.0,2.3,27.0,437.0,402.95,305.26
2016,6,8,17,15,567.5,123.0,2.15,26.5,385.0,347.14,260.83
2016,6,8,17,30,532.0,115.0,2.0,26.0,333.0,293.5,217.33
2016,6,8,17,45,488.5,105.0,1.85,26.0,282.5,240.12,173.2
2016,6,8,18,0,445.0,95.0,1.7,26.0,232.0,191.29,132.67
2016,6,8,18,15,381.5,82.5,1.6,25.5,183.5,141.42,93.16
2016,6,8,18,30,318.0,70.0,1.5,25.0,135.0,98.77,61.16
2016,6,8,18,45,236.0,53.5,1.4,24.5,93.5,58.8,34.4
2016,6,8,19,0,154.0,37.0,1.3,24.0,52.0,28.62,17.51
2016,6,8,19,15,77.0,18.5,1.35,23.5,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.5,16.0,1.0,20.5,23.0,15.73,0.0
2016,6,9,6,0,153.0,32.0,1.1,21.0,46.0,24.83,13.91
2016,6,9,6,15,244.0,47.0,1.0,21.5,86.5,49.36,28.19
2016,6,9,6,30,335.0,62.0,0.9,22.0,127.0,88.04,52.88
2016,6,9,6,45,407.0,72.5,0.85,22.5,176.0,130.18,83.78
2016,6,9,7,0,479.0,83.0,0.8,23.0,225.0,181.21,123.99
2016,6,9,7,15,526.5,91.0,1.0,23.5,276.5,230.53,164.98
2016,6,9,7,30,574.0,99.0,1.2,24.0,328.0,284.92,210.1
2016,6,9,7,45,612.0,104.5,1.4,25.0,380.5,338.01,253.43
2016,6,9,8,0,650.0,110.0,1.6,26.0,433.0,394.55,298.3
2016,6,9,8,15,676.5,115.0,1.7,26.0,483.5,448.06,340.78
2016,6,9,8,30,703.0,120.0,1.8,26.0,534.0,503.2,383.4
2016,6,9,8,45,723.5,123.5,1.95,26.5,582.5,554.61,421.69
2016,6,9,9,0,744.0,127.0,2.1,27.0,631.0,606.74,459.49
2016,6,9,9,15,759.5,130.5,2.2,27.0,675.0,655.12,494.44
2016,6,9,9,30,775.0,134.0,2.3,27.0,719.0,702.94,528.04
2016,6,9,9,45,787.0,136.5,2.4,27.5,758.5,746.23,555.83
2016,6,9,10,0,799.0,139.0,2.5,28.0,798.0,788.16,582.38
2016,6,9,10,15,808.0,141.0,2.6,28.0,831.0,825.48,606.77
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,860.79,629.74
2016,6,9,10,45,824.0,144.5,2.8,28.5,891.0,888.26,646.2
2016,6,9,11,0,831.0,146.0,2.9,29.0,918.0,916.22,662.97
2016,6,9,11,15,835.5,147.5,2.95,29.0,938.0,939.18,677.41
2016,6,9,11,30,840.0,149.0,3.0,29.0,958.0,959.26,690.08
2016,6,9,11,45,844.5,148.0,3.1,29.0,970.5,973.94,699.73
2016,6,9,12,0,849.0,147.0,3.2,29.0,983.0,985.59,707.55
2016,6,9,12,15,850.0,147.0,3.25,29.0,987.5,991.64,711.53
2016,6,9,12,30,851.0,147.0,3.3,29.0,992.0,994.58,713.67
2016,6,9,12,45,587.5,310.0,3.35,29.5,892.5,902.12,650.26
2016,6,9,13,0,324.0,473.0,3.4,30.0,793.0,797.73,571.71
2016,6,9,13,15,583.5,310.0,3.4,30.0,877.5,889.49,642.61
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,963.56,693.19
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.0,944.71,680.87
2016,6,9,14,0,835.0,144.0,3.4,30.0,924.0,922.94,667.4
2016,6,9,14,15,828.5,142.5,3.35,29.5,898.0,896.08,651.63
2016,6,9,14,30,822.0,141.0,3.3,29.0,872.0,866.65,634.11
2016,6,9,14,45,795.0,150.0,3.3,29.0,835.0,830.57,611.05
2016,6,9,15,0,768.0,159.0,3.3,29.0,798.0,790.52,585.18
2016,6,9,15,15,755.5,156.0,3.25,29.0,759.5,749.32,558.07
2016,6,9,15,30,743.0,153.0,3.2,29.0,721.0,706.84,529.65
2016,6,9,15,45,546.5,220.0,3.2,29.0,624.5,602.65,452.74
2016,6,9,16,0,350.0,287.0,3.2,29.0,528.0,511.68,384.28
2016,6,9,16,15,507.0,212.5,3.1,28.5,533.0,518.9,393.13
2016,6,9,16,30,664.0,138.0,3.0,28.0,538.0,509.02,387.66
2016,6,9,16,45,635.5,133.0,2.95,28.0,487.5,454.77,345.77
2016,6,9,17,0,607.0,128.0,2.9,28.0,437.0,402.34,304.48
2016,6,9,17,15,572.0,120.5,2.7,27.5,385.5,347.01,260.47
2016,6,9,17,30,537.0,113.0,2.5,27.0,334.0,294.79,217.95
2016,6,9,17,45,492.0,103.5,2.35,27.0,283.0,240.19,172.89
2016,6,9,18,0,447.0,94.0,2.2,27.0,232.0,191.27,132.35
2016,6,9,18,15,384.0,82.0,2.05,26.0,184.0,141.81,93.32
2016,6,9,18,30,321.0,70.0,1.9,25.0,136.0,99.48,61.63
2016,6,9,18,45,240.0,53.5,1.75,24.5,94.5,59.32,34.64
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.58,17.54
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,103.0,15.0,1.0,21.5,24.0,14.74,0.0
2016,6,10,6,0,206.0,30.0,1.1,22.0,48.0,23.18,12.54
2016,6,10,6,15,304.5,42.0,1.25,22.0,90.0,47.39,25.07
2016,6,10,6,30,403.0,54.0,1.4,22.0,132.0,87.75,49.94
2016,6,10,6,45,472.5,62.5,1.6,22.5,181.5,131.34,82.11
2016,6,10,7,0,542.0,71.0,1.8,23.0,231.0,182.9,123.53
2016,6,10,7,15,587.0,77.5,1.9,23.5,283.0,233.64,166.47
2016,6,10,7,30,632.0,84.0,2.0,24.0,335.0,289.08,213.21
2016,6,10,7,45,666.5,88.5,2.1,24.5,387.5,342.98,258.31
2016,6,10,8,0,701.0,93.0,2.2,25.0,440.0,399.84,304.6
2016,6,10,8,15,725.0,97.0,2.25,25.0,491.5,454.56,348.6
2016,6,10,8,30,749.0,101.0,2.3,25.0,543.0,509.59,391.65
2016,6,10,8,45,767.0,104.5,2.35,25.5,591.0,561.54,430.47
2016,6,10,9,0,785.0,108.0,2.4,26.0,639.0,613.61,468.21
2016,6,10,9,15,799.0,110.5,2.4,26.5,683.0,661.76,501.88
2016,6,10,9,30,813.0,113.0,2.4,27.0,727.0,708.05,532.09
2016,6,10,9,45,824.0,115.5,2.4,27.5,766.5,751.73,559.56
2016,6,10,10,0,835.0,118.0,2.4,28.0,806.0,793.86,585.54
2016,6,10,10,15,843.0,120.0,2.4,28.0,839.5,831.22,609.17
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,866.4,631.21
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.5,896.89,648.75
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,924.76,664.48
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,947.5,678.19
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,967.25,690.06
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,983.39,698.78
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,996.43,705.62
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,1002.78,709.31
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,1005.87,711.12
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,1003.74,710.27
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,998.36,707.53
2016,6,10,13,15,883.5,120.5,2.6,30.0,983.5,987.74,701.13
2016,6,10,13,30,881.0,120.0,2.6,30.0,972.0,973.87,692.82
2016,6,10,13,45,876.5,119.5,2.6,30.0,953.0,954.92,681.36
2016,6,10,14,0,872.0,119.0,2.6,30.0,934.0,932.93,668.04
2016,6,10,14,15,866.5,118.0,2.6,30.0,908.0,906.62,651.96
2016,6,10,14,30,861.0,117.0,2.6,30.0,882.0,877.59,634.1
2016,6,10,14,45,851.5,116.5,2.65,30.0,849.0,843.07,612.92
2016,6,10,15,0,842.0,116.0,2.7,30.0,816.0,806.39,590.14
2016,6,10,15,15,831.5,113.5,2.65,30.0,777.5,765.02,563.37
2016,6,10,15,30,821.0,111.0,2.6,30.0,739.0,721.98,535.27
2016,6,10,15,45,803.0,110.5,2.6,30.0,694.5,675.08,504.45
2016,6,10,16,0,785.0,110.0,2.6,30.0,650.0,626.54,470.22
2016,6,10,16,15,767.0,107.0,2.5,29.5,602.5,575.25,433.65
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,523.99,396.07
2016,6,10,16,45,719.0,102.0,2.35,29.0,503.0,467.94,353.25
2016,6,10,17,0,689.0,100.0,2.3,29.0,451.0,412.76,310.0
2016,6,10,17,15,656.5,95.0,2.15,28.5,399.0,356.55,265.3
2016,6,10,17,30,624.0,90.0,2.0,28.0,347.0,303.04,221.56
2016,6,10,17,45,570.0,85.5,1.85,28.0,294.0,246.77,175.07
2016,6,10,18,0,516.0,81.0,1.7,28.0,241.0,196.16,133.16
2016,6,10,18,15,453.0,71.5,1.55,27.5,191.5,145.11,92.52
2016,6,10,18,30,390.0,62.0,1.4,27.0,142.0,100.64,59.14
2016,6,10,18,45,294.5,49.0,1.3,26.5,99.0,58.85,32.19
2016,6,10,19,0,199.0,36.0,1.2,26.0,56.0,28.0,16.96
2016,6,10,19,15,99.5,18.0,1.2,25.5,28.0,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,57.5,16.5,1.75,22.5,21.5,16.22,0.0
2016,6,11,6,0,115.0,33.0,2.0,23.0,43.0,27.3,15.65
2016,6,11,6,15,201.0,50.0,2.2,23.0,82.5,49.9,29.57
2016,6,11,6,30,287.0,67.0,2.4,23.0,122.0,87.39,54.15
2016,6,11,6,45,358.5,78.5,2.6,23.5,169.5,127.59,83.61
2016,6,11,7,0,430.0,90.0,2.8,24.0,217.0,175.9,121.73
2016,6,11,7,15,479.0,99.5,2.9,24.5,268.0,224.25,161.83
2016,6,11,7,30,528.0,109.0,3.0,25.0,319.0,278.74,206.98
2016,6,11,7,45,269.5,138.0,3.1,25.5,246.0,236.55,180.24
2016,6,11,8,0,11.0,167.0,3.2,26.0,173.0,165.52,126.4
2016,6,11,8,15,16.5,191.0,3.25,26.0,200.5,192.12,146.91
2016,6,11,8,30,22.0,215.0,3.3,26.0,228.0,219.35,167.54
2016,6,11,8,45,358.5,181.0,3.35,26.5,422.5,392.61,303.45
2016,6,11,9,0,695.0,147.0,3.4,27.0,617.0,593.97,454.87
2016,6,11,9,15,448.0,252.0,3.4,27.0,563.0,558.85,424.02
2016,6,11,9,30,201.0,357.0,3.4,27.0,509.0,497.23,373.55
2016,6,11,9,45,258.5,366.5,3.45,27.5,572.5,562.36,420.63
2016,6,11,10,0,316.0,376.0,3.5,28.0,636.0,628.84,467.27
2016,6,11,10,15,293.5,400.0,3.5,28.0,650.0,645.55,477.27
2016,6,11,10,30,271.0,424.0,3.5,28.0,664.0,659.87,485.77
2016,6,11,10,45,269.0,439.5,3.55,28.0,683.5,682.0,500.44
2016,6,11,11,0,267.0,455.0,3.6,28.0,703.0,703.07,514.27
2016,6,11,11,15,515.5,326.5,3.6,28.0,818.5,820.42,602.15
2016,6,11,11,30,764.0,198.0,3.6,28.0,934.0,938.63,684.33
2016,6,11,11,45,761.5,203.0,3.6,28.5,945.0,951.69,690.24
2016,6,11,12,0,759.0,208.0,3.6,29.0,956.0,961.79,695.06
2016,6,11,12,15,760.5,208.5,3.55,29.0,960.5,968.51,698.86
2016,6,11,12,30,762.0,209.0,3.5,29.0,965.0,972.38,700.91
2016,6,11,12,45,596.0,324.5,3.5,29.5,915.0,924.39,665.59
2016,6,11,13,0,430.0,440.0,3.5,30.0,865.0,872.17,624.26
2016,6,11,13,15,435.5,432.0,3.45,30.0,857.5,865.42,620.39
2016,6,11,13,30,441.0,424.0,3.4,30.0,850.0,856.76,615.0
2016,6,11,13,45,429.5,411.0,3.4,30.0,819.5,825.14,594.52
2016,6,11,14,0,418.0,398.0,3.4,30.0,789.0,792.25,573.23
2016,6,11,14,15,366.0,407.5,3.35,30.0,743.0,740.88,537.78
2016,6,11,14,30,314.0,417.0,3.3,30.0,697.0,693.71,504.88
2016,6,11,14,45,362.0,379.5,3.25,30.0,690.5,687.01,502.59
2016,6,11,15,0,410.0,342.0,3.2,30.0,684.0,678.84,498.88
2016,6,11,15,15,530.5,272.0,3.15,30.0,692.0,688.43,509.24
2016,6,11,15,30,651.0,202.0,3.1,30.0,700.0,688.3,512.3
2016,6,11,15,45,402.0,261.0,3.05,30.0,562.5,542.23,405.05
2016,6,11,16,0,153.0,320.0,3.0,30.0,425.0,413.22,308.09
2016,6,11,16,15,361.5,249.0,2.9,29.5,473.5,464.6,350.34
2016,6,11,16,30,570.0,178.0,2.8,29.0,522.0,495.2,374.76
2016,6,11,16,45,543.0,169.0,2.7,29.0,473.0,442.49,334.36
2016,6,11,17,0,516.0,160.0,2.6,29.0,424.0,391.63,294.89
2016,6,11,17,15,479.5,150.0,2.4,28.5,373.5,338.08,253.08
2016,6,11,17,30,443.0,140.0,2.2,28.0,323.0,287.89,213.08
2016,6,11,17,45,397.5,127.0,2.05,27.5,273.0,235.87,171.41
