Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,188.7,133.46
2016,6,11,18,15,292.5,97.5,1.8,26.5,176.5,141.44,96.51
2016,6,11,18,30,233.0,81.0,1.7,26.0,130.0,100.65,65.91
2016,6,11,18,45,161.0,60.0,1.65,26.0,89.5,62.15,39.01
2016,6,11,19,0,89.0,39.0,1.6,26.0,49.0,32.34,20.5
2016,6,11,19,15,44.5,19.5,1.65,25.5,24.5,17.47,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,54.0,16.0,2.2,22.5,21.0,15.73,0.0
2016,6,12,6,0,108.0,32.0,2.4,23.0,42.0,26.52,15.02
2016,6,12,6,15,189.0,50.0,2.45,23.5,81.0,50.83,30.58
2016,6,12,6,30,270.0,68.0,2.5,24.0,120.0,86.43,53.84
2016,6,12,6,45,268.0,85.5,2.65,24.5,151.0,120.48,81.32
2016,6,12,7,0,266.0,103.0,2.8,25.0,182.0,153.17,109.02
2016,6,12,7,15,232.0,130.5,2.9,25.0,209.0,186.19,138.28
2016,6,12,7,30,198.0,158.0,3.0,25.0,236.0,215.41,163.62
2016,6,12,7,45,116.5,173.5,3.1,25.5,221.5,211.12,161.88
2016,6,12,8,0,35.0,189.0,3.2,26.0,207.0,197.07,151.08
2016,6,12,8,15,115.5,224.5,3.25,26.0,291.5,273.93,210.52
2016,6,12,8,30,196.0,260.0,3.3,26.0,376.0,358.62,275.15
2016,6,12,8,45,295.0,264.0,3.35,26.5,455.0,433.41,331.39
2016,6,12,9,0,394.0,268.0,3.4,27.0,534.0,515.85,392.42
2016,6,12,9,15,244.0,308.5,3.4,27.0,477.5,471.63,356.95
2016,6,12,9,30,94.0,349.0,3.4,27.0,421.0,409.14,307.43
2016,6,12,9,45,299.0,327.0,3.4,27.5,571.0,554.53,416.94
2016,6,12,10,0,504.0,305.0,3.4,28.0,721.0,713.05,530.72
2016,6,12,10,15,486.5,329.0,3.35,28.0,744.0,740.35,547.17
2016,6,12,10,30,469.0,353.0,3.3,28.0,767.0,764.95,562.32
2016,6,12,10,45,464.0,371.5,3.3,28.5,791.5,792.78,578.96
2016,6,12,11,0,459.0,390.0,3.3,29.0,816.0,818.7,594.07
2016,6,12,11,15,458.5,404.5,3.3,29.0,838.5,843.04,609.38
2016,6,12,11,30,458.0,419.0,3.3,29.0,861.0,865.6,623.46
2016,6,12,11,45,439.0,427.0,3.35,29.5,855.0,861.95,619.12
2016,6,12,12,0,420.0,435.0,3.4,30.0,849.0,856.05,613.55
2016,6,12,12,15,418.0,438.0,3.35,30.0,851.5,860.06,615.73
2016,6,12,12,30,416.0,441.0,3.3,30.0,854.0,859.43,614.92
2016,6,12,12,45,342.5,466.0,3.3,30.0,805.5,810.81,580.68
2016,6,12,13,0,269.0,491.0,3.3,30.0,757.0,761.08,545.68
2016,6,12,13,15,349.0,456.5,3.3,30.0,797.0,802.23,576.26
2016,6,12,13,30,429.0,422.0,3.3,30.0,837.0,843.19,605.79
2016,6,12,13,45,438.0,409.0,3.3,30.0,825.5,831.28,598.39
2016,6,12,14,0,447.0,396.0,3.3,30.0,814.0,817.34,590.03
2016,6,12,14,15,338.5,417.0,3.25,30.0,728.5,725.4,525.92
2016,6,12,14,30,230.0,438.0,3.2,30.0,643.0,637.3,463.65
2016,6,12,14,45,402.0,362.0,3.2,30.0,704.0,706.59,517.26
2016,6,12,15,0,574.0,286.0,3.2,30.0,765.0,758.36,557.12
2016,6,12,15,15,559.5,272.5,3.15,30.0,721.0,711.8,525.18
2016,6,12,15,30,545.0,259.0,3.1,30.0,677.0,664.71,493.05
2016,6,12,15,45,556.5,231.5,3.05,30.0,636.5,621.82,463.98
2016,6,12,16,0,568.0,204.0,3.0,30.0,596.0,576.56,432.56
2016,6,12,16,15,460.5,224.0,2.9,29.5,526.5,502.75,378.54
2016,6,12,16,30,353.0,244.0,2.8,29.0,457.0,436.32,329.29
2016,6,12,16,45,351.5,218.5,2.7,29.0,414.5,391.78,296.17
2016,6,12,17,0,350.0,193.0,2.6,29.0,372.0,346.91,261.9
2016,6,12,17,15,399.0,164.5,2.4,28.5,346.5,319.91,240.2
2016,6,12,17,30,448.0,136.0,2.2,28.0,321.0,286.25,211.88
2016,6,12,17,45,407.5,122.5,2.05,28.0,272.5,234.93,170.17
2016,6,12,18,0,367.0,109.0,1.9,28.0,224.0,187.9,131.86
2016,6,12,18,15,306.5,94.0,1.85,27.5,177.0,140.41,94.79
2016,6,12,18,30,246.0,79.0,1.8,27.0,130.0,100.72,65.17
2016,6,12,18,45,176.5,59.0,1.75,26.5,90.5,62.47,38.66
2016,6,12,19,0,107.0,39.0,1.7,26.0,51.0,32.57,20.73
2016,6,12,19,15,53.5,19.5,1.85,25.5,25.5,16.48,0.07
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,16.5,2.9,23.5,22.0,16.22,0.0
2016,6,13,6,0,122.0,33.0,3.0,24.0,44.0,27.3,15.5
2016,6,13,6,15,213.5,49.5,3.15,24.0,84.0,49.66,29.03
2016,6,13,6,30,305.0,66.0,3.3,24.0,124.0,87.83,53.61
2016,6,13,6,45,391.5,74.0,3.5,24.5,174.0,128.08,82.33
2016,6,13,7,0,478.0,82.0,3.7,25.0,224.0,178.76,121.87
2016,6,13,7,15,526.5,90.0,3.75,25.5,275.5,228.13,163.11
2016,6,13,7,30,575.0,98.0,3.8,26.0,327.0,282.69,208.68
2016,6,13,7,45,624.5,100.0,3.85,26.5,381.5,336.71,253.45
2016,6,13,8,0,674.0,102.0,3.9,27.0,436.0,395.39,301.03
2016,6,13,8,15,699.5,106.5,3.85,27.0,486.5,449.09,344.37
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,504.26,387.67
2016,6,13,8,45,749.5,112.0,3.8,27.5,586.5,557.1,427.44
2016,6,13,9,0,774.0,113.0,3.8,28.0,636.0,610.0,466.15
2016,6,13,9,15,788.0,116.0,3.75,28.0,680.0,658.18,501.14
2016,6,13,9,30,802.0,119.0,3.7,28.0,724.0,705.61,533.9
2016,6,13,9,45,814.0,121.0,3.7,28.5,763.5,749.48,562.06
2016,6,13,10,0,826.0,123.0,3.7,29.0,803.0,790.12,587.58
2016,6,13,10,15,834.0,125.0,3.65,29.0,836.0,827.23,611.37
2016,6,13,10,30,842.0,127.0,3.6,29.0,869.0,862.2,633.52
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.5,892.15,651.14
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,919.45,666.9
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,942.04,680.57
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,961.67,692.34
2016,6,13,11,45,862.0,134.0,3.5,30.5,973.0,976.31,699.84
2016,6,13,12,0,864.0,135.0,3.5,31.0,985.0,987.78,705.38
2016,6,13,12,15,864.5,135.0,3.5,31.0,989.5,993.61,708.84
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,996.26,710.41
2016,6,13,12,45,538.5,319.5,3.5,31.5,853.5,863.26,619.43
2016,6,13,13,0,212.0,504.0,3.5,32.0,713.0,713.82,508.62
2016,6,13,13,15,533.0,320.0,3.5,32.0,838.0,850.41,611.81
2016,6,13,13,30,854.0,136.0,3.5,32.0,963.0,963.64,688.57
2016,6,13,13,45,847.5,136.5,3.5,32.0,943.5,944.37,675.76
2016,6,13,14,0,841.0,137.0,3.5,32.0,924.0,922.25,662.14
2016,6,13,14,15,835.0,135.5,3.5,31.5,898.0,895.89,647.1
2016,6,13,14,30,829.0,134.0,3.5,31.0,872.0,866.92,630.25
2016,6,13,14,45,584.5,254.5,3.5,31.0,766.0,757.34,555.24
2016,6,13,15,0,340.0,375.0,3.5,31.0,660.0,651.71,476.83
2016,6,13,15,15,372.5,343.0,3.4,31.0,641.0,632.22,465.23
2016,6,13,15,30,405.0,311.0,3.3,31.0,622.0,611.62,452.1
2016,6,13,15,45,398.5,294.0,3.25,31.0,584.5,570.04,423.27
2016,6,13,16,0,392.0,277.0,3.2,31.0,547.0,530.36,395.4
2016,6,13,16,15,419.5,246.0,3.05,30.5,516.5,499.31,374.32
2016,6,13,16,30,447.0,215.0,2.9,30.0,486.0,462.86,348.57
2016,6,13,16,45,408.5,202.5,2.8,30.0,432.5,407.01,306.61
2016,6,13,17,0,370.0,190.0,2.7,30.0,379.0,353.48,265.82
2016,6,13,17,15,346.5,170.5,2.5,29.5,332.0,304.15,227.89
2016,6,13,17,30,323.0,151.0,2.3,29.0,285.0,257.03,190.89
2016,6,13,17,45,298.0,132.0,2.15,28.5,242.0,212.3,155.2
2016,6,13,18,0,273.0,113.0,2.0,28.0,199.0,170.26,121.3
2016,6,13,18,15,236.0,94.5,1.95,27.5,158.5,129.36,88.93
2016,6,13,18,30,199.0,76.0,1.9,27.0,118.0,92.76,60.8
2016,6,13,18,45,146.5,57.0,1.9,27.0,83.0,59.17,36.89
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,31.91,20.15
2016,6,13,19,15,47.0,19.0,2.05,26.5,24.0,16.08,0.49
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.0,16.5,2.9,23.5,21.0,16.22,0.0
2016,6,14,6,0,98.0,33.0,3.2,24.0,42.0,27.29,15.46
2016,6,14,6,15,185.0,51.0,3.3,24.0,81.5,51.19,30.98
2016,6,14,6,30,272.0,69.0,3.4,24.0,121.0,87.11,54.36
2016,6,14,6,45,330.5,84.0,3.55,24.0,167.5,127.52,84.58
2016,6,14,7,0,389.0,99.0,3.7,24.0,214.0,174.63,122.24
2016,6,14,7,15,204.0,120.0,3.75,24.0,181.5,168.55,125.65
2016,6,14,7,30,19.0,141.0,3.8,24.0,149.0,141.18,108.78
2016,6,14,7,45,9.5,134.5,3.9,24.5,138.5,133.0,101.97
2016,6,14,8,0,0.0,128.0,4.0,25.0,128.0,123.46,93.9
2016,6,14,8,15,3.5,155.5,3.9,25.5,158.0,151.73,115.69
2016,6,14,8,30,7.0,183.0,3.8,26.0,188.0,180.45,137.46
2016,6,14,8,45,120.0,244.0,3.7,26.5,325.5,308.94,236.88
2016,6,14,9,0,233.0,305.0,3.6,27.0,463.0,446.67,339.79
2016,6,14,9,15,165.5,328.0,3.45,27.5,444.0,434.54,327.78
2016,6,14,9,30,98.0,351.0,3.3,28.0,425.0,413.83,309.73
2016,6,14,9,45,97.0,371.0,3.15,28.5,447.5,437.32,325.35
2016,6,14,10,0,96.0,391.0,3.0,29.0,470.0,460.49,340.31
2016,6,14,10,15,85.0,402.0,2.95,29.0,474.5,466.08,343.23
2016,6,14,10,30,74.0,413.0,2.9,29.0,479.0,470.66,345.49
2016,6,14,10,45,92.5,437.0,2.85,29.5,521.5,513.7,374.97
2016,6,14,11,0,111.0,461.0,2.8,30.0,564.0,557.46,404.28
2016,6,14,11,15,99.0,466.0,2.9,30.0,559.5,553.99,401.18
2016,6,14,11,30,87.0,471.0,3.0,30.0,555.0,549.67,397.74
2016,6,14,11,45,133.0,488.0,3.1,30.5,618.5,617.35,444.82
2016,6,14,12,0,179.0,505.0,3.2,31.0,682.0,681.45,488.33
2016,6,14,12,15,217.0,502.0,3.35,31.0,717.5,717.65,513.89
2016,6,14,12,30,255.0,499.0,3.5,31.0,753.0,757.04,541.58
2016,6,14,12,45,230.0,502.0,3.7,31.0,730.5,730.99,524.02
2016,6,14,13,0,205.0,505.0,3.9,31.0,708.0,707.86,508.56
2016,6,14,13,15,145.0,489.5,4.0,31.0,632.5,631.42,455.48
2016,6,14,13,30,85.0,474.0,4.1,31.0,557.0,551.44,399.2
2016,6,14,13,45,103.0,471.5,4.25,31.0,570.0,564.24,409.6
2016,6,14,14,0,121.0,469.0,4.4,31.0,583.0,579.75,421.48
2016,6,14,14,15,203.5,447.5,4.4,31.0,632.5,629.74,459.28
2016,6,14,14,30,286.0,426.0,4.4,31.0,682.0,678.14,495.3
2016,6,14,14,45,346.5,385.5,4.45,31.0,683.5,680.08,499.07
2016,6,14,15,0,407.0,345.0,4.5,31.0,685.0,679.78,501.35
2016,6,14,15,15,607.0,231.0,4.45,31.0,711.0,709.75,528.26
2016,6,14,15,30,807.0,117.0,4.4,31.0,737.0,720.48,539.35
2016,6,14,15,45,792.5,114.5,4.4,31.0,693.5,673.62,507.55
2016,6,14,16,0,778.0,112.0,4.4,31.0,650.0,625.94,473.26
2016,6,14,16,15,760.0,108.5,4.25,30.5,602.5,574.58,436.08
2016,6,14,16,30,742.0,105.0,4.1,30.0,555.0,523.26,397.94
2016,6,14,16,45,716.0,102.0,4.0,30.0,504.0,468.65,355.62
2016,6,14,17,0,690.0,99.0,3.9,30.0,453.0,414.51,312.65
2016,6,14,17,15,658.5,94.0,3.6,29.5,401.0,358.66,267.79
2016,6,14,17,30,627.0,89.0,3.3,29.0,349.0,305.38,223.89
2016,6,14,17,45,582.0,82.5,3.05,28.5,297.0,249.53,177.63
2016,6,14,18,0,537.0,76.0,2.8,28.0,245.0,198.31,134.88
2016,6,14,18,15,474.0,68.0,2.65,27.5,196.0,147.31,93.83
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,103.46,60.59
2016,6,14,18,45,318.0,48.0,2.4,27.0,104.0,60.78,32.62
2016,6,14,19,0,225.0,36.0,2.3,27.0,61.0,29.18,17.98
2016,6,14,19,15,112.5,18.0,2.4,26.5,30.5,13.9,0.1
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,17.0,2.85,23.5,19.0,16.71,0.0
2016,6,15,6,0,48.0,34.0,3.0,24.0,38.0,29.42,17.05
2016,6,15,6,15,117.5,56.5,3.15,24.0,76.5,52.91,33.97
2016,6,15,6,30,187.0,79.0,3.3,24.0,115.0,88.46,58.84
2016,6,15,6,45,260.5,94.5,3.5,24.5,161.5,126.72,86.67
2016,6,15,7,0,334.0,110.0,3.7,25.0,208.0,172.89,122.33
2016,6,15,7,15,364.5,120.0,3.8,25.5,247.5,211.3,154.25
2016,6,15,7,30,395.0,130.0,3.9,26.0,287.0,252.87,188.78
2016,6,15,7,45,472.5,135.5,4.05,26.5,350.5,311.08,235.35
2016,6,15,8,0,550.0,141.0,4.2,27.0,414.0,377.18,287.7
2016,6,15,8,15,579.5,148.0,4.3,27.0,464.0,430.0,329.97
2016,6,15,8,30,609.0,155.0,4.4,27.0,514.0,483.77,372.16
2016,6,15,8,45,652.0,151.0,4.5,27.5,565.0,536.56,412.32
2016,6,15,9,0,695.0,147.0,4.6,28.0,616.0,592.04,453.64
2016,6,15,9,15,712.0,151.0,4.6,28.5,660.0,640.01,487.89
2016,6,15,9,30,729.0,155.0,4.6,29.0,704.0,687.68,521.1
2016,6,15,9,45,757.5,149.0,4.7,29.5,747.0,733.17,552.07
2016,6,15,10,0,786.0,143.0,4.8,30.0,790.0,778.91,581.98
2016,6,15,10,15,795.5,145.0,4.8,30.0,823.5,816.33,606.55
2016,6,15,10,30,805.0,147.0,4.8,30.0,857.0,851.82,629.67
2016,6,15,10,45,821.0,143.0,4.85,30.5,886.5,881.78,647.91
2016,6,15,11,0,837.0,139.0,4.9,31.0,916.0,912.77,666.76
2016,6,15,11,15,841.5,140.5,4.85,31.0,936.5,936.06,681.1
2016,6,15,11,30,846.0,142.0,4.8,31.0,957.0,956.47,693.57
2016,6,15,11,45,856.5,137.0,4.8,31.5,971.5,973.42,702.71
2016,6,15,12,0,867.0,132.0,4.8,32.0,986.0,987.43,709.97
2016,6,15,12,15,868.0,132.5,4.7,32.0,990.5,994.35,713.38
2016,6,15,12,30,869.0,133.0,4.6,32.0,995.0,998.09,715.22
2016,6,15,12,45,869.5,132.0,4.55,32.0,992.5,996.73,714.09
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,992.2,711.05
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,981.99,704.19
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,968.59,695.4
2016,6,15,13,45,861.0,129.0,4.2,32.0,949.5,950.14,683.43
2016,6,15,14,0,857.0,128.0,4.1,32.0,931.0,928.69,669.6
2016,6,15,14,15,851.0,127.0,4.0,32.0,905.5,902.54,652.75
2016,6,15,14,30,845.0,126.0,3.9,32.0,880.0,873.72,634.17
2016,6,15,14,45,836.5,124.5,3.8,32.5,847.5,839.77,610.93
2016,6,15,15,0,828.0,123.0,3.7,33.0,815.0,803.64,586.28
2016,6,15,15,15,818.0,120.5,3.6,32.5,777.0,763.37,561.1
2016,6,15,15,30,808.0,118.0,3.5,32.0,739.0,722.67,535.36
2016,6,15,15,45,794.0,115.5,3.45,32.0,696.0,676.15,504.4
2016,6,15,16,0,780.0,113.0,3.4,32.0,653.0,628.76,470.7
2016,6,15,16,15,762.0,110.0,3.25,31.5,605.5,577.82,434.29
2016,6,15,16,30,744.0,107.0,3.1,31.0,558.0,526.91,396.93
2016,6,15,16,45,722.0,102.5,3.0,31.0,508.0,472.77,355.54
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,418.68,313.14
2016,6,15,17,15,668.5,93.0,2.7,30.5,406.0,362.29,268.43
2016,6,15,17,30,637.0,88.0,2.5,30.0,354.0,308.46,224.56
2016,6,15,17,45,597.0,81.0,2.3,29.5,302.0,253.02,178.86
2016,6,15,18,0,557.0,74.0,2.1,29.0,250.0,201.62,136.06
2016,6,15,18,15,495.0,66.0,2.05,28.5,200.0,149.61,94.35
2016,6,15,18,30,433.0,58.0,2.0,28.0,150.0,104.61,60.3
2016,6,15,18,45,343.0,47.0,1.95,27.5,106.5,62.16,32.74
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,29.62,18.38
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,13.89,0.48
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,61.5,16.5,3.45,23.5,22.0,16.22,0.0
2016,6,16,6,0,123.0,33.0,3.7,24.0,44.0,27.29,15.36
2016,6,16,6,15,216.5,49.0,3.8,24.0,84.0,48.81,28.44
2016,6,16,6,30,310.0,65.0,3.9,24.0,124.0,86.69,52.56
2016,6,16,6,45,398.0,73.5,4.05,24.5,174.0,127.71,81.75
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,179.35,121.99
2016,6,16,7,15,535.0,89.5,4.2,25.5,276.0,228.72,163.28
2016,6,16,7,30,584.0,97.0,4.2,26.0,328.0,283.33,208.99
2016,6,16,7,45,634.0,98.5,4.25,26.5,383.0,337.45,254.0
2016,6,16,8,0,684.0,100.0,4.3,27.0,438.0,396.27,301.87
2016,6,16,8,15,709.5,104.5,4.3,27.5,489.5,450.45,345.14
2016,6,16,8,30,735.0,109.0,4.3,28.0,541.0,506.81,388.74
2016,6,16,8,45,761.0,109.5,4.35,28.5,591.0,559.81,428.81
2016,6,16,9,0,787.0,110.0,4.4,29.0,641.0,613.71,468.43
2016,6,16,9,15,801.5,112.5,4.4,29.0,685.5,662.34,504.0
2016,6,16,9,30,816.0,115.0,4.4,29.0,730.0,710.23,537.23
2016,6,16,9,45,830.0,115.5,4.45,29.5,770.0,753.38,565.14
2016,6,16,10,0,844.0,116.0,4.5,30.0,810.0,796.28,592.52
2016,6,16,10,15,852.0,118.0,4.5,30.5,843.5,834.09,615.9
2016,6,16,10,30,860.0,120.0,4.5,31.0,877.0,869.71,637.56
2016,6,16,10,45,867.5,120.0,4.55,31.5,904.5,900.54,656.02
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,928.79,672.68
2016,6,16,11,15,879.0,121.0,4.6,32.0,952.0,951.99,687.13
2016,6,16,11,30,883.0,122.0,4.6,32.0,972.0,972.16,699.65
2016,6,16,11,45,885.0,122.5,4.6,32.0,984.0,986.78,708.61
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,998.15,715.58
2016,6,16,12,15,887.5,123.5,4.6,32.0,1000.5,1004.76,719.59
2016,6,16,12,30,888.0,124.0,4.6,32.0,1005.0,1008.11,721.63
2016,6,16,12,45,887.0,123.5,4.6,32.5,1002.0,1005.77,718.66
2016,6,16,13,0,886.0,123.0,4.6,33.0,999.0,1000.2,713.76
2016,6,16,13,15,884.0,122.5,4.55,33.0,987.5,990.37,707.46
2016,6,16,13,30,882.0,122.0,4.5,33.0,976.0,977.29,699.17
2016,6,16,13,45,878.0,121.0,4.45,33.0,957.5,958.6,687.35
2016,6,16,14,0,874.0,120.0,4.4,33.0,939.0,936.86,673.63
2016,6,16,14,15,868.5,118.5,4.35,33.0,913.5,910.31,656.81
2016,6,16,14,30,863.0,117.0,4.3,33.0,888.0,881.01,638.2
2016,6,16,14,45,849.5,119.0,4.25,33.0,854.0,845.77,615.59
2016,6,16,15,0,836.0,121.0,4.2,33.0,820.0,808.61,591.62
2016,6,16,15,15,825.5,119.0,4.1,32.5,781.5,768.18,566.26
2016,6,16,15,30,815.0,117.0,4.0,32.0,743.0,727.33,540.32
2016,6,16,15,45,800.5,114.5,3.95,32.0,699.5,680.2,508.79
2016,6,16,16,0,786.0,112.0,3.9,32.0,656.0,632.22,474.61
2016,6,16,16,15,768.5,108.5,3.75,31.5,608.5,580.84,437.77
2016,6,16,16,30,751.0,105.0,3.6,31.0,561.0,529.42,399.92
2016,6,16,16,45,726.0,101.5,3.5,31.0,510.5,474.39,357.69
2016,6,16,17,0,701.0,98.0,3.4,31.0,460.0,419.71,314.68
2016,6,16,17,15,669.5,93.0,3.15,30.5,407.5,363.26,269.73
2016,6,16,17,30,638.0,88.0,2.9,30.0,355.0,309.36,225.66
2016,6,16,17,45,593.0,82.5,2.7,30.0,302.5,253.82,179.53
2016,6,16,18,0,548.0,77.0,2.5,30.0,250.0,202.87,136.99
2016,6,16,18,15,485.5,68.5,2.35,29.0,200.5,150.75,95.53
2016,6,16,18,30,423.0,60.0,2.2,28.0,151.0,105.72,61.6
2016,6,16,18,45,329.0,48.5,2.1,27.5,107.0,62.6,33.47
2016,6,16,19,0,235.0,37.0,2.0,27.0,63.0,30.61,19.2
2016,6,16,19,15,117.5,18.5,2.1,26.5,31.5,14.28,1.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,85.5,16.0,2.9,22.5,23.5,15.73,0.0
2016,6,17,6,0,171.0,32.0,3.2,23.0,47.0,24.91,13.55
2016,6,17,6,15,272.0,46.0,3.35,23.5,89.0,48.07,26.7
2016,6,17,6,30,373.0,60.0,3.5,24.0,131.0,87.9,51.07
2016,6,17,6,45,465.0,66.0,3.65,24.5,183.0,131.17,81.7
2016,6,17,7,0,557.0,72.0,3.8,25.0,235.0,184.25,123.2
2016,6,17,7,15,603.5,78.5,3.8,25.5,288.5,236.0,166.92
2016,6,17,7,30,650.0,85.0,3.8,26.0,342.0,292.63,214.7
2016,6,17,7,45,695.5,86.0,3.85,26.5,397.0,348.13,261.18
2016,6,17,8,0,741.0,87.0,3.9,27.0,452.0,408.71,310.61
2016,6,17,8,15,764.5,90.5,3.9,27.5,504.0,463.73,354.61
2016,6,17,8,30,788.0,94.0,3.9,28.0,556.0,519.94,398.11
2016,6,17,8,45,811.0,94.5,3.9,28.5,606.5,573.74,438.56
2016,6,17,9,0,834.0,95.0,3.9,29.0,657.0,627.84,478.02
2016,6,17,9,15,847.0,97.5,3.85,29.0,702.0,677.26,513.73
2016,6,17,9,30,860.0,100.0,3.8,29.0,747.0,725.7,546.16
2016,6,17,9,45,872.5,100.5,3.8,29.5,787.5,770.52,574.68
2016,6,17,10,0,885.0,101.0,3.8,30.0,828.0,813.82,601.73
2016,6,17,10,15,892.0,102.5,3.75,30.5,861.5,851.73,624.54
2016,6,17,10,30,899.0,104.0,3.7,31.0,895.0,887.28,645.49
2016,6,17,10,45,905.5,104.0,3.7,31.5,922.5,918.35,663.53
2016,6,17,11,0,912.0,104.0,3.7,32.0,950.0,946.66,679.65
2016,6,17,11,15,915.0,105.0,3.65,32.0,970.0,969.77,693.43
2016,6,17,11,30,918.0,106.0,3.6,32.0,990.0,989.69,705.19
2016,6,17,11,45,921.0,105.5,3.55,32.5,1002.0,1004.85,712.5
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,1016.67,717.75
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,1023.11,720.79
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,1026.14,721.81
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,1023.79,719.96
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,1018.07,716.14
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,1007.46,709.39
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,993.48,700.65
2016,6,17,13,45,913.0,103.0,3.05,33.5,973.5,974.25,687.31
2016,6,17,14,0,909.0,102.0,3.0,34.0,954.0,951.84,672.1
2016,6,17,14,15,903.5,101.0,2.95,34.0,928.0,925.0,655.53
2016,6,17,14,30,898.0,100.0,2.9,34.0,902.0,895.3,637.15
2016,6,17,14,45,890.0,99.0,2.85,34.0,869.0,860.77,615.62
2016,6,17,15,0,882.0,98.0,2.8,34.0,836.0,823.86,592.47
2016,6,17,15,15,872.5,96.0,2.75,33.5,797.5,782.61,567.46
2016,6,17,15,30,863.0,94.0,2.7,33.0,759.0,739.49,540.9
2016,6,17,15,45,851.0,92.0,2.7,33.0,715.0,692.99,510.83
2016,6,17,16,0,839.0,90.0,2.7,33.0,671.0,645.31,478.79
2016,6,17,16,15,823.0,87.5,2.6,32.5,623.0,593.73,442.53
2016,6,17,16,30,807.0,85.0,2.5,32.0,575.0,541.84,404.98
2016,6,17,16,45,787.0,81.5,2.45,32.0,524.0,486.37,363.08
2016,6,17,17,0,767.0,78.0,2.4,32.0,473.0,431.81,320.62
2016,6,17,17,15,738.5,74.0,2.25,31.5,420.5,374.23,275.15
2016,6,17,17,30,710.0,70.0,2.1,31.0,368.0,318.79,230.01
2016,6,17,17,45,672.0,65.5,2.0,30.5,315.0,262.44,183.46
2016,6,17,18,0,634.0,61.0,1.9,30.0,262.0,208.56,138.42
2016,6,17,18,15,576.5,55.0,1.75,29.0,211.0,154.82,95.06
2016,6,17,18,30,519.0,49.0,1.6,28.0,160.0,107.49,58.97
2016,6,17,18,45,428.5,40.0,1.5,27.5,114.5,61.78,29.46
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,26.53,15.93
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,11.33,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,74.0,16.0,2.15,23.5,22.5,15.73,0.0
2016,6,18,6,0,148.0,32.0,2.4,24.0,45.0,24.92,13.43
2016,6,18,6,15,246.0,46.5,2.45,24.0,86.0,47.31,26.71
2016,6,18,6,30,344.0,61.0,2.5,24.0,127.0,85.76,50.5
2016,6,18,6,45,418.5,70.5,2.65,24.5,176.0,127.4,80.53
2016,6,18,7,0,493.0,80.0,2.8,25.0,225.0,178.1,120.42
2016,6,18,7,15,541.5,88.0,2.7,25.5,277.0,228.14,162.05
2016,6,18,7,30,590.0,96.0,2.6,26.0,329.0,283.36,207.91
2016,6,18,7,45,624.5,102.0,2.55,26.5,381.0,336.25,251.66
2016,6,18,8,0,659.0,108.0,2.5,27.0,433.0,392.2,296.67
2016,6,18,8,15,685.5,113.0,2.4,27.0,484.5,446.05,339.4
2016,6,18,8,30,712.0,118.0,2.3,27.0,536.0,501.53,382.06
2016,6,18,8,45,734.5,121.0,2.2,27.5,584.5,554.54,420.82
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,607.49,458.19
2016,6,18,9,15,772.5,127.0,1.9,28.0,678.0,656.01,491.54
2016,6,18,9,30,788.0,130.0,1.7,28.0,723.0,703.95,522.95
2016,6,18,9,45,803.0,130.5,1.55,28.5,763.5,748.18,548.93
2016,6,18,10,0,818.0,131.0,1.4,29.0,804.0,791.25,573.34
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.5,827.09,593.45
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,862.86,612.98
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.5,894.83,628.27
2016,6,18,11,0,856.0,134.0,0.8,30.0,928.0,924.43,641.52
2016,6,18,11,15,860.5,135.0,0.85,30.0,948.5,947.76,655.58
2016,6,18,11,30,865.0,136.0,0.9,30.0,969.0,968.16,668.0
2016,6,18,11,45,861.5,141.5,1.0,30.5,980.0,982.1,676.2
2016,6,18,12,0,858.0,147.0,1.1,31.0,991.0,992.72,682.5
2016,6,18,12,15,859.0,147.0,1.2,31.0,996.0,999.21,687.78
2016,6,18,12,30,860.0,147.0,1.3,31.0,1001.0,1002.56,691.27
2016,6,18,12,45,861.0,146.0,1.4,31.0,999.0,1001.85,692.4
2016,6,18,13,0,862.0,145.0,1.5,31.0,997.0,998.02,691.71
2016,6,18,13,15,860.0,144.5,1.55,31.0,986.0,988.53,686.93
2016,6,18,13,30,858.0,144.0,1.6,31.0,975.0,975.88,680.32
2016,6,18,13,45,855.0,142.0,1.65,31.5,957.0,957.68,669.0
2016,6,18,14,0,852.0,140.0,1.7,32.0,939.0,936.46,655.89
2016,6,18,14,15,845.5,138.5,1.7,32.0,913.0,909.62,640.02
2016,6,18,14,30,839.0,137.0,1.7,32.0,887.0,880.15,622.5
2016,6,18,14,45,829.0,136.0,1.75,32.0,854.0,845.72,602.24
2016,6,18,15,0,819.0,135.0,1.8,32.0,821.0,811.43,581.89
2016,6,18,15,15,558.5,241.5,1.8,32.0,699.5,683.23,495.02
2016,6,18,15,30,298.0,348.0,1.8,32.0,578.0,566.89,411.06
2016,6,18,15,45,530.0,237.0,1.8,32.0,616.5,610.59,447.57
2016,6,18,16,0,762.0,126.0,1.8,32.0,655.0,631.37,465.91
2016,6,18,16,15,742.5,122.0,1.75,31.5,607.0,579.37,429.49
2016,6,18,16,30,723.0,118.0,1.7,31.0,559.0,526.98,392.26
2016,6,18,16,45,692.5,115.5,1.65,31.0,507.0,471.32,350.77
2016,6,18,17,0,662.0,113.0,1.6,31.0,455.0,417.54,309.57
2016,6,18,17,15,534.5,125.5,1.5,30.5,382.0,340.98,251.68
2016,6,18,17,30,407.0,138.0,1.4,30.0,309.0,276.09,202.41
2016,6,18,17,45,448.0,113.5,1.35,29.5,277.0,240.71,172.36
2016,6,18,18,0,489.0,89.0,1.3,29.0,245.0,201.29,137.72
2016,6,18,18,15,427.0,78.5,1.25,28.5,196.0,149.86,97.08
2016,6,18,18,30,365.0,68.0,1.2,28.0,147.0,106.15,64.2
2016,6,18,18,45,273.0,54.0,1.15,27.5,103.5,64.37,36.57
2016,6,18,19,0,181.0,40.0,1.1,27.0,60.0,33.14,18.97
2016,6,18,19,15,90.5,20.0,1.15,26.5,30.0,15.48,2.18
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,16.0,1.5,22.5,20.5,15.73,0.0
2016,6,19,6,0,102.0,32.0,1.7,23.0,41.0,26.5,14.65
2016,6,19,6,15,187.5,49.5,1.8,23.5,80.0,49.17,29.64
2016,6,19,6,30,273.0,67.0,1.9,24.0,119.0,84.23,52.06
2016,6,19,6,45,347.5,78.5,2.05,24.5,166.5,123.65,80.4
2016,6,19,7,0,422.0,90.0,2.2,25.0,214.0,171.54,117.63
2016,6,19,7,15,472.0,99.5,2.2,25.5,264.5,219.4,156.9
2016,6,19,7,30,522.0,109.0,2.2,26.0,315.0,273.53,201.29
2016,6,19,7,45,567.0,113.5,2.25,26.5,367.5,325.17,243.5
2016,6,19,8,0,612.0,118.0,2.3,27.0,420.0,381.1,288.2
2016,6,19,8,15,568.5,148.0,2.2,27.0,452.5,422.86,321.42
2016,6,19,8,30,525.0,178.0,2.1,27.0,485.0,457.88,348.1
2016,6,19,8,45,461.0,222.5,2.05,27.5,509.5,490.8,370.94
2016,6,19,9,0,397.0,267.0,2.0,28.0,534.0,514.74,386.14
2016,6,19,9,15,262.5,311.0,1.95,28.0,492.5,485.31,362.28
2016,6,19,9,30,128.0,355.0,1.9,28.0,451.0,441.24,327.3
2016,6,19,9,45,112.0,371.5,1.9,28.5,459.0,451.39,333.12
2016,6,19,10,0,96.0,388.0,1.9,29.0,467.0,457.18,335.48
2016,6,19,10,15,65.0,374.0,1.95,29.0,429.0,421.43,309.07
2016,6,19,10,30,34.0,360.0,2.0,29.0,391.0,383.3,280.87
2016,6,19,10,45,118.5,412.5,2.1,29.0,522.0,515.99,376.93
2016,6,19,11,0,203.0,465.0,2.2,29.0,653.0,649.45,469.5
2016,6,19,11,15,295.5,444.0,2.3,29.0,724.5,724.43,521.88
2016,6,19,11,30,388.0,423.0,2.4,29.0,796.0,798.32,573.21
2016,6,19,11,45,610.0,289.5,2.5,29.5,885.0,891.54,640.39
2016,6,19,12,0,832.0,156.0,2.6,30.0,974.0,975.72,694.33
2016,6,19,12,15,452.0,316.5,2.65,30.0,762.0,773.18,557.51
2016,6,19,12,30,72.0,477.0,2.7,30.0,550.0,544.7,391.28
2016,6,19,12,45,98.5,489.0,2.75,30.0,587.5,582.94,419.73
2016,6,19,13,0,125.0,501.0,2.8,30.0,625.0,624.79,448.97
2016,6,19,13,15,182.5,493.5,2.8,30.0,672.0,672.18,482.86
2016,6,19,13,30,240.0,486.0,2.8,30.0,719.0,717.6,515.01
2016,6,19,13,45,259.5,471.0,2.85,30.0,718.5,720.44,517.81
2016,6,19,14,0,279.0,456.0,2.9,30.0,718.0,717.87,517.37
2016,6,19,14,15,257.5,447.0,2.9,29.5,683.5,682.06,494.18
2016,6,19,14,30,236.0,438.0,2.9,29.0,649.0,643.13,468.83
2016,6,19,14,45,520.5,286.5,2.9,29.0,729.5,734.99,541.39
2016,6,19,15,0,805.0,135.0,2.9,29.0,810.0,800.35,590.27
2016,6,19,15,15,794.0,132.5,2.8,29.0,772.0,759.89,562.84
2016,6,19,15,30,783.0,130.0,2.7,29.0,734.0,717.9,534.96
2016,6,19,15,45,772.5,125.5,2.65,29.0,692.0,672.96,504.71
2016,6,19,16,0,762.0,121.0,2.6,29.0,650.0,626.91,471.99
2016,6,19,16,15,744.0,117.0,2.5,29.0,603.0,575.86,434.73
2016,6,19,16,30,726.0,113.0,2.4,29.0,556.0,524.87,396.66
2016,6,19,16,45,706.0,107.5,2.35,29.0,506.5,470.92,355.65
2016,6,19,17,0,686.0,102.0,2.3,29.0,457.0,418.38,314.54
2016,6,19,17,15,654.5,96.5,2.1,28.5,405.0,362.21,269.97
2016,6,19,17,30,623.0,91.0,1.9,28.0,353.0,308.6,226.26
2016,6,19,17,45,584.5,83.5,1.7,27.5,302.0,253.81,181.0
2016,6,19,18,0,546.0,76.0,1.5,27.0,251.0,202.89,138.45
2016,6,19,18,15,486.0,68.0,1.4,26.5,201.5,151.68,97.1
2016,6,19,18,30,426.0,60.0,1.3,26.0,152.0,107.25,63.1
2016,6,19,18,45,340.5,48.0,1.25,25.5,108.5,64.23,34.47
2016,6,19,19,0,255.0,36.0,1.2,25.0,65.0,30.72,16.69
2016,6,19,19,15,127.5,18.0,1.2,24.5,32.5,13.84,1.63
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.5,15.0,1.3,21.5,22.0,14.74,0.0
2016,6,20,6,0,161.0,30.0,1.5,22.0,44.0,23.29,12.19
2016,6,20,6,15,257.5,43.5,1.6,22.5,84.0,44.65,24.69
2016,6,20,6,30,354.0,57.0,1.7,23.0,124.0,82.49,47.72
2016,6,20,6,45,426.5,66.0,1.85,24.0,172.0,124.23,77.69
2016,6,20,7,0,499.0,75.0,2.0,25.0,220.0,173.69,116.42
2016,6,20,7,15,546.0,82.0,2.05,25.5,271.5,222.64,157.22
2016,6,20,7,30,593.0,89.0,2.1,26.0,323.0,276.58,202.15
2016,6,20,7,45,632.0,93.0,2.15,26.5,375.5,329.31,245.82
2016,6,20,8,0,671.0,97.0,2.2,27.0,428.0,385.58,291.22
2016,6,20,8,15,696.5,101.5,2.15,27.5,478.5,439.02,333.13
2016,6,20,8,30,722.0,106.0,2.1,28.0,529.0,494.7,375.25
2016,6,20,8,45,517.5,196.5,2.1,28.5,513.0,498.42,375.79
2016,6,20,9,0,313.0,287.0,2.1,29.0,497.0,480.6,359.17
2016,6,20,9,15,216.5,320.0,2.05,29.0,470.0,460.65,342.86
2016,6,20,9,30,120.0,353.0,2.0,29.0,443.0,433.42,320.66
2016,6,20,9,45,79.5,346.5,1.95,29.5,407.5,399.51,294.47
2016,6,20,10,0,39.0,340.0,1.9,30.0,372.0,364.3,267.17
2016,6,20,10,15,196.0,367.5,1.85,30.0,539.0,527.54,386.27
2016,6,20,10,30,353.0,395.0,1.8,30.0,706.0,700.85,505.4
2016,6,20,10,45,603.0,260.5,1.75,30.5,811.0,806.67,579.46
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,913.24,645.95
2016,6,20,11,15,857.5,127.0,1.7,31.0,936.5,936.6,658.84
2016,6,20,11,30,862.0,128.0,1.7,31.0,957.0,957.04,670.8
2016,6,20,11,45,619.0,284.0,1.7,31.5,884.0,894.81,628.77
2016,6,20,12,0,376.0,440.0,1.7,32.0,811.0,814.07,568.54
2016,6,20,12,15,361.0,451.0,1.7,32.0,808.0,813.08,567.98
2016,6,20,12,30,346.0,462.0,1.7,32.0,805.0,810.41,565.65
2016,6,20,12,45,610.5,293.0,1.75,32.5,897.0,907.78,635.67
2016,6,20,13,0,875.0,124.0,1.8,33.0,989.0,990.55,686.62
2016,6,20,13,15,873.5,123.5,1.8,33.0,978.5,981.5,680.44
2016,6,20,13,30,872.0,123.0,1.8,33.0,968.0,969.22,673.35
2016,6,20,13,45,869.5,121.5,1.85,33.0,950.5,951.82,663.78
2016,6,20,14,0,867.0,120.0,1.9,33.0,933.0,931.33,652.34
2016,6,20,14,15,861.5,118.5,1.95,33.0,908.0,905.11,637.3
2016,6,20,14,30,856.0,117.0,2.0,33.0,883.0,876.17,620.47
2016,6,20,14,45,831.5,125.5,2.05,33.0,847.0,838.3,597.78
2016,6,20,15,0,807.0,134.0,2.1,33.0,811.0,801.4,575.52
2016,6,20,15,15,796.5,131.5,2.15,33.0,773.5,761.29,550.85
2016,6,20,15,30,786.0,129.0,2.2,33.0,736.0,719.6,524.81
2016,6,20,15,45,771.5,126.0,2.25,33.0,693.0,673.24,494.87
2016,6,20,16,0,757.0,123.0,2.3,33.0,650.0,626.1,462.55
2016,6,20,16,15,739.0,119.5,2.3,32.5,603.0,575.78,427.8
2016,6,20,16,30,721.0,116.0,2.3,32.0,556.0,524.93,391.59
2016,6,20,16,45,695.5,112.0,2.3,32.0,505.5,470.47,350.88
2016,6,20,17,0,670.0,108.0,2.3,32.0,455.0,417.39,310.06
2016,6,20,17,15,637.5,102.5,2.15,31.5,403.5,361.62,266.52
2016,6,20,17,30,605.0,97.0,2.0,31.0,352.0,308.55,223.93
2016,6,20,17,45,559.0,90.5,1.95,30.5,300.0,253.45,179.4
2016,6,20,18,0,513.0,84.0,1.9,30.0,248.0,203.09,138.24
2016,6,20,18,15,450.5,74.5,1.75,29.0,198.5,151.82,97.74
2016,6,20,18,30,388.0,65.0,1.6,28.0,149.0,106.98,63.96
2016,6,20,18,45,296.5,52.5,1.45,27.5,106.0,65.16,36.32
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,33.78,19.13
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.46,2.63
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.5,2.4,22.5,21.0,15.24,0.0
2016,6,21,6,0,132.0,31.0,2.7,23.0,42.0,24.14,12.66
2016,6,21,6,15,229.5,45.5,2.75,23.5,82.0,45.17,25.66
2016,6,21,6,30,327.0,60.0,2.8,24.0,122.0,82.36,48.52
2016,6,21,6,45,400.5,70.0,2.85,24.5,170.0,123.15,77.82
2016,6,21,7,0,474.0,80.0,2.9,25.0,218.0,172.9,116.85
2016,6,21,7,15,523.5,88.0,2.85,25.5,269.5,222.01,157.63
2016,6,21,7,30,573.0,96.0,2.8,26.0,321.0,276.43,202.85
2016,6,21,7,45,612.0,101.0,2.8,27.0,373.5,329.04,245.94
2016,6,21,8,0,651.0,106.0,2.8,28.0,426.0,385.22,290.66
2016,6,21,8,15,678.0,110.5,2.65,28.5,476.5,438.37,332.2
2016,6,21,8,30,705.0,115.0,2.5,29.0,527.0,493.23,373.56
2016,6,21,8,45,726.0,119.0,2.35,29.5,575.5,546.01,411.93
2016,6,21,9,0,747.0,123.0,2.2,30.0,624.0,598.62,448.76
2016,6,21,9,15,762.5,126.0,2.1,30.5,668.5,646.73,481.36
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,694.3,512.29
2016,6,21,9,45,791.0,131.0,1.9,31.5,753.0,738.16,538.6
2016,6,21,10,0,804.0,133.0,1.8,32.0,793.0,780.77,563.46
2016,6,21,10,15,813.0,135.0,1.75,32.0,826.5,818.55,586.24
2016,6,21,10,30,822.0,137.0,1.7,32.0,860.0,851.62,605.75
2016,6,21,10,45,831.5,137.0,1.7,32.5,888.0,883.35,623.51
2016,6,21,11,0,841.0,137.0,1.7,33.0,916.0,912.74,639.63
2016,6,21,11,15,558.0,304.5,1.75,33.0,826.5,836.62,588.26
2016,6,21,11,30,275.0,472.0,1.8,33.0,737.0,738.47,516.66
2016,6,21,11,45,572.0,301.5,1.9,33.5,861.5,866.07,608.59
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,987.68,684.94
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,994.89,688.48
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,998.91,691.33
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,996.81,690.57
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,991.56,688.03
2016,6,21,13,15,866.0,131.5,2.25,34.0,979.0,982.13,683.03
2016,6,21,13,30,864.0,131.0,2.3,34.0,968.0,969.52,676.16
2016,6,21,13,45,859.0,130.5,2.35,34.0,949.5,950.91,665.61
2016,6,21,14,0,854.0,130.0,2.4,34.0,931.0,929.33,653.25
