Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,15,848.0,129.0,2.4,34.0,906.0,903.5,637.78
2016,6,21,14,30,842.0,128.0,2.4,34.0,881.0,875.0,620.61
2016,6,21,14,45,839.0,123.0,2.45,34.0,850.0,842.63,601.24
2016,6,21,15,0,836.0,118.0,2.5,34.0,819.0,807.7,580.06
2016,6,21,15,15,825.5,116.0,2.5,34.0,781.0,767.43,554.84
2016,6,21,15,30,815.0,114.0,2.5,34.0,743.0,725.5,528.28
2016,6,21,15,45,801.5,111.5,2.5,34.0,700.0,680.39,499.25
2016,6,21,16,0,788.0,109.0,2.5,34.0,657.0,633.14,466.93
2016,6,21,16,15,770.5,106.0,2.45,33.5,610.0,582.25,431.61
2016,6,21,16,30,753.0,103.0,2.4,33.0,563.0,531.3,395.2
2016,6,21,16,45,731.5,98.5,2.4,33.0,513.0,477.01,354.66
2016,6,21,17,0,710.0,94.0,2.4,33.0,463.0,423.62,313.59
2016,6,21,17,15,679.5,89.5,2.3,32.5,410.5,366.65,269.19
2016,6,21,17,30,649.0,85.0,2.2,32.0,358.0,313.0,226.05
2016,6,21,17,45,611.0,78.0,2.1,31.5,306.5,257.37,180.66
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,205.53,137.78
2016,6,21,18,15,513.0,64.0,1.8,30.0,205.0,153.64,96.4
2016,6,21,18,30,453.0,57.0,1.6,29.0,155.0,108.51,62.22
2016,6,21,18,45,366.5,46.0,1.45,28.5,111.0,64.67,33.36
2016,6,21,19,0,280.0,35.0,1.3,28.0,67.0,30.86,16.1
2016,6,21,19,15,140.0,17.5,1.35,27.5,33.5,13.42,1.67
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,22.5,21.5,14.74,0.0
2016,6,22,6,0,160.0,30.0,2.9,23.0,43.0,23.33,11.94
2016,6,22,6,15,260.0,43.5,3.05,23.5,83.5,44.21,24.34
2016,6,22,6,30,360.0,57.0,3.2,24.0,124.0,82.35,47.27
2016,6,22,6,45,434.0,65.5,3.35,24.5,172.5,124.09,77.19
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,173.7,116.28
2016,6,22,7,15,556.0,81.0,3.5,25.5,273.0,223.35,157.91
2016,6,22,7,30,604.0,88.0,3.5,26.0,325.0,278.11,203.88
2016,6,22,7,45,641.0,92.5,3.5,27.0,377.5,331.15,247.78
2016,6,22,8,0,678.0,97.0,3.5,28.0,430.0,387.51,293.08
2016,6,22,8,15,703.5,101.5,3.45,28.5,481.0,441.32,335.73
2016,6,22,8,30,729.0,106.0,3.4,29.0,532.0,497.36,378.68
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.5,549.34,417.47
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,601.73,455.4
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,650.54,490.66
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,698.71,523.97
2016,6,22,9,45,812.0,120.0,3.4,30.5,758.0,742.7,551.91
2016,6,22,10,0,824.0,122.0,3.4,31.0,798.0,783.57,577.3
2016,6,22,10,15,832.5,124.0,3.45,31.5,832.0,821.3,600.49
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,856.95,622.07
2016,6,22,10,45,848.5,127.0,3.55,32.5,893.5,888.45,640.74
2016,6,22,11,0,856.0,128.0,3.6,33.0,921.0,917.45,657.66
2016,6,22,11,15,860.5,129.0,3.65,33.0,941.5,940.96,672.34
2016,6,22,11,30,865.0,130.0,3.7,33.0,962.0,961.55,685.2
2016,6,22,11,45,873.5,126.5,3.75,33.5,976.5,978.57,694.43
2016,6,22,12,0,882.0,123.0,3.8,34.0,991.0,992.57,701.79
2016,6,22,12,15,592.5,303.5,3.85,34.0,888.0,898.77,639.44
2016,6,22,12,30,303.0,484.0,3.9,34.0,785.0,789.64,558.51
2016,6,22,12,45,594.5,302.5,3.95,34.0,890.5,901.28,642.96
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,998.7,707.32
2016,6,22,13,15,883.5,120.5,4.0,34.0,985.5,988.67,700.45
2016,6,22,13,30,881.0,120.0,4.0,34.0,975.0,975.38,692.38
2016,6,22,13,45,877.5,119.0,4.05,34.0,956.5,957.46,681.7
2016,6,22,14,0,874.0,118.0,4.1,34.0,938.0,936.46,669.09
2016,6,22,14,15,868.5,117.0,4.1,34.0,913.0,910.66,653.11
2016,6,22,14,30,863.0,116.0,4.1,34.0,888.0,882.1,635.34
2016,6,22,14,45,841.5,122.5,4.1,34.0,852.5,844.67,611.64
2016,6,22,15,0,820.0,129.0,4.1,34.0,817.0,805.8,586.86
2016,6,22,15,15,513.5,248.0,4.05,33.5,672.0,654.56,481.43
2016,6,22,15,30,207.0,367.0,4.0,33.0,527.0,515.8,378.28
2016,6,22,15,45,263.5,333.0,4.0,33.0,524.5,515.04,380.18
2016,6,22,16,0,320.0,299.0,4.0,33.0,522.0,506.47,375.67
2016,6,22,16,15,366.0,264.0,3.9,32.5,501.5,484.73,361.72
2016,6,22,16,30,412.0,229.0,3.8,32.0,481.0,459.52,344.55
2016,6,22,16,45,546.0,167.0,3.75,32.0,470.0,446.75,335.62
2016,6,22,17,0,680.0,105.0,3.7,32.0,459.0,420.12,314.45
2016,6,22,17,15,648.5,100.0,3.5,31.5,407.0,364.7,270.53
2016,6,22,17,30,617.0,95.0,3.3,31.0,355.0,311.84,227.6
2016,6,22,17,45,573.5,88.0,3.15,30.5,303.0,256.28,182.12
2016,6,22,18,0,530.0,81.0,3.0,30.0,251.0,205.16,139.86
2016,6,22,18,15,469.0,72.0,2.8,29.5,201.5,153.57,98.49
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,108.9,64.48
2016,6,22,18,45,321.0,50.5,2.45,28.5,108.5,65.61,35.61
2016,6,22,19,0,234.0,38.0,2.3,28.0,65.0,32.84,17.88
2016,6,22,19,15,117.0,19.0,2.4,27.5,32.5,14.62,2.47
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.0,15.0,2.95,22.5,21.5,14.74,0.0
2016,6,23,6,0,148.0,30.0,3.1,23.0,43.0,23.35,11.85
2016,6,23,6,15,246.5,45.0,3.25,23.5,83.5,44.79,25.18
2016,6,23,6,30,345.0,60.0,3.4,24.0,124.0,83.33,48.68
2016,6,23,6,45,433.0,67.0,3.55,24.5,174.0,124.98,77.94
2016,6,23,7,0,521.0,74.0,3.7,25.0,224.0,175.89,117.52
2016,6,23,7,15,569.0,80.5,3.7,25.5,276.5,225.78,159.42
2016,6,23,7,30,617.0,87.0,3.7,26.0,329.0,280.76,205.69
2016,6,23,7,45,665.0,88.0,3.7,26.5,383.5,335.23,251.19
2016,6,23,8,0,713.0,89.0,3.7,27.0,438.0,395.13,300.0
2016,6,23,8,15,737.5,93.0,3.65,27.5,489.5,449.65,343.55
2016,6,23,8,30,762.0,97.0,3.6,28.0,541.0,505.53,386.73
2016,6,23,8,45,787.0,97.0,3.6,28.5,591.0,558.76,426.8
2016,6,23,9,0,812.0,97.0,3.6,29.0,641.0,612.76,466.24
2016,6,23,9,15,825.5,99.5,3.55,29.5,686.0,661.44,500.5
2016,6,23,9,30,839.0,102.0,3.5,30.0,731.0,709.46,531.8
2016,6,23,9,45,852.0,102.5,3.5,30.5,771.0,754.0,560.03
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,797.11,586.87
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,834.97,611.04
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,870.57,633.56
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,902.29,652.35
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,931.36,669.31
2016,6,23,11,15,897.5,107.5,3.65,32.0,954.5,954.33,683.64
2016,6,23,11,30,901.0,108.0,3.7,32.0,975.0,974.2,696.05
2016,6,23,11,45,896.0,114.0,3.75,32.5,985.5,988.06,703.26
2016,6,23,12,0,891.0,120.0,3.8,33.0,996.0,998.43,708.33
2016,6,23,12,15,892.0,120.0,3.8,33.0,1001.0,1005.41,712.5
2016,6,23,12,30,893.0,120.0,3.8,33.0,1006.0,1009.11,714.71
2016,6,23,12,45,891.0,121.0,3.85,33.5,1003.0,1007.57,712.58
2016,6,23,13,0,889.0,122.0,3.9,34.0,1000.0,1002.79,708.54
2016,6,23,13,15,887.0,121.5,3.9,34.0,989.5,993.26,702.75
2016,6,23,13,30,885.0,121.0,3.9,34.0,979.0,980.47,695.02
2016,6,23,13,45,880.0,120.5,3.95,34.0,960.5,961.59,683.76
2016,6,23,14,0,875.0,120.0,4.0,34.0,942.0,939.67,670.61
2016,6,23,14,15,869.5,119.0,3.95,34.0,916.5,913.89,654.44
2016,6,23,14,30,864.0,118.0,3.9,34.0,891.0,885.34,636.48
2016,6,23,14,45,856.5,116.0,3.9,34.0,858.5,851.48,615.24
2016,6,23,15,0,849.0,114.0,3.9,34.0,826.0,815.3,592.35
2016,6,23,15,15,838.5,112.0,3.85,33.5,788.0,774.62,567.24
2016,6,23,15,30,828.0,110.0,3.8,33.0,750.0,732.24,540.67
2016,6,23,15,45,812.5,108.5,3.8,33.0,706.0,685.33,509.7
2016,6,23,16,0,797.0,107.0,3.8,33.0,662.0,638.14,476.86
2016,6,23,16,15,779.0,104.0,3.75,32.5,614.5,586.55,440.35
2016,6,23,16,30,761.0,101.0,3.7,32.0,567.0,534.92,402.77
2016,6,23,16,45,734.5,98.5,3.7,32.0,515.5,479.62,360.69
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,424.8,317.88
2016,6,23,17,15,677.5,91.0,3.5,31.5,412.0,368.33,273.13
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,314.26,229.09
2016,6,23,17,45,599.5,81.0,3.15,30.5,307.0,257.77,182.75
2016,6,23,18,0,552.0,76.0,3.0,30.0,254.0,206.11,139.97
2016,6,23,18,15,491.5,68.0,2.75,29.5,204.0,154.27,98.2
2016,6,23,18,30,431.0,60.0,2.5,29.0,154.0,109.27,63.82
2016,6,23,18,45,340.0,49.0,2.3,28.5,110.0,65.88,35.13
2016,6,23,19,0,249.0,38.0,2.1,28.0,66.0,33.23,17.96
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.0,14.62,2.59
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,71.5,15.0,1.8,22.5,21.0,14.74,0.0
2016,6,24,6,0,143.0,30.0,2.0,23.0,42.0,23.38,11.75
2016,6,24,6,15,245.0,44.5,2.15,23.5,82.5,44.04,24.72
2016,6,24,6,30,347.0,59.0,2.3,24.0,123.0,82.26,47.76
2016,6,24,6,45,438.0,65.5,2.5,24.5,174.0,123.86,76.74
2016,6,24,7,0,529.0,72.0,2.7,25.0,225.0,175.12,116.39
2016,6,24,7,15,577.0,79.0,2.75,25.5,277.5,225.91,158.91
2016,6,24,7,30,625.0,86.0,2.8,26.0,330.0,281.8,205.76
2016,6,24,7,45,441.5,141.5,2.85,26.5,326.5,301.65,227.18
2016,6,24,8,0,258.0,197.0,2.9,27.0,323.0,300.72,229.16
2016,6,24,8,15,519.0,144.0,2.95,27.5,434.0,391.71,299.16
2016,6,24,8,30,780.0,91.0,3.0,28.0,545.0,508.59,388.19
2016,6,24,8,45,808.5,89.0,3.05,28.5,596.0,562.86,428.67
2016,6,24,9,0,837.0,87.0,3.1,29.0,647.0,617.86,468.81
2016,6,24,9,15,656.5,178.5,3.15,29.5,637.0,625.43,470.19
2016,6,24,9,30,476.0,270.0,3.2,30.0,627.0,613.19,456.75
2016,6,24,9,45,478.0,289.0,3.3,30.5,663.5,653.86,484.11
2016,6,24,10,0,480.0,308.0,3.4,31.0,700.0,693.34,509.86
2016,6,24,10,15,690.0,200.5,3.5,31.0,792.0,781.34,575.58
2016,6,24,10,30,900.0,93.0,3.6,31.0,884.0,874.55,637.12
2016,6,24,10,45,907.0,93.0,3.7,31.5,911.0,906.38,655.85
2016,6,24,11,0,914.0,93.0,3.8,32.0,938.0,935.51,673.13
2016,6,24,11,15,917.0,93.5,3.9,32.0,958.0,958.5,687.79
2016,6,24,11,30,920.0,94.0,4.0,32.0,978.0,978.32,700.48
2016,6,24,11,45,510.5,292.5,4.1,32.0,784.5,797.38,578.06
2016,6,24,12,0,101.0,491.0,4.2,32.0,591.0,586.15,421.17
2016,6,24,12,15,266.0,468.0,4.25,32.0,732.0,735.96,529.6
2016,6,24,12,30,431.0,445.0,4.3,32.0,873.0,880.75,629.66
2016,6,24,12,45,334.5,472.0,4.4,32.0,803.5,808.85,578.89
2016,6,24,13,0,238.0,499.0,4.5,32.0,734.0,734.74,527.06
2016,6,24,13,15,271.5,487.0,4.5,31.5,752.5,757.1,544.79
2016,6,24,13,30,305.0,475.0,4.5,31.0,771.0,773.79,558.33
2016,6,24,13,45,248.5,474.5,4.55,31.0,712.5,713.94,516.61
2016,6,24,14,0,192.0,474.0,4.6,31.0,654.0,651.51,473.03
2016,6,24,14,15,514.5,302.5,4.55,31.0,767.0,777.49,570.97
2016,6,24,14,30,837.0,131.0,4.5,31.0,880.0,874.64,640.72
2016,6,24,14,45,826.5,130.5,4.5,31.0,847.5,840.52,618.0
2016,6,24,15,0,816.0,130.0,4.5,31.0,815.0,804.35,594.57
2016,6,24,15,15,517.0,248.0,4.4,30.5,675.0,657.94,490.66
2016,6,24,15,30,218.0,366.0,4.3,30.0,535.0,523.37,389.03
2016,6,24,15,45,152.5,340.0,4.25,30.0,455.0,441.59,329.8
2016,6,24,16,0,87.0,314.0,4.2,30.0,375.0,363.2,271.89
2016,6,24,16,15,394.0,222.0,4.05,29.5,467.0,463.75,352.59
2016,6,24,16,30,701.0,130.0,3.9,29.0,559.0,529.46,403.75
2016,6,24,16,45,481.5,172.0,3.8,29.0,454.5,419.0,318.75
2016,6,24,17,0,262.0,214.0,3.7,29.0,350.0,329.39,249.82
2016,6,24,17,15,257.5,189.5,3.45,28.5,311.0,288.7,218.65
2016,6,24,17,30,253.0,165.0,3.2,28.0,272.0,248.28,186.8
2016,6,24,17,45,236.5,143.0,2.95,28.0,232.0,206.96,153.47
2016,6,24,18,0,220.0,121.0,2.7,28.0,192.0,167.44,121.3
2016,6,24,18,15,193.0,100.5,2.45,27.5,154.5,129.23,90.81
2016,6,24,18,30,166.0,80.0,2.2,27.0,117.0,94.22,63.39
2016,6,24,18,45,123.5,60.0,2.0,26.5,83.5,61.85,39.67
2016,6,24,19,0,81.0,40.0,1.8,26.0,50.0,36.35,22.04
2016,6,24,19,15,40.5,20.0,1.85,25.5,25.0,18.06,4.75
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.08,10.58
2016,6,25,6,15,15.0,44.0,2.55,24.0,46.5,41.02,26.81
2016,6,25,6,30,30.0,65.0,2.6,24.0,70.0,62.99,44.45
2016,6,25,6,45,49.5,86.5,2.65,24.0,99.0,88.15,64.42
2016,6,25,7,0,69.0,108.0,2.7,24.0,128.0,115.79,86.48
2016,6,25,7,15,61.0,129.0,2.85,24.0,149.5,138.19,105.23
2016,6,25,7,30,53.0,150.0,3.0,24.0,171.0,159.74,122.9
2016,6,25,7,45,135.5,176.0,3.2,24.5,239.5,219.09,168.63
2016,6,25,8,0,218.0,202.0,3.4,25.0,308.0,287.58,221.56
2016,6,25,8,15,178.5,229.5,3.55,25.0,323.0,307.59,237.32
2016,6,25,8,30,139.0,257.0,3.7,25.0,338.0,323.29,249.1
2016,6,25,8,45,135.5,281.5,3.85,25.5,366.5,352.94,270.81
2016,6,25,9,0,132.0,306.0,4.0,26.0,395.0,382.05,291.65
2016,6,25,9,15,132.5,329.5,4.05,26.0,424.0,412.34,313.63
2016,6,25,9,30,133.0,353.0,4.1,26.0,453.0,442.42,335.18
2016,6,25,9,45,192.0,370.0,4.15,26.5,523.0,510.36,384.91
2016,6,25,10,0,251.0,387.0,4.2,27.0,593.0,585.1,438.42
2016,6,25,10,15,284.0,397.0,4.2,27.0,639.5,632.37,471.88
2016,6,25,10,30,317.0,407.0,4.2,27.0,686.0,680.89,505.97
2016,6,25,10,45,358.0,402.0,4.25,27.5,726.0,722.64,534.58
2016,6,25,11,0,399.0,397.0,4.3,28.0,766.0,765.24,563.48
2016,6,25,11,15,297.5,442.0,4.25,28.0,721.0,723.96,531.05
2016,6,25,11,30,196.0,487.0,4.2,28.0,676.0,673.86,492.73
2016,6,25,11,45,119.5,459.5,4.2,28.0,575.5,575.51,422.23
2016,6,25,12,0,43.0,432.0,4.2,28.0,475.0,470.11,345.33
2016,6,25,12,15,21.5,281.5,4.15,28.0,303.5,299.36,221.78
2016,6,25,12,30,0.0,131.0,4.1,28.0,132.0,127.42,92.61
2016,6,25,12,45,1.0,135.5,4.05,28.5,137.5,132.8,96.74
2016,6,25,13,0,2.0,140.0,4.0,29.0,143.0,138.15,100.65
2016,6,25,13,15,1.0,133.0,3.95,29.0,134.5,130.28,94.66
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,122.44,88.7
2016,6,25,13,45,6.0,185.0,3.85,29.0,191.0,185.64,136.84
2016,6,25,14,0,12.0,244.0,3.8,29.0,256.0,248.68,184.12
2016,6,25,14,15,16.5,281.5,3.75,28.5,297.0,289.07,214.54
2016,6,25,14,30,21.0,319.0,3.7,28.0,338.0,329.15,244.68
2016,6,25,14,45,13.0,242.0,3.7,28.0,253.5,246.29,183.39
2016,6,25,15,0,5.0,165.0,3.7,28.0,169.0,164.19,121.66
2016,6,25,15,15,2.5,148.5,3.7,28.0,150.5,145.94,107.96
2016,6,25,15,30,0.0,132.0,3.7,28.0,132.0,127.9,94.25
2016,6,25,15,45,5.5,176.0,3.7,28.0,180.0,174.39,130.39
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,220.26,165.74
2016,6,25,16,15,5.5,162.0,3.65,27.5,166.0,160.12,120.19
2016,6,25,16,30,0.0,104.0,3.6,27.0,104.0,100.63,74.32
2016,6,25,16,45,0.0,82.0,3.6,27.0,82.0,79.33,57.79
2016,6,25,17,0,0.0,60.0,3.6,27.0,60.0,58.0,41.01
2016,6,25,17,15,0.0,86.5,3.4,26.5,86.5,83.64,61.84
2016,6,25,17,30,0.0,113.0,3.2,26.0,113.0,108.82,82.35
2016,6,25,17,45,0.0,96.0,3.05,26.0,96.0,92.42,69.42
2016,6,25,18,0,0.0,79.0,2.9,26.0,79.0,76.07,56.39
2016,6,25,18,15,0.0,63.5,2.65,25.5,63.5,61.19,44.43
2016,6,25,18,30,0.0,48.0,2.4,25.0,48.0,46.38,32.29
2016,6,25,18,45,0.0,34.0,2.15,25.0,34.0,32.83,20.94
2016,6,25,19,0,0.0,20.0,1.9,25.0,20.0,19.3,9.55
2016,6,25,19,15,0.0,10.0,1.95,24.5,10.0,9.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.0,1.2,22.5,5.0,4.91,0.0
2016,6,26,6,0,0.0,10.0,1.3,23.0,10.0,9.64,1.41
2016,6,26,6,15,0.0,20.5,1.45,23.0,20.5,19.78,10.24
2016,6,26,6,30,0.0,31.0,1.6,23.0,31.0,29.92,18.9
2016,6,26,6,45,0.0,44.0,1.8,23.5,44.0,42.5,29.41
2016,6,26,7,0,0.0,57.0,2.0,24.0,57.0,55.08,39.76
2016,6,26,7,15,9.5,97.5,2.05,24.0,101.5,96.01,72.77
2016,6,26,7,30,19.0,138.0,2.1,24.0,146.0,138.07,106.21
2016,6,26,7,45,70.5,172.0,2.2,24.5,205.5,190.79,146.84
2016,6,26,8,0,122.0,206.0,2.3,25.0,265.0,250.2,192.43
2016,6,26,8,15,263.5,210.0,2.35,25.5,357.5,330.52,253.76
2016,6,26,8,30,405.0,214.0,2.4,26.0,450.0,425.93,325.85
2016,6,26,8,45,591.0,160.0,2.45,26.5,538.0,504.73,385.9
2016,6,26,9,0,777.0,106.0,2.5,27.0,626.0,598.12,455.83
2016,6,26,9,15,791.5,109.0,2.55,27.5,670.0,647.0,490.14
2016,6,26,9,30,806.0,112.0,2.6,28.0,714.0,695.19,522.45
2016,6,26,9,45,630.0,213.0,2.7,28.5,700.0,695.54,518.11
2016,6,26,10,0,454.0,314.0,2.8,29.0,686.0,678.03,500.25
2016,6,26,10,15,399.5,356.0,2.85,29.5,693.5,688.06,504.28
2016,6,26,10,30,345.0,398.0,2.9,30.0,701.0,696.13,506.54
2016,6,26,10,45,326.5,418.5,3.0,30.5,712.5,710.75,514.59
2016,6,26,11,0,308.0,439.0,3.1,31.0,724.0,723.25,521.09
2016,6,26,11,15,591.0,279.0,3.15,31.0,841.5,842.06,609.61
2016,6,26,11,30,874.0,119.0,3.2,31.0,959.0,958.86,686.63
2016,6,26,11,45,621.5,281.0,3.25,31.0,883.0,893.99,642.42
2016,6,26,12,0,369.0,443.0,3.3,31.0,807.0,810.17,579.0
2016,6,26,12,15,611.0,292.0,3.3,31.0,897.0,906.02,650.91
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,990.08,705.78
2016,6,26,12,45,465.5,310.0,3.35,31.5,771.5,781.59,563.76
2016,6,26,13,0,78.0,479.0,3.4,32.0,556.0,552.22,395.39
2016,6,26,13,15,244.0,450.5,3.4,32.0,687.5,694.0,498.74
2016,6,26,13,30,410.0,422.0,3.4,32.0,819.0,826.09,590.52
2016,6,26,13,45,419.0,410.0,3.4,32.0,809.5,815.82,583.58
2016,6,26,14,0,428.0,398.0,3.4,32.0,800.0,803.59,576.33
2016,6,26,14,15,423.5,385.0,3.35,32.0,773.5,776.07,558.46
2016,6,26,14,30,419.0,372.0,3.3,32.0,747.0,747.22,539.7
2016,6,26,14,45,422.0,355.0,3.3,32.0,721.5,719.68,522.15
2016,6,26,15,0,425.0,338.0,3.3,32.0,696.0,690.54,503.32
2016,6,26,15,15,481.5,301.0,3.25,31.5,688.5,682.58,500.96
2016,6,26,15,30,538.0,264.0,3.2,31.0,681.0,668.96,494.33
2016,6,26,15,45,548.0,240.5,3.15,31.0,643.5,629.59,467.57
2016,6,26,16,0,558.0,217.0,3.1,31.0,606.0,587.98,438.83
2016,6,26,16,15,603.0,182.5,2.95,30.5,576.0,556.39,417.6
2016,6,26,16,30,648.0,148.0,2.8,30.0,546.0,517.94,390.46
2016,6,26,16,45,660.5,126.5,2.7,30.0,501.5,469.59,353.98
2016,6,26,17,0,673.0,105.0,2.6,30.0,457.0,418.82,314.51
2016,6,26,17,15,641.5,100.0,2.3,29.5,405.0,363.7,270.77
2016,6,26,17,30,610.0,95.0,2.0,29.0,353.0,311.15,227.99
2016,6,26,17,45,566.5,88.0,1.7,29.0,301.5,255.85,182.28
2016,6,26,18,0,523.0,81.0,1.4,29.0,250.0,205.0,139.97
2016,6,26,18,15,462.0,72.5,1.3,28.5,201.0,154.11,99.33
2016,6,26,18,30,401.0,64.0,1.2,28.0,152.0,109.56,65.4
2016,6,26,18,45,311.5,51.5,1.15,27.5,108.5,66.77,36.8
2016,6,26,19,0,222.0,39.0,1.1,27.0,65.0,34.24,18.83
2016,6,26,19,15,111.0,19.5,1.1,26.5,32.5,15.0,3.12
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,86.0,13.5,1.4,22.5,20.5,13.27,0.0
2016,6,27,6,0,172.0,27.0,1.6,23.0,41.0,20.96,9.52
2016,6,27,6,15,272.5,40.0,1.65,23.5,81.0,40.12,21.41
2016,6,27,6,30,373.0,53.0,1.7,24.0,121.0,78.51,43.87
2016,6,27,6,45,458.5,58.5,1.75,24.5,170.0,118.81,71.7
2016,6,27,7,0,544.0,64.0,1.8,25.0,219.0,168.98,110.56
2016,6,27,7,15,513.5,86.5,1.75,25.5,258.0,215.12,151.64
2016,6,27,7,30,483.0,109.0,1.7,26.0,297.0,256.62,188.16
2016,6,27,7,45,476.0,131.5,1.7,26.5,339.5,303.79,227.23
2016,6,27,8,0,469.0,154.0,1.7,27.0,382.0,349.78,263.96
2016,6,27,8,15,517.5,157.5,1.7,27.5,436.0,402.81,304.69
2016,6,27,8,30,566.0,161.0,1.7,28.0,490.0,461.28,348.4
2016,6,27,8,45,488.5,209.5,1.75,29.0,511.5,491.58,368.65
2016,6,27,9,0,411.0,258.0,1.8,30.0,533.0,514.55,382.48
2016,6,27,9,15,622.0,178.5,1.8,30.0,627.0,600.96,447.13
2016,6,27,9,30,833.0,99.0,1.8,30.0,721.0,700.3,517.67
2016,6,27,9,45,843.5,101.0,1.8,30.5,761.0,744.32,544.23
2016,6,27,10,0,854.0,103.0,1.8,31.0,801.0,786.76,569.74
2016,6,27,10,15,862.0,104.5,1.8,31.5,834.5,824.83,591.99
2016,6,27,10,30,870.0,106.0,1.8,32.0,868.0,860.71,612.57
2016,6,27,10,45,658.0,245.5,1.8,32.5,833.0,839.76,596.2
2016,6,27,11,0,446.0,385.0,1.8,33.0,798.0,799.45,561.96
2016,6,27,11,15,434.0,399.0,1.8,33.0,808.5,812.58,569.84
2016,6,27,11,30,422.0,413.0,1.8,33.0,819.0,823.58,575.87
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,908.43,635.58
2016,6,27,12,0,879.0,121.0,1.8,34.0,986.0,987.57,682.15
2016,6,27,12,15,880.0,121.5,1.8,34.0,991.0,995.15,685.72
2016,6,27,12,30,881.0,122.0,1.8,34.0,996.0,999.49,688.17
2016,6,27,12,45,880.0,122.0,1.8,34.5,993.0,998.14,685.91
2016,6,27,13,0,879.0,122.0,1.8,35.0,990.0,993.58,681.88
2016,6,27,13,15,877.0,121.5,1.85,35.0,980.0,984.31,677.14
2016,6,27,13,30,875.0,121.0,1.9,35.0,970.0,971.8,670.54
2016,6,27,13,45,870.0,120.5,1.95,35.0,951.5,953.23,660.28
2016,6,27,14,0,865.0,120.0,2.0,35.0,933.0,931.65,648.21
2016,6,27,14,15,859.5,119.0,2.0,35.0,908.0,906.23,633.23
2016,6,27,14,30,854.0,118.0,2.0,35.0,883.0,878.06,616.54
2016,6,27,14,45,831.5,125.0,2.0,35.0,847.5,840.64,593.9
2016,6,27,15,0,809.0,132.0,2.0,35.0,812.0,804.06,571.69
2016,6,27,15,15,798.0,130.0,2.0,35.0,774.5,764.14,547.09
2016,6,27,15,30,787.0,128.0,2.0,35.0,737.0,722.66,521.2
2016,6,27,15,45,773.0,125.0,2.05,35.0,694.5,676.7,492.17
2016,6,27,16,0,759.0,122.0,2.1,35.0,652.0,629.9,460.56
2016,6,27,16,15,741.0,118.5,2.1,34.5,605.0,579.53,426.27
2016,6,27,16,30,723.0,115.0,2.1,34.0,558.0,529.2,390.93
2016,6,27,16,45,699.5,110.0,2.15,34.0,508.0,474.07,350.46
2016,6,27,17,0,676.0,105.0,2.2,34.0,458.0,420.67,310.02
2016,6,27,17,15,644.5,99.5,2.1,33.5,406.5,364.89,266.98
2016,6,27,17,30,613.0,94.0,2.0,33.0,355.0,311.67,224.71
2016,6,27,17,45,571.5,87.0,1.9,32.5,303.5,256.78,180.52
2016,6,27,18,0,530.0,80.0,1.8,32.0,252.0,206.1,139.18
2016,6,27,18,15,471.0,71.5,1.65,31.0,202.5,155.14,98.91
2016,6,27,18,30,412.0,63.0,1.5,30.0,153.0,110.86,65.46
2016,6,27,18,45,326.5,50.5,1.35,29.0,110.0,67.17,36.32
2016,6,27,19,0,241.0,38.0,1.2,28.0,67.0,33.83,18.15
2016,6,27,19,15,120.5,19.0,1.2,27.5,33.5,14.59,2.89
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,51.0,14.0,2.05,23.5,18.0,13.76,0.0
2016,6,28,6,0,102.0,28.0,2.4,24.0,36.0,23.33,10.94
2016,6,28,6,15,183.0,46.0,2.45,24.5,74.0,42.52,24.91
2016,6,28,6,30,264.0,64.0,2.5,25.0,112.0,78.24,47.64
2016,6,28,6,45,330.0,78.0,2.6,26.0,158.5,117.63,75.73
2016,6,28,7,0,396.0,92.0,2.7,27.0,205.0,164.59,111.86
2016,6,28,7,15,445.0,103.0,2.5,27.5,255.0,211.84,150.15
2016,6,28,7,30,494.0,114.0,2.3,28.0,305.0,264.37,192.77
2016,6,28,7,45,531.5,122.0,2.1,29.0,356.0,314.87,233.08
2016,6,28,8,0,569.0,130.0,1.9,30.0,407.0,369.98,275.62
2016,6,28,8,15,597.5,137.0,1.7,30.5,457.0,422.03,315.07
2016,6,28,8,30,626.0,144.0,1.5,31.0,507.0,476.13,354.45
2016,6,28,8,45,648.5,149.5,1.35,31.5,554.5,527.02,390.18
2016,6,28,9,0,671.0,155.0,1.2,32.0,602.0,578.77,425.03
2016,6,28,9,15,688.0,159.5,1.2,32.0,646.0,626.39,457.7
2016,6,28,9,30,705.0,164.0,1.2,32.0,690.0,673.81,489.47
2016,6,28,9,45,716.5,168.5,1.25,32.5,729.0,716.6,516.85
2016,6,28,10,0,728.0,173.0,1.3,33.0,768.0,758.25,542.34
2016,6,28,10,15,738.5,176.0,1.4,33.0,801.5,795.02,565.68
2016,6,28,10,30,749.0,179.0,1.5,33.0,835.0,831.06,588.5
2016,6,28,10,45,753.0,183.5,1.65,33.5,861.5,860.92,606.62
2016,6,28,11,0,757.0,188.0,1.8,34.0,888.0,888.4,623.21
2016,6,28,11,15,601.5,302.0,1.9,34.0,866.5,874.22,612.0
2016,6,28,11,30,446.0,416.0,2.0,34.0,845.0,849.51,591.48
2016,6,28,11,45,502.5,370.5,2.1,34.0,860.0,867.1,605.65
2016,6,28,12,0,559.0,325.0,2.2,34.0,875.0,883.57,618.79
2016,6,28,12,15,422.5,407.0,2.25,34.0,824.0,833.83,582.74
2016,6,28,12,30,286.0,489.0,2.3,34.0,773.0,778.15,542.93
2016,6,28,12,45,225.0,497.5,2.4,34.0,720.5,721.95,505.9
2016,6,28,13,0,164.0,506.0,2.5,34.0,668.0,668.88,470.15
2016,6,28,13,15,133.0,494.5,2.55,33.5,625.0,625.25,442.02
2016,6,28,13,30,102.0,483.0,2.6,33.0,582.0,577.41,410.54
2016,6,28,13,45,51.0,293.5,2.7,33.0,343.0,338.08,245.1
2016,6,28,14,0,0.0,104.0,2.8,33.0,104.0,100.95,70.94
2016,6,28,14,15,0.0,92.5,2.9,32.5,92.5,89.73,62.95
2016,6,28,14,30,0.0,81.0,3.0,32.0,81.0,78.53,54.67
2016,6,28,14,45,0.0,75.0,3.1,32.0,75.0,72.69,50.3
2016,6,28,15,0,0.0,69.0,3.2,32.0,69.0,66.85,45.93
2016,6,28,15,15,7.0,159.5,3.25,31.5,165.0,160.19,117.4
2016,6,28,15,30,14.0,250.0,3.3,31.0,261.0,253.01,187.31
2016,6,28,15,45,8.5,208.5,3.35,31.0,215.0,208.05,153.89
2016,6,28,16,0,3.0,167.0,3.4,31.0,169.0,163.68,120.76
2016,6,28,16,15,76.0,221.5,3.35,30.5,268.0,262.34,197.4
2016,6,28,16,30,149.0,276.0,3.3,30.0,367.0,353.56,266.47
2016,6,28,16,45,157.5,250.0,3.25,30.0,339.0,324.3,244.69
2016,6,28,17,0,166.0,224.0,3.2,30.0,311.0,293.99,222.02
2016,6,28,17,15,168.0,198.5,3.0,29.5,278.5,260.42,196.65
2016,6,28,17,30,170.0,173.0,2.8,29.0,246.0,226.55,170.41
2016,6,28,17,45,160.0,149.5,2.6,28.5,210.5,190.63,142.16
2016,6,28,18,0,150.0,126.0,2.4,28.0,175.0,155.85,114.4
2016,6,28,18,15,130.0,104.0,2.15,27.5,140.5,121.76,87.34
2016,6,28,18,30,110.0,82.0,1.9,27.0,106.0,90.12,62.45
2016,6,28,18,45,81.5,61.0,1.7,26.5,76.0,61.29,40.65
2016,6,28,19,0,53.0,40.0,1.5,26.0,46.0,36.18,22.13
2016,6,28,19,15,26.5,20.0,1.35,25.5,23.0,18.07,5.05
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,13.0,2.05,23.5,19.0,12.78,0.0
2016,6,29,6,0,152.0,26.0,2.3,24.0,38.0,20.18,8.51
2016,6,29,6,15,249.0,40.5,2.3,24.0,77.5,39.29,21.35
2016,6,29,6,30,346.0,55.0,2.3,24.0,117.0,76.76,43.59
2016,6,29,6,45,419.5,64.0,2.35,24.5,165.0,117.64,72.42
2016,6,29,7,0,493.0,73.0,2.4,25.0,213.0,166.37,110.43
2016,6,29,7,15,541.5,80.5,2.4,25.5,264.0,215.56,151.34
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,269.95,196.71
2016,6,29,7,45,628.0,93.0,2.4,26.5,367.5,322.99,240.79
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,379.5,286.55
2016,6,29,8,15,692.5,102.5,2.4,27.5,471.5,433.2,329.02
2016,6,29,8,30,719.0,107.0,2.4,28.0,523.0,489.28,371.88
2016,6,29,8,45,368.0,168.5,2.4,28.5,382.5,381.21,290.35
2016,6,29,9,0,17.0,230.0,2.4,29.0,242.0,233.13,174.2
2016,6,29,9,15,69.0,290.0,2.45,29.0,341.0,328.94,246.47
2016,6,29,9,30,121.0,350.0,2.5,29.0,440.0,430.67,320.54
2016,6,29,9,45,229.5,356.5,2.55,29.5,539.5,525.3,388.92
2016,6,29,10,0,338.0,363.0,2.6,30.0,639.0,630.5,462.8
2016,6,29,10,15,243.5,398.0,2.65,30.0,601.5,599.37,437.82
2016,6,29,10,30,149.0,433.0,2.7,30.0,564.0,558.04,406.22
2016,6,29,10,45,498.0,283.0,2.75,30.5,739.5,733.07,536.15
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,912.76,656.2
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,936.4,669.66
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,957.15,682.6
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,974.38,691.97
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,988.62,699.51
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,996.25,704.0
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,1000.66,706.61
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.0,999.4,704.75
2016,6,29,13,0,874.0,128.0,3.1,33.0,991.0,994.95,701.04
2016,6,29,13,15,871.5,127.5,3.1,33.0,980.5,985.31,695.22
2016,6,29,13,30,869.0,127.0,3.1,33.0,970.0,972.46,687.51
2016,6,29,13,45,864.0,126.5,3.1,33.0,952.0,954.06,676.38
2016,6,29,14,0,859.0,126.0,3.1,33.0,934.0,932.67,663.41
2016,6,29,14,15,853.5,125.0,3.1,33.0,909.0,907.44,648.01
2016,6,29,14,30,848.0,124.0,3.1,33.0,884.0,879.49,630.84
2016,6,29,14,45,819.0,135.0,3.1,33.0,847.5,840.59,606.45
2016,6,29,15,0,790.0,146.0,3.1,33.0,811.0,803.29,582.99
2016,6,29,15,15,779.0,143.0,3.15,32.5,773.0,763.05,558.72
2016,6,29,15,30,768.0,140.0,3.2,32.0,735.0,721.29,533.02
2016,6,29,15,45,752.5,137.0,3.25,32.0,692.0,675.04,502.11
2016,6,29,16,0,737.0,134.0,3.3,32.0,649.0,628.11,469.26
2016,6,29,16,15,548.0,189.0,3.3,31.5,557.0,528.56,396.3
2016,6,29,16,30,359.0,244.0,3.3,31.0,465.0,444.29,333.4
2016,6,29,16,45,503.5,180.5,3.35,31.0,460.0,440.4,331.68
2016,6,29,17,0,648.0,117.0,3.4,31.0,455.0,420.19,315.63
2016,6,29,17,15,616.0,110.5,3.2,30.5,404.0,364.63,271.75
2016,6,29,17,30,584.0,104.0,3.0,30.0,353.0,311.72,228.99
2016,6,29,17,45,540.5,96.0,2.85,30.0,301.5,256.78,183.81
2016,6,29,18,0,497.0,88.0,2.7,30.0,250.0,206.32,142.0
2016,6,29,18,15,438.0,78.0,2.4,29.0,201.0,155.01,101.14
2016,6,29,18,30,379.0,68.0,2.1,28.0,152.0,111.03,67.59
2016,6,29,18,45,300.0,54.0,1.85,27.5,109.0,68.69,38.65
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,35.48,19.6
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.4,3.45
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,67.0,13.5,1.2,23.5,18.5,13.27,0.0
2016,6,30,6,0,134.0,27.0,1.4,24.0,37.0,21.04,8.88
2016,6,30,6,15,228.5,42.0,1.45,24.5,76.0,39.75,22.14
2016,6,30,6,30,323.0,57.0,1.5,25.0,115.0,76.26,43.9
2016,6,30,6,45,397.5,67.5,1.6,26.0,163.0,116.83,72.16
2016,6,30,7,0,472.0,78.0,1.7,27.0,211.0,166.53,110.22
2016,6,30,7,15,521.5,86.0,1.8,27.5,262.0,215.23,150.1
2016,6,30,7,30,571.0,94.0,1.9,28.0,313.0,269.28,194.54
2016,6,30,7,45,608.5,99.5,2.0,28.5,365.5,321.58,237.49
2016,6,30,8,0,646.0,105.0,2.1,29.0,418.0,377.32,282.18
2016,6,30,8,15,487.0,168.0,2.15,29.0,419.5,397.17,299.37
2016,6,30,8,30,328.0,231.0,2.2,29.0,421.0,399.02,300.93
2016,6,30,8,45,532.0,178.5,2.25,29.5,518.5,485.72,366.49
2016,6,30,9,0,736.0,126.0,2.3,30.0,616.0,590.34,443.5
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.5,639.03,477.8
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,687.27,511.33
2016,6,30,9,45,780.0,136.5,2.35,30.5,745.0,731.78,539.6
2016,6,30,10,0,792.0,140.0,2.4,31.0,785.0,775.01,566.46
2016,6,30,10,15,407.0,228.5,2.45,31.0,560.5,571.15,421.96
2016,6,30,10,30,22.0,317.0,2.5,31.0,336.0,327.47,238.83
2016,6,30,10,45,425.0,231.5,2.55,31.5,623.5,616.51,455.47
2016,6,30,11,0,828.0,146.0,2.6,32.0,911.0,907.92,649.99
2016,6,30,11,15,599.0,287.5,2.6,32.0,848.0,857.71,612.43
2016,6,30,11,30,370.0,429.0,2.6,32.0,785.0,786.73,558.52
2016,6,30,11,45,363.5,439.0,2.65,32.5,792.5,796.48,563.98
2016,6,30,12,0,357.0,449.0,2.7,33.0,800.0,804.62,567.78
2016,6,30,12,15,601.5,300.5,2.75,33.0,895.5,905.33,641.29
2016,6,30,12,30,846.0,152.0,2.8,33.0,991.0,994.3,698.91
2016,6,30,12,45,593.0,307.0,2.85,33.5,895.0,905.28,638.74
2016,6,30,13,0,340.0,462.0,2.9,34.0,799.0,803.43,564.26
2016,6,30,13,15,592.5,304.5,2.95,34.0,883.0,894.94,633.29
2016,6,30,13,30,845.0,147.0,3.0,34.0,967.0,969.01,682.53
2016,6,30,13,45,841.5,146.0,3.05,34.0,949.5,951.98,671.97
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,931.98,660.28
2016,6,30,14,15,831.5,143.5,3.15,34.0,907.0,905.87,644.68
2016,6,30,14,30,825.0,142.0,3.2,34.0,882.0,877.15,627.36
2016,6,30,14,45,825.5,134.5,3.3,34.0,852.0,846.11,608.72
2016,6,30,15,0,826.0,127.0,3.4,34.0,822.0,812.3,588.07
2016,6,30,15,15,815.5,124.5,3.45,34.0,784.5,772.07,562.67
2016,6,30,15,30,805.0,122.0,3.5,34.0,747.0,731.59,536.85
2016,6,30,15,45,461.5,222.5,3.55,34.0,576.5,551.95,408.09
2016,6,30,16,0,118.0,323.0,3.6,34.0,406.0,395.06,290.13
2016,6,30,16,15,431.0,216.0,3.6,33.5,486.5,482.63,360.34
2016,6,30,16,30,744.0,109.0,3.6,33.0,567.0,536.65,402.62
2016,6,30,16,45,722.0,104.5,3.65,32.5,516.5,482.47,362.07
2016,6,30,17,0,700.0,100.0,3.7,32.0,466.0,428.33,320.73
2016,6,30,17,15,670.0,95.0,3.6,31.5,414.0,372.33,276.56
2016,6,30,17,30,640.0,90.0,3.5,31.0,362.0,318.67,233.01
2016,6,30,17,45,599.0,83.5,3.4,31.0,310.0,262.82,186.74
2016,6,30,18,0,558.0,77.0,3.3,31.0,258.0,211.1,143.47
2016,6,30,18,15,500.0,68.5,3.0,30.0,208.0,158.59,101.29
2016,6,30,18,30,442.0,60.0,2.7,29.0,158.0,112.63,66.02
2016,6,30,18,45,357.0,48.5,2.4,28.5,113.5,68.51,36.33
2016,6,30,19,0,272.0,37.0,2.1,28.0,69.0,33.9,17.65
2016,6,30,19,15,136.0,18.5,2.05,27.5,34.5,14.19,2.69
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,167.0,26.0,1.6,24.0,38.0,20.25,8.07
2016,7,1,6,15,268.5,40.0,1.6,24.5,78.5,38.71,20.78
2016,7,1,6,30,370.0,54.0,1.6,25.0,119.0,77.05,42.84
2016,7,1,6,45,443.0,63.0,1.65,25.5,168.0,119.09,72.2
2016,7,1,7,0,516.0,72.0,1.7,26.0,217.0,168.97,110.87
2016,7,1,7,15,565.0,79.5,1.75,26.5,269.5,219.55,152.68
2016,7,1,7,30,614.0,87.0,1.8,27.0,322.0,275.39,198.94
2016,7,1,7,45,650.5,92.5,1.9,28.0,375.5,329.69,243.35
2016,7,1,8,0,687.0,98.0,2.0,29.0,429.0,387.29,289.09
2016,7,1,8,15,713.0,102.5,2.05,29.5,481.0,441.9,331.83
2016,7,1,8,30,739.0,107.0,2.1,30.0,533.0,498.82,374.88
2016,7,1,8,45,759.5,110.5,2.15,30.5,582.5,551.97,413.92
2016,7,1,9,0,780.0,114.0,2.2,31.0,632.0,605.56,452.08
2016,7,1,9,15,795.0,117.0,2.2,31.0,677.0,655.1,487.05
2016,7,1,9,30,810.0,120.0,2.2,31.0,722.0,704.01,520.24
2016,7,1,9,45,822.5,121.5,2.25,31.5,762.5,748.62,548.07
2016,7,1,10,0,835.0,123.0,2.3,32.0,803.0,790.1,573.43
2016,7,1,10,15,844.0,125.0,2.35,32.5,837.5,829.02,596.8
2016,7,1,10,30,853.0,127.0,2.4,33.0,872.0,865.86,618.59
2016,7,1,10,45,860.5,127.5,2.45,33.5,900.5,897.63,636.92
2016,7,1,11,0,868.0,128.0,2.5,34.0,929.0,926.87,653.55
