Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,15,872.0,129.0,2.55,34.0,949.5,950.61,668.02
2016,7,1,11,30,876.0,130.0,2.6,34.0,970.0,971.36,680.7
2016,7,1,11,45,872.5,135.0,2.65,34.5,981.5,985.64,688.02
2016,7,1,12,0,869.0,140.0,2.7,35.0,993.0,996.56,693.36
2016,7,1,12,15,870.0,140.0,2.75,35.0,998.5,1003.74,697.93
2016,7,1,12,30,871.0,140.0,2.8,35.0,1004.0,1007.72,700.65
2016,7,1,12,45,564.5,317.0,2.9,35.0,876.5,887.78,623.2
2016,7,1,13,0,258.0,494.0,3.0,35.0,749.0,754.3,528.08
2016,7,1,13,15,561.5,316.0,3.05,35.0,863.0,876.65,619.14
2016,7,1,13,30,865.0,138.0,3.1,35.0,977.0,979.97,687.5
2016,7,1,13,45,572.5,297.5,3.2,35.0,849.0,852.54,603.97
2016,7,1,14,0,280.0,457.0,3.3,35.0,721.0,721.69,510.33
2016,7,1,14,15,215.5,452.0,3.35,35.0,651.5,647.02,460.35
2016,7,1,14,30,151.0,447.0,3.4,35.0,582.0,578.31,413.04
2016,7,1,14,45,489.5,288.0,3.5,35.0,704.0,713.38,516.2
2016,7,1,15,0,828.0,129.0,3.6,35.0,826.0,816.37,590.16
2016,7,1,15,15,817.0,127.0,3.65,34.5,788.0,778.0,566.32
2016,7,1,15,30,806.0,125.0,3.7,34.0,750.0,735.82,540.46
2016,7,1,15,45,792.0,122.0,3.75,34.0,706.5,689.1,509.99
2016,7,1,16,0,778.0,119.0,3.8,34.0,663.0,641.47,476.9
2016,7,1,16,15,759.5,115.5,3.8,33.5,615.5,589.9,440.82
2016,7,1,16,30,741.0,112.0,3.8,33.0,568.0,538.35,403.7
2016,7,1,16,45,716.0,108.0,3.85,33.0,517.0,482.49,361.64
2016,7,1,17,0,691.0,104.0,3.9,33.0,466.0,428.45,319.77
2016,7,1,17,15,659.5,99.0,3.75,32.5,413.5,372.25,275.62
2016,7,1,17,30,628.0,94.0,3.6,32.0,361.0,318.58,232.26
2016,7,1,17,45,584.5,87.5,3.5,31.5,308.5,262.6,186.58
2016,7,1,18,0,541.0,81.0,3.4,31.0,256.0,211.02,144.0
2016,7,1,18,15,481.0,72.0,3.15,30.0,206.0,158.58,102.06
2016,7,1,18,30,421.0,63.0,2.9,29.0,156.0,112.95,67.15
2016,7,1,18,45,334.0,51.0,2.65,28.5,112.0,68.86,37.39
2016,7,1,19,0,247.0,39.0,2.4,28.0,68.0,35.28,18.95
2016,7,1,19,15,123.5,19.5,2.45,27.5,34.0,15.0,3.14
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,16.5,13.76,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,33.0,23.28,9.77
2016,7,2,6,15,159.0,46.5,3.1,24.5,70.5,42.98,25.94
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,76.56,47.06
2016,7,2,6,45,329.0,77.0,3.5,25.5,156.0,115.17,73.95
2016,7,2,7,0,411.0,89.0,3.7,26.0,204.0,163.16,110.57
2016,7,2,7,15,464.0,98.5,3.75,26.5,254.5,210.73,149.45
2016,7,2,7,30,517.0,108.0,3.8,27.0,305.0,264.03,193.36
2016,7,2,7,45,566.0,112.5,3.9,27.5,358.5,317.56,237.39
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,374.91,283.74
2016,7,2,8,15,643.5,122.5,4.05,28.5,463.5,427.95,325.94
2016,7,2,8,30,672.0,128.0,4.1,29.0,515.0,482.95,368.46
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,535.68,407.42
2016,7,2,9,0,729.0,131.0,4.2,31.0,614.0,589.73,446.12
2016,7,2,9,15,745.5,134.5,4.25,31.5,659.0,638.81,480.96
2016,7,2,9,30,762.0,138.0,4.3,32.0,704.0,687.22,514.47
2016,7,2,9,45,779.5,138.0,4.35,32.5,745.5,732.25,543.89
2016,7,2,10,0,797.0,138.0,4.4,33.0,787.0,776.43,571.93
2016,7,2,10,15,806.5,140.5,4.4,33.0,821.5,815.34,597.07
2016,7,2,10,30,816.0,143.0,4.4,33.0,856.0,852.33,620.76
2016,7,2,10,45,826.5,142.5,4.45,33.5,884.5,881.88,638.28
2016,7,2,11,0,837.0,142.0,4.5,34.0,913.0,912.07,656.14
2016,7,2,11,15,841.5,143.0,4.5,34.0,934.0,935.63,670.71
2016,7,2,11,30,846.0,144.0,4.5,34.0,955.0,956.33,683.48
2016,7,2,11,45,849.5,144.0,4.55,34.5,968.5,972.11,691.94
2016,7,2,12,0,853.0,144.0,4.6,35.0,982.0,984.81,698.5
2016,7,2,12,15,854.0,144.5,4.6,35.0,987.5,992.4,703.07
2016,7,2,12,30,855.0,145.0,4.6,35.0,993.0,996.84,705.75
2016,7,2,12,45,855.0,144.5,4.65,35.5,991.0,996.22,704.12
2016,7,2,13,0,855.0,144.0,4.7,36.0,989.0,992.48,700.65
2016,7,2,13,15,853.0,143.5,4.7,36.0,978.5,983.6,695.23
2016,7,2,13,30,851.0,143.0,4.7,36.0,968.0,971.58,687.91
2016,7,2,13,45,847.0,142.0,4.75,36.0,950.5,954.03,677.37
2016,7,2,14,0,843.0,141.0,4.8,36.0,933.0,933.5,664.96
2016,7,2,14,15,837.0,139.5,4.8,36.0,908.0,907.78,649.0
2016,7,2,14,30,831.0,138.0,4.8,36.0,883.0,879.39,631.3
2016,7,2,14,45,821.0,137.0,4.85,36.0,851.0,845.55,610.24
2016,7,2,15,0,811.0,136.0,4.9,36.0,819.0,811.98,589.23
2016,7,2,15,15,800.0,133.5,4.9,35.5,781.0,771.53,564.33
2016,7,2,15,30,789.0,131.0,4.9,35.0,743.0,729.49,538.03
2016,7,2,15,45,490.0,227.5,4.9,35.0,600.5,577.77,427.78
2016,7,2,16,0,191.0,324.0,4.9,35.0,458.0,445.03,327.6
2016,7,2,16,15,454.0,222.0,4.85,34.5,509.5,503.35,375.59
2016,7,2,16,30,717.0,120.0,4.8,34.0,561.0,532.4,399.76
2016,7,2,16,45,687.0,117.0,4.75,34.0,509.5,476.63,357.11
2016,7,2,17,0,657.0,114.0,4.7,34.0,458.0,422.66,315.14
2016,7,2,17,15,623.5,108.5,4.5,33.5,406.0,366.9,271.38
2016,7,2,17,30,590.0,103.0,4.3,33.0,354.0,313.92,228.79
2016,7,2,17,45,541.5,96.0,4.15,32.5,302.0,257.99,183.56
2016,7,2,18,0,493.0,89.0,4.0,32.0,250.0,207.09,142.03
2016,7,2,18,15,430.0,79.5,3.75,31.0,200.5,155.55,101.3
2016,7,2,18,30,367.0,70.0,3.5,30.0,151.0,111.81,68.24
2016,7,2,18,45,275.5,56.0,3.3,29.5,107.5,69.06,39.41
2016,7,2,19,0,184.0,42.0,3.1,29.0,64.0,36.85,20.74
2016,7,2,19,15,92.0,21.0,3.15,28.5,32.0,16.22,3.78
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,11.5,4.75,24.0,11.5,11.3,0.0
2016,7,3,6,0,0.0,23.0,4.9,24.0,23.0,21.85,8.45
2016,7,3,6,15,34.0,43.5,5.1,24.5,49.5,40.42,25.8
2016,7,3,6,30,68.0,64.0,5.3,25.0,76.0,63.52,43.2
2016,7,3,6,45,105.0,84.0,5.5,25.5,110.0,92.14,64.89
2016,7,3,7,0,142.0,104.0,5.7,26.0,144.0,125.2,90.64
2016,7,3,7,15,123.0,128.0,5.75,26.5,168.0,152.08,113.63
2016,7,3,7,30,104.0,152.0,5.8,27.0,192.0,176.91,134.35
2016,7,3,7,45,60.5,160.0,5.9,28.0,184.5,175.44,133.68
2016,7,3,8,0,17.0,168.0,6.0,29.0,177.0,168.69,128.03
2016,7,3,8,15,72.0,210.5,6.0,29.5,251.5,237.08,180.52
2016,7,3,8,30,127.0,253.0,6.0,30.0,326.0,312.42,237.64
2016,7,3,8,45,87.0,263.5,6.05,30.5,315.5,305.6,231.19
2016,7,3,9,0,47.0,274.0,6.1,31.0,305.0,295.7,222.18
2016,7,3,9,15,76.5,309.5,6.05,31.0,364.5,352.88,264.9
2016,7,3,9,30,106.0,345.0,6.0,31.0,424.0,412.69,308.95
2016,7,3,9,45,124.0,369.5,5.95,31.5,467.0,457.95,340.95
2016,7,3,10,0,142.0,394.0,5.9,32.0,510.0,502.07,371.7
2016,7,3,10,15,311.5,369.0,5.8,32.5,637.0,627.15,463.81
2016,7,3,10,30,481.0,344.0,5.7,33.0,764.0,762.82,560.1
2016,7,3,10,45,382.5,394.5,5.65,33.5,735.5,736.73,536.88
2016,7,3,11,0,284.0,445.0,5.6,34.0,707.0,707.22,511.81
2016,7,3,11,15,333.0,434.0,5.5,34.0,748.5,749.51,541.56
2016,7,3,11,30,382.0,423.0,5.4,34.0,790.0,792.44,571.12
2016,7,3,11,45,404.5,429.0,5.35,34.5,822.0,826.65,592.54
2016,7,3,12,0,427.0,435.0,5.3,35.0,854.0,862.77,614.91
2016,7,3,12,15,436.0,441.0,5.2,35.0,871.0,881.2,626.23
2016,7,3,12,30,445.0,447.0,5.1,35.0,888.0,897.87,636.44
2016,7,3,12,45,634.0,302.5,5.05,35.5,929.5,942.34,671.07
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,980.01,694.94
2016,7,3,13,15,820.5,157.0,4.9,36.0,960.5,970.2,687.9
2016,7,3,13,30,818.0,156.0,4.8,36.0,950.0,957.33,679.27
2016,7,3,13,45,815.5,154.0,4.75,36.0,933.0,940.43,668.66
2016,7,3,14,0,813.0,152.0,4.7,36.0,916.0,920.59,656.22
2016,7,3,14,15,806.5,150.5,4.6,36.0,891.0,894.74,639.71
2016,7,3,14,30,800.0,149.0,4.5,36.0,866.0,866.35,621.57
2016,7,3,14,45,793.0,145.5,4.45,36.0,835.0,833.14,600.44
2016,7,3,15,0,786.0,142.0,4.4,36.0,804.0,797.75,577.78
2016,7,3,15,15,775.0,139.5,4.4,36.0,767.0,758.18,552.35
2016,7,3,15,30,764.0,137.0,4.4,36.0,730.0,717.09,525.68
2016,7,3,15,45,752.5,132.5,4.4,36.0,688.0,672.35,495.84
2016,7,3,16,0,741.0,128.0,4.4,36.0,646.0,626.6,463.78
2016,7,3,16,15,722.5,124.0,4.4,35.5,599.5,576.19,428.54
2016,7,3,16,30,704.0,120.0,4.4,35.0,553.0,525.35,392.02
2016,7,3,16,45,684.0,113.5,4.45,35.0,504.0,472.0,351.95
2016,7,3,17,0,664.0,107.0,4.5,35.0,455.0,419.45,311.39
2016,7,3,17,15,632.0,102.0,4.4,34.5,403.5,364.43,268.43
2016,7,3,17,30,600.0,97.0,4.3,34.0,352.0,312.02,226.38
2016,7,3,17,45,562.0,88.5,4.25,33.5,301.0,257.27,181.92
2016,7,3,18,0,524.0,80.0,4.2,33.0,250.0,206.35,140.02
2016,7,3,18,15,462.5,71.5,4.1,32.5,201.0,155.0,99.08
2016,7,3,18,30,401.0,63.0,4.0,32.0,152.0,110.11,64.96
2016,7,3,18,45,315.0,51.0,3.95,31.5,109.0,67.69,36.61
2016,7,3,19,0,229.0,39.0,3.9,31.0,66.0,35.14,18.67
2016,7,3,19,15,114.5,19.5,4.0,30.5,33.0,15.01,2.94
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,24.5,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,3.38
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,32.88,20.27
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,51.22,35.79
2016,7,4,6,45,12.5,76.0,4.75,25.5,79.5,73.78,53.93
2016,7,4,7,0,25.0,98.0,4.9,26.0,105.0,97.47,72.77
2016,7,4,7,15,23.0,117.0,5.0,26.0,124.5,117.01,88.74
2016,7,4,7,30,21.0,136.0,5.1,26.0,144.0,136.61,104.48
2016,7,4,7,45,164.5,160.0,5.2,26.5,238.0,213.62,163.26
2016,7,4,8,0,308.0,184.0,5.3,27.0,332.0,307.32,235.67
2016,7,4,8,15,336.5,202.5,5.35,27.5,381.0,356.4,273.89
2016,7,4,8,30,365.0,221.0,5.4,28.0,430.0,408.02,313.42
2016,7,4,8,45,353.5,247.5,5.5,28.5,465.0,446.63,342.05
2016,7,4,9,0,342.0,274.0,5.6,29.0,500.0,483.5,368.65
2016,7,4,9,15,423.5,265.5,5.6,29.5,565.5,549.11,417.4
2016,7,4,9,30,505.0,257.0,5.6,30.0,631.0,619.03,468.42
2016,7,4,9,45,511.5,275.5,5.65,30.5,673.0,664.09,499.22
2016,7,4,10,0,518.0,294.0,5.7,31.0,715.0,708.23,528.88
2016,7,4,10,15,502.5,318.5,5.65,31.5,741.5,738.92,547.79
2016,7,4,10,30,487.0,343.0,5.6,32.0,768.0,766.97,564.57
2016,7,4,10,45,653.5,245.5,5.55,32.5,836.0,835.09,614.79
2016,7,4,11,0,820.0,148.0,5.5,33.0,904.0,905.9,660.76
2016,7,4,11,15,625.5,281.0,5.45,33.5,865.5,876.34,636.76
2016,7,4,11,30,431.0,414.0,5.4,34.0,827.0,833.57,599.33
2016,7,4,11,45,433.5,425.0,5.35,34.5,846.0,854.02,611.19
2016,7,4,12,0,436.0,436.0,5.3,35.0,865.0,872.76,621.53
2016,7,4,12,15,445.5,440.5,5.2,35.5,880.5,890.32,631.05
2016,7,4,12,30,455.0,445.0,5.1,36.0,896.0,906.08,639.31
2016,7,4,12,45,441.0,443.0,5.1,36.5,879.5,890.15,627.3
2016,7,4,13,0,427.0,441.0,5.1,37.0,863.0,872.34,614.32
2016,7,4,13,15,434.0,434.0,5.05,37.0,859.0,868.63,612.16
2016,7,4,13,30,441.0,427.0,5.0,37.0,855.0,862.97,608.72
2016,7,4,13,45,642.0,284.5,5.0,37.0,894.5,907.28,645.27
2016,7,4,14,0,843.0,142.0,5.0,37.0,934.0,935.24,664.9
2016,7,4,14,15,648.5,254.0,5.0,37.0,853.5,855.64,612.65
2016,7,4,14,30,454.0,366.0,5.0,37.0,773.0,774.77,553.6
2016,7,4,14,45,399.5,371.5,5.0,37.0,720.5,715.94,513.79
2016,7,4,15,0,345.0,377.0,5.0,37.0,668.0,662.24,476.78
2016,7,4,15,15,452.0,318.0,4.95,37.0,680.0,678.4,491.34
2016,7,4,15,30,559.0,259.0,4.9,37.0,692.0,682.76,497.21
2016,7,4,15,45,502.5,258.5,4.9,37.0,631.5,617.66,451.61
2016,7,4,16,0,446.0,258.0,4.9,37.0,571.0,555.95,407.96
2016,7,4,16,15,477.0,227.0,4.8,36.5,540.0,523.12,386.18
2016,7,4,16,30,508.0,196.0,4.7,36.0,509.0,486.35,360.67
2016,7,4,16,45,561.0,160.5,4.65,35.5,478.0,454.01,337.55
2016,7,4,17,0,614.0,125.0,4.6,35.0,447.0,413.87,307.34
2016,7,4,17,15,528.5,129.5,4.4,34.5,384.5,347.19,256.18
2016,7,4,17,30,443.0,134.0,4.2,34.0,322.0,290.02,211.83
2016,7,4,17,45,407.5,120.5,4.05,33.5,275.0,239.92,171.99
2016,7,4,18,0,372.0,107.0,3.9,33.0,228.0,193.52,134.7
2016,7,4,18,15,325.5,91.5,3.7,32.0,183.0,147.03,98.22
2016,7,4,18,30,279.0,76.0,3.5,31.0,138.0,105.84,66.87
2016,7,4,18,45,209.0,59.0,3.35,30.5,98.5,68.22,40.88
2016,7,4,19,0,139.0,42.0,3.2,30.0,59.0,37.89,21.9
2016,7,4,19,15,69.5,21.0,3.3,29.5,29.5,17.73,4.45
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.5,4.15,24.5,8.5,8.36,0.0
2016,7,5,6,0,0.0,17.0,4.2,25.0,17.0,16.41,4.24
2016,7,5,6,15,1.0,36.5,4.35,25.0,36.5,34.57,21.55
2016,7,5,6,30,2.0,56.0,4.5,25.0,56.0,53.1,37.21
2016,7,5,6,45,16.5,77.5,4.65,25.5,81.5,75.63,55.24
2016,7,5,7,0,31.0,99.0,4.8,26.0,107.0,99.48,74.15
2016,7,5,7,15,55.5,124.0,4.9,26.5,143.5,131.52,99.18
2016,7,5,7,30,80.0,149.0,5.0,27.0,180.0,166.55,126.55
2016,7,5,7,45,262.5,152.5,5.1,27.5,274.0,242.29,183.7
2016,7,5,8,0,445.0,156.0,5.2,28.0,368.0,338.65,258.03
2016,7,5,8,15,588.0,130.5,5.25,28.5,445.5,408.11,312.51
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,490.62,376.71
2016,7,5,8,45,760.5,104.0,5.35,29.5,574.0,544.19,417.77
2016,7,5,9,0,790.0,103.0,5.4,30.0,625.0,599.05,458.79
2016,7,5,9,15,804.5,105.5,5.4,30.5,670.0,648.34,494.4
2016,7,5,9,30,819.0,108.0,5.4,31.0,715.0,696.01,527.01
2016,7,5,9,45,835.5,107.0,5.4,31.5,756.5,741.37,556.6
2016,7,5,10,0,852.0,106.0,5.4,32.0,798.0,785.66,585.0
2016,7,5,10,15,860.0,107.5,5.4,32.5,832.0,824.04,608.95
2016,7,5,10,30,868.0,109.0,5.4,33.0,866.0,860.25,631.17
2016,7,5,10,45,876.5,108.5,5.4,33.5,894.5,892.55,650.54
2016,7,5,11,0,885.0,108.0,5.4,34.0,923.0,922.32,668.09
2016,7,5,11,15,889.0,109.0,5.35,34.0,944.0,946.66,683.06
2016,7,5,11,30,893.0,110.0,5.3,34.0,965.0,967.96,696.03
2016,7,5,11,45,888.0,116.0,5.3,34.5,976.5,982.31,703.36
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,993.18,708.51
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,1000.67,712.72
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,1004.89,714.92
2016,7,5,12,45,885.0,121.5,5.2,35.5,996.5,1004.36,713.05
2016,7,5,13,0,885.0,121.0,5.2,36.0,994.0,1000.57,709.22
2016,7,5,13,15,883.0,120.5,5.2,36.0,984.0,991.51,703.64
2016,7,5,13,30,881.0,120.0,5.2,36.0,974.0,979.19,696.08
2016,7,5,13,45,877.5,118.5,5.2,36.5,956.5,961.21,683.51
2016,7,5,14,0,874.0,117.0,5.2,37.0,939.0,940.11,669.04
2016,7,5,14,15,868.5,116.0,5.15,37.0,914.0,914.66,652.93
2016,7,5,14,30,863.0,115.0,5.1,37.0,889.0,886.43,635.02
2016,7,5,14,45,851.5,116.0,5.1,37.0,856.5,852.37,613.54
2016,7,5,15,0,840.0,117.0,5.1,37.0,824.0,816.21,590.56
2016,7,5,15,15,704.0,186.0,5.1,36.5,760.0,749.86,547.96
2016,7,5,15,30,568.0,255.0,5.1,36.0,696.0,685.98,502.16
2016,7,5,15,45,682.0,180.5,5.1,36.0,679.5,670.78,495.06
2016,7,5,16,0,796.0,106.0,5.1,36.0,663.0,642.25,477.73
2016,7,5,16,15,779.0,103.0,5.1,35.5,616.0,591.25,441.76
2016,7,5,16,30,762.0,100.0,5.1,35.0,569.0,540.1,404.7
2016,7,5,16,45,740.0,96.5,5.1,35.0,518.5,485.93,363.55
2016,7,5,17,0,718.0,93.0,5.1,35.0,468.0,432.64,321.98
2016,7,5,17,15,688.0,88.5,5.0,34.5,416.0,375.22,276.79
2016,7,5,17,30,658.0,84.0,4.9,34.0,364.0,320.95,232.82
2016,7,5,17,45,615.5,78.5,4.8,33.5,311.5,264.46,186.54
2016,7,5,18,0,573.0,73.0,4.7,33.0,259.0,212.23,143.24
2016,7,5,18,15,513.0,65.5,4.55,32.0,208.5,159.24,100.77
2016,7,5,18,30,453.0,58.0,4.4,31.0,158.0,113.03,65.42
2016,7,5,18,45,359.0,48.0,4.3,30.5,113.5,68.82,36.09
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,35.05,18.2
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.61,2.57
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,12.29,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,20.9,6.42
2016,7,6,6,15,165.5,42.5,4.9,25.0,67.5,38.91,22.85
2016,7,6,6,30,259.0,60.0,5.0,25.0,105.0,71.85,43.0
2016,7,6,6,45,352.0,69.5,5.15,25.5,153.0,109.99,68.84
2016,7,6,7,0,445.0,79.0,5.3,26.0,201.0,158.76,105.76
2016,7,6,7,15,497.5,87.5,5.4,26.5,252.0,207.73,146.23
2016,7,6,7,30,550.0,96.0,5.5,27.0,303.0,261.71,191.34
2016,7,6,7,45,600.0,98.5,5.6,27.5,357.0,314.44,235.51
2016,7,6,8,0,650.0,101.0,5.7,28.0,411.0,372.03,282.92
2016,7,6,8,15,677.5,106.0,5.75,28.5,462.0,425.97,326.67
2016,7,6,8,30,705.0,111.0,5.8,29.0,513.0,481.74,370.64
2016,7,6,8,45,730.5,112.5,5.9,29.5,563.0,534.93,411.69
2016,7,6,9,0,756.0,114.0,6.0,30.0,613.0,588.42,451.94
2016,7,6,9,15,772.0,117.0,6.0,30.5,658.0,637.72,487.84
2016,7,6,9,30,788.0,120.0,6.0,31.0,703.0,686.54,522.19
2016,7,6,9,45,803.0,121.0,6.05,31.5,744.0,731.86,552.25
2016,7,6,10,0,818.0,122.0,6.1,32.0,785.0,774.3,579.89
2016,7,6,10,15,827.0,124.0,6.05,32.5,820.0,812.85,604.14
2016,7,6,10,30,836.0,126.0,6.0,33.0,855.0,849.4,626.71
2016,7,6,10,45,845.0,126.0,6.0,33.5,883.5,881.76,646.41
2016,7,6,11,0,854.0,126.0,6.0,34.0,912.0,911.73,664.35
2016,7,6,11,15,859.0,127.0,5.95,34.0,933.5,936.35,679.76
2016,7,6,11,30,864.0,128.0,5.9,34.0,955.0,958.06,693.25
2016,7,6,11,45,870.0,126.5,5.9,34.5,969.5,975.28,702.6
2016,7,6,12,0,876.0,125.0,5.9,35.0,984.0,989.4,709.97
2016,7,6,12,15,877.5,125.5,5.85,35.0,990.0,997.87,714.91
2016,7,6,12,30,879.0,126.0,5.8,35.0,996.0,1003.08,717.84
2016,7,6,12,45,880.5,124.5,5.8,35.5,994.5,1003.1,716.31
2016,7,6,13,0,882.0,123.0,5.8,36.0,993.0,999.86,712.8
2016,7,6,13,15,880.0,122.5,5.75,36.0,983.5,990.86,706.88
2016,7,6,13,30,878.0,122.0,5.7,36.0,974.0,978.6,698.97
2016,7,6,13,45,875.0,121.0,5.7,36.5,957.0,961.66,686.96
2016,7,6,14,0,872.0,120.0,5.7,37.0,940.0,941.6,673.03
2016,7,6,14,15,866.5,119.0,5.7,37.0,915.0,916.21,657.12
2016,7,6,14,30,861.0,118.0,5.7,37.0,890.0,888.04,639.37
2016,7,6,14,45,846.5,120.5,5.7,37.0,856.5,852.94,616.97
2016,7,6,15,0,832.0,123.0,5.7,37.0,823.0,815.94,593.19
2016,7,6,15,15,821.5,121.0,5.7,36.5,785.5,776.0,568.46
2016,7,6,15,30,811.0,119.0,5.7,36.0,748.0,735.79,543.24
2016,7,6,15,45,793.5,118.0,5.7,36.0,704.0,688.36,511.53
2016,7,6,16,0,776.0,117.0,5.7,36.0,660.0,640.28,477.62
2016,7,6,16,15,758.0,113.5,5.7,35.5,612.5,589.04,441.32
2016,7,6,16,30,740.0,110.0,5.7,35.0,565.0,537.77,404.0
2016,7,6,16,45,709.5,108.5,5.75,35.0,513.5,481.47,361.17
2016,7,6,17,0,679.0,107.0,5.8,35.0,462.0,427.5,319.04
2016,7,6,17,15,646.5,101.5,5.7,34.5,410.0,370.88,274.46
2016,7,6,17,30,614.0,96.0,5.6,34.0,358.0,316.91,230.85
2016,7,6,17,45,561.5,91.0,5.55,33.5,304.5,260.22,184.83
2016,7,6,18,0,509.0,86.0,5.5,33.0,251.0,208.97,142.9
2016,7,6,18,15,444.5,77.0,5.3,32.0,201.5,156.63,101.43
2016,7,6,18,30,380.0,68.0,5.1,31.0,152.0,112.21,67.81
2016,7,6,18,45,282.0,55.5,4.95,30.5,108.0,69.44,39.27
2016,7,6,19,0,184.0,43.0,4.8,30.0,64.0,37.91,21.34
2016,7,6,19,15,92.0,21.5,4.7,29.5,32.0,18.13,4.4
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.36,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,16.41,3.37
2016,7,7,6,15,9.0,37.0,5.1,25.5,39.0,35.03,21.67
2016,7,7,6,30,18.0,57.0,5.2,26.0,61.0,54.42,37.49
2016,7,7,6,45,38.0,79.0,5.35,26.5,89.0,79.07,56.86
2016,7,7,7,0,58.0,101.0,5.5,27.0,117.0,106.33,78.31
2016,7,7,7,15,90.5,125.5,5.55,27.5,157.0,141.21,105.46
2016,7,7,7,30,123.0,150.0,5.6,28.0,197.0,180.5,136.19
2016,7,7,7,45,108.5,174.0,5.65,28.5,220.0,206.03,156.73
2016,7,7,8,0,94.0,198.0,5.7,29.0,243.0,229.37,174.87
2016,7,7,8,15,424.5,146.0,5.75,29.5,384.0,344.06,263.37
2016,7,7,8,30,755.0,94.0,5.8,30.0,525.0,491.33,376.91
2016,7,7,8,45,779.5,95.0,5.85,31.0,575.0,545.23,417.26
2016,7,7,9,0,804.0,96.0,5.9,32.0,625.0,599.93,457.15
2016,7,7,9,15,818.0,98.5,5.9,32.5,670.5,649.07,492.61
2016,7,7,9,30,832.0,101.0,5.9,33.0,716.0,697.67,525.55
2016,7,7,9,45,844.5,102.0,5.9,33.5,756.5,742.62,554.77
2016,7,7,10,0,857.0,103.0,5.9,34.0,797.0,786.16,582.6
2016,7,7,10,15,865.0,104.5,5.85,34.0,831.5,824.82,607.77
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,861.3,631.26
2016,7,7,10,45,879.0,107.0,5.8,34.5,894.0,893.11,650.35
2016,7,7,11,0,885.0,108.0,5.8,35.0,922.0,922.26,667.52
2016,7,7,11,15,889.0,109.0,5.75,35.0,943.0,946.7,682.63
2016,7,7,11,30,893.0,110.0,5.7,35.0,964.0,968.1,695.74
2016,7,7,11,45,886.5,117.0,5.7,35.5,975.0,982.07,702.86
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,992.53,707.76
2016,7,7,12,15,880.5,124.0,5.65,36.0,991.5,999.58,711.73
2016,7,7,12,30,881.0,124.0,5.6,36.0,997.0,1003.36,713.7
2016,7,7,12,45,878.5,125.5,5.55,36.5,994.0,1002.37,711.2
2016,7,7,13,0,876.0,127.0,5.5,37.0,991.0,998.16,706.75
2016,7,7,13,15,873.5,126.5,5.45,37.0,981.0,988.74,700.6
2016,7,7,13,30,871.0,126.0,5.4,37.0,971.0,976.09,692.5
2016,7,7,13,45,864.5,127.0,5.4,37.5,952.5,957.9,679.79
2016,7,7,14,0,858.0,128.0,5.4,38.0,934.0,936.75,665.28
2016,7,7,14,15,852.5,126.5,5.4,37.5,909.0,911.2,650.79
2016,7,7,14,30,847.0,125.0,5.4,37.0,884.0,882.91,634.42
2016,7,7,14,45,836.5,125.0,5.4,37.0,851.5,849.19,613.02
2016,7,7,15,0,826.0,125.0,5.4,37.0,819.0,813.35,590.11
2016,7,7,15,15,815.5,122.5,5.4,37.0,781.5,773.13,564.09
2016,7,7,15,30,805.0,120.0,5.4,37.0,744.0,732.68,537.72
2016,7,7,15,45,788.5,118.5,5.4,37.0,700.5,685.69,506.56
2016,7,7,16,0,772.0,117.0,5.4,37.0,657.0,637.98,473.17
2016,7,7,16,15,754.0,114.0,5.45,36.5,610.0,587.4,437.73
2016,7,7,16,30,736.0,111.0,5.5,36.0,563.0,536.8,401.22
2016,7,7,16,45,708.0,108.5,5.55,35.5,512.0,481.0,359.8
2016,7,7,17,0,680.0,106.0,5.6,35.0,461.0,427.28,318.68
2016,7,7,17,15,648.0,100.5,5.55,34.5,409.0,370.79,274.29
2016,7,7,17,30,616.0,95.0,5.5,34.0,357.0,316.89,230.78
2016,7,7,17,45,572.0,88.5,5.45,33.5,305.0,261.2,185.34
2016,7,7,18,0,528.0,82.0,5.4,33.0,253.0,210.0,143.12
2016,7,7,18,15,464.5,73.5,5.25,32.5,203.0,157.89,101.45
2016,7,7,18,30,401.0,65.0,5.1,32.0,153.0,112.36,66.77
2016,7,7,18,45,310.5,52.5,5.0,31.5,109.5,68.97,37.72
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,36.0,19.33
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.44,2.71
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,36.5,12.5,3.85,24.5,14.5,12.29,0.0
2016,7,8,6,0,73.0,25.0,4.0,25.0,29.0,20.87,5.15
2016,7,8,6,15,171.0,42.5,4.15,25.5,67.0,36.89,21.32
2016,7,8,6,30,269.0,60.0,4.3,26.0,105.0,71.98,42.64
2016,7,8,6,45,360.5,69.5,4.5,26.5,153.5,110.36,68.44
2016,7,8,7,0,452.0,79.0,4.7,27.0,202.0,159.2,105.23
2016,7,8,7,15,237.5,107.0,4.75,27.5,173.0,160.17,115.83
2016,7,8,7,30,23.0,135.0,4.8,28.0,144.0,136.19,103.21
2016,7,8,7,45,14.0,143.5,4.85,28.5,149.0,142.86,108.28
2016,7,8,8,0,5.0,152.0,4.9,29.0,154.0,148.4,112.14
2016,7,8,8,15,360.0,131.0,4.9,29.5,335.5,298.87,228.64
2016,7,8,8,30,715.0,110.0,4.9,30.0,517.0,485.11,370.62
2016,7,8,8,45,743.5,110.5,4.95,30.5,567.5,539.59,411.62
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,594.64,452.38
2016,7,8,9,15,787.0,113.5,5.0,31.5,663.5,643.59,487.43
2016,7,8,9,30,802.0,116.0,5.0,32.0,709.0,691.93,520.65
2016,7,8,9,45,544.5,245.0,5.0,32.5,658.0,658.57,490.22
2016,7,8,10,0,287.0,374.0,5.0,33.0,607.0,600.39,441.15
2016,7,8,10,15,571.0,246.0,4.95,33.5,734.5,725.05,534.64
2016,7,8,10,30,855.0,118.0,4.9,34.0,862.0,857.63,624.7
2016,7,8,10,45,864.5,117.0,4.9,34.5,891.0,890.1,643.36
2016,7,8,11,0,874.0,116.0,4.9,35.0,920.0,920.13,660.81
2016,7,8,11,15,878.5,117.0,4.85,35.0,941.0,944.84,675.76
2016,7,8,11,30,883.0,118.0,4.8,35.0,962.0,966.55,688.76
2016,7,8,11,45,884.5,119.5,4.8,35.5,975.5,982.74,697.13
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,995.66,703.47
2016,7,8,12,15,887.0,121.5,4.8,36.0,995.0,1003.79,708.35
2016,7,8,12,30,888.0,122.0,4.8,36.0,1001.0,1008.62,711.25
2016,7,8,12,45,889.0,121.0,4.8,36.5,999.5,1008.7,709.86
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,1005.48,706.45
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.0,996.46,700.96
2016,7,8,13,30,886.0,119.0,4.8,37.0,978.0,984.14,693.5
2016,7,8,13,45,882.0,118.5,4.8,37.0,960.0,966.65,682.83
2016,7,8,14,0,878.0,118.0,4.8,37.0,942.0,946.04,670.24
2016,7,8,14,15,872.5,117.0,4.8,37.0,917.5,920.54,654.47
2016,7,8,14,30,867.0,116.0,4.8,37.0,893.0,892.23,636.96
2016,7,8,14,45,854.0,117.5,4.8,37.0,860.0,857.26,615.04
2016,7,8,15,0,841.0,119.0,4.8,37.0,827.0,820.26,591.68
2016,7,8,15,15,831.0,117.0,4.8,37.0,789.5,780.4,566.23
2016,7,8,15,30,821.0,115.0,4.8,37.0,752.0,738.76,539.37
2016,7,8,15,45,805.0,113.5,4.8,37.0,708.0,692.83,509.3
2016,7,8,16,0,789.0,112.0,4.8,37.0,664.0,644.74,476.23
2016,7,8,16,15,771.5,109.0,4.8,36.5,617.0,593.68,440.65
2016,7,8,16,30,754.0,106.0,4.8,36.0,570.0,542.51,403.94
2016,7,8,16,45,726.5,103.5,4.8,36.0,518.5,486.74,361.99
2016,7,8,17,0,699.0,101.0,4.8,36.0,467.0,431.59,319.46
2016,7,8,17,15,667.5,96.0,4.7,35.5,414.5,374.77,275.15
2016,7,8,17,30,636.0,91.0,4.6,35.0,362.0,320.45,231.59
2016,7,8,17,45,588.5,86.0,4.5,34.5,309.0,264.0,185.9
2016,7,8,18,0,541.0,81.0,4.4,34.0,256.0,212.41,143.7
2016,7,8,18,15,478.0,72.5,4.15,33.0,205.5,159.61,101.91
2016,7,8,18,30,415.0,64.0,3.9,32.0,155.0,113.99,67.4
2016,7,8,18,45,319.0,52.0,3.7,31.0,110.5,69.19,37.66
2016,7,8,19,0,223.0,40.0,3.5,30.0,66.0,36.07,19.44
2016,7,8,19,15,111.5,20.0,3.55,29.5,33.0,15.45,2.57
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.0,10.5,3.45,23.5,11.0,10.32,0.0
2016,7,9,6,0,14.0,21.0,3.6,24.0,22.0,19.62,3.81
2016,7,9,6,15,63.5,41.5,3.75,24.5,51.0,37.31,22.92
2016,7,9,6,30,113.0,62.0,3.9,25.0,80.0,64.35,42.24
2016,7,9,6,45,154.0,82.0,4.05,25.5,117.5,95.1,65.09
2016,7,9,7,0,195.0,102.0,4.2,26.0,155.0,131.88,93.7
2016,7,9,7,15,224.0,121.0,4.2,26.5,194.5,169.58,124.09
2016,7,9,7,30,253.0,140.0,4.2,27.0,234.0,210.54,157.18
2016,7,9,7,45,353.0,146.0,4.2,28.0,300.0,268.47,201.88
2016,7,9,8,0,453.0,152.0,4.2,29.0,366.0,336.87,254.67
2016,7,9,8,15,588.5,130.0,4.2,29.5,442.5,406.29,308.56
2016,7,9,8,30,724.0,108.0,4.2,30.0,519.0,487.41,370.82
2016,7,9,8,45,412.5,201.5,4.2,30.5,440.5,436.85,331.23
2016,7,9,9,0,101.0,295.0,4.2,31.0,362.0,349.68,261.72
2016,7,9,9,15,161.0,319.0,4.15,31.5,434.0,420.7,313.96
2016,7,9,9,30,221.0,343.0,4.1,32.0,506.0,495.05,367.15
2016,7,9,9,45,134.5,345.5,4.1,32.5,446.5,442.47,326.26
2016,7,9,10,0,48.0,348.0,4.1,33.0,387.0,379.46,277.74
2016,7,9,10,15,122.0,388.0,4.05,33.0,493.0,485.82,355.13
2016,7,9,10,30,196.0,428.0,4.0,33.0,599.0,593.95,431.3
2016,7,9,10,45,215.5,441.0,4.0,33.5,634.5,630.86,455.22
2016,7,9,11,0,235.0,454.0,4.0,34.0,670.0,668.08,479.36
2016,7,9,11,15,137.0,431.0,3.95,34.5,558.0,559.23,401.19
2016,7,9,11,30,39.0,408.0,3.9,35.0,446.0,441.15,315.68
2016,7,9,11,45,101.0,454.5,3.85,35.5,553.5,548.98,391.42
2016,7,9,12,0,163.0,501.0,3.8,36.0,661.0,662.76,467.95
2016,7,9,12,15,253.5,481.0,3.75,36.0,731.5,738.43,520.12
2016,7,9,12,30,344.0,461.0,3.7,36.0,802.0,809.83,568.81
2016,7,9,12,45,371.0,448.0,3.65,36.0,815.0,823.76,578.1
2016,7,9,13,0,398.0,435.0,3.6,36.0,828.0,835.95,586.63
2016,7,9,13,15,374.5,440.5,3.55,36.0,807.0,814.92,572.19
2016,7,9,13,30,351.0,446.0,3.5,36.0,786.0,792.76,557.23
2016,7,9,13,45,579.0,302.5,3.5,36.0,851.5,866.29,613.27
2016,7,9,14,0,807.0,159.0,3.5,36.0,917.0,924.33,653.18
2016,7,9,14,15,800.0,157.5,3.45,36.0,892.0,898.22,636.37
2016,7,9,14,30,793.0,156.0,3.4,36.0,867.0,869.59,618.54
2016,7,9,14,45,791.5,149.5,3.35,36.0,837.0,838.34,598.99
2016,7,9,15,0,790.0,143.0,3.3,36.0,807.0,804.56,577.72
2016,7,9,15,15,778.5,140.5,3.2,35.5,769.5,764.42,553.05
2016,7,9,15,30,767.0,138.0,3.1,35.0,732.0,722.77,527.11
2016,7,9,15,45,749.0,136.5,3.05,35.0,689.0,676.18,496.19
2016,7,9,16,0,731.0,135.0,3.0,35.0,646.0,629.1,463.39
2016,7,9,16,15,711.5,131.0,3.0,35.0,599.0,578.14,427.39
2016,7,9,16,30,692.0,127.0,3.0,35.0,552.0,527.45,390.7
2016,7,9,16,45,373.0,169.0,3.0,35.0,395.5,363.56,269.84
2016,7,9,17,0,54.0,211.0,3.0,35.0,239.0,229.08,169.06
2016,7,9,17,15,50.0,188.0,2.85,34.5,211.5,201.71,149.39
2016,7,9,17,30,46.0,165.0,2.7,34.0,184.0,174.81,129.48
2016,7,9,17,45,253.0,130.0,2.55,33.5,214.0,202.02,146.23
2016,7,9,18,0,460.0,95.0,2.4,33.0,244.0,204.85,140.46
2016,7,9,18,15,396.0,84.0,2.35,32.0,195.0,154.07,100.83
2016,7,9,18,30,332.0,73.0,2.3,31.0,146.0,110.52,68.26
2016,7,9,18,45,242.0,58.0,2.25,30.5,103.5,68.74,40.06
2016,7,9,19,0,152.0,43.0,2.2,30.0,61.0,38.92,22.46
2016,7,9,19,15,76.0,21.5,2.5,29.5,30.5,18.12,3.73
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,24.0,11.0,10.32,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,19.57,2.95
2016,7,10,6,15,91.5,43.5,2.75,24.5,57.5,39.04,24.01
2016,7,10,6,30,162.0,66.0,3.0,25.0,93.0,69.94,45.01
2016,7,10,6,45,231.0,83.5,3.3,25.5,137.0,106.23,70.76
2016,7,10,7,0,300.0,101.0,3.6,26.0,181.0,150.51,104.41
2016,7,10,7,15,155.5,114.0,3.7,26.5,156.5,146.42,107.73
2016,7,10,7,30,11.0,127.0,3.8,27.0,132.0,125.01,94.92
2016,7,10,7,45,40.0,159.5,3.9,27.5,178.0,167.26,127.53
2016,7,10,8,0,69.0,192.0,4.0,28.0,224.0,213.16,162.66
2016,7,10,8,15,39.0,187.0,4.0,28.5,206.0,198.91,151.1
2016,7,10,8,30,9.0,182.0,4.0,29.0,188.0,180.4,135.98
2016,7,10,8,45,29.0,227.0,4.0,29.5,246.0,236.96,178.71
2016,7,10,9,0,49.0,272.0,4.0,30.0,304.0,295.04,221.69
2016,7,10,9,15,186.5,296.5,3.95,30.0,432.0,415.85,313.06
2016,7,10,9,30,324.0,321.0,3.9,30.0,560.0,549.29,411.0
2016,7,10,9,45,249.0,356.0,3.9,30.5,546.0,541.76,401.96
2016,7,10,10,0,174.0,391.0,3.9,31.0,532.0,524.7,386.52
2016,7,10,10,15,241.0,398.0,3.9,31.5,602.0,597.46,437.97
2016,7,10,10,30,308.0,405.0,3.9,32.0,672.0,671.07,488.61
2016,7,10,10,45,313.0,418.5,3.9,32.5,698.0,699.01,505.75
2016,7,10,11,0,318.0,432.0,3.9,33.0,724.0,726.13,522.37
2016,7,10,11,15,547.0,307.0,3.9,33.0,824.0,828.76,598.12
2016,7,10,11,30,776.0,182.0,3.9,33.0,924.0,932.19,668.39
2016,7,10,11,45,459.5,340.5,3.9,33.5,782.0,797.04,571.65
2016,7,10,12,0,143.0,499.0,3.9,34.0,640.0,641.23,455.74
2016,7,10,12,15,242.5,480.5,3.9,34.0,720.5,727.23,517.31
2016,7,10,12,30,342.0,462.0,3.9,34.0,801.0,809.08,573.84
2016,7,10,12,45,576.0,315.0,3.95,34.5,884.0,898.79,639.31
2016,7,10,13,0,810.0,168.0,4.0,35.0,967.0,979.35,692.21
2016,7,10,13,15,808.0,167.5,4.05,35.0,957.5,970.81,686.68
2016,7,10,13,30,806.0,167.0,4.1,35.0,948.0,959.2,679.91
2016,7,10,13,45,801.5,166.0,4.15,35.0,930.5,941.69,669.42
2016,7,10,14,0,797.0,165.0,4.2,35.0,913.0,921.33,657.16
2016,7,10,14,15,790.5,163.5,4.2,35.0,889.0,895.9,641.38
2016,7,10,14,30,784.0,162.0,4.2,35.0,865.0,867.95,623.96
2016,7,10,14,45,772.5,161.5,4.2,35.0,833.0,834.32,602.74
2016,7,10,15,0,761.0,161.0,4.2,35.0,801.0,798.82,580.17
2016,7,10,15,15,749.0,158.0,4.2,35.0,764.0,758.77,554.39
2016,7,10,15,30,737.0,155.0,4.2,35.0,727.0,717.33,527.44
2016,7,10,15,45,713.5,155.5,4.25,35.0,683.0,670.3,495.17
2016,7,10,16,0,690.0,156.0,4.3,35.0,639.0,622.78,461.78
2016,7,10,16,15,669.0,151.5,4.3,34.5,592.0,572.22,426.45
2016,7,10,16,30,648.0,147.0,4.3,34.0,545.0,522.12,390.49
2016,7,10,16,45,605.5,147.0,4.3,34.0,493.0,465.83,348.17
2016,7,10,17,0,563.0,147.0,4.3,34.0,441.0,412.74,307.39
2016,7,10,17,15,526.0,139.0,4.1,33.5,389.5,356.54,264.04
2016,7,10,17,30,489.0,131.0,3.9,33.0,338.0,304.9,223.24
2016,7,10,17,45,419.5,125.0,3.75,32.5,285.0,248.71,179.09
2016,7,10,18,0,350.0,119.0,3.6,32.0,232.0,199.95,140.84
2016,7,10,18,15,285.5,104.0,3.4,31.0,184.5,151.78,103.82
2016,7,10,18,30,221.0,89.0,3.2,30.0,137.0,110.83,73.42
2016,7,10,18,45,137.0,67.5,3.0,29.5,94.5,70.17,45.06
2016,7,10,19,0,53.0,46.0,2.8,29.0,52.0,40.88,25.22
2016,7,10,19,15,26.5,23.0,2.9,28.5,26.0,20.37,4.59
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.5,10.0,4.5,24.5,10.0,9.83,0.0
2016,7,11,6,0,11.0,20.0,4.6,25.0,20.0,18.72,1.6
2016,7,11,6,15,72.5,44.5,4.75,25.0,55.5,39.34,24.33
2016,7,11,6,30,134.0,69.0,4.9,25.0,91.0,71.19,47.0
2016,7,11,6,45,222.0,85.0,5.1,25.5,137.0,106.13,71.12
2016,7,11,7,0,310.0,101.0,5.3,26.0,183.0,152.08,105.42
2016,7,11,7,15,367.5,113.5,5.45,26.5,233.0,197.26,141.68
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,249.2,184.01
2016,7,11,7,45,488.5,129.0,5.75,28.0,337.5,300.43,225.44
2016,7,11,8,0,552.0,132.0,5.9,29.0,392.0,359.28,272.44
2016,7,11,8,15,584.5,139.0,6.0,29.5,443.5,412.48,315.04
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,468.21,358.6
2016,7,11,8,45,462.5,212.0,6.2,30.5,487.5,475.3,362.81
2016,7,11,9,0,308.0,278.0,6.3,31.0,480.0,465.4,352.81
2016,7,11,9,15,515.5,217.0,6.35,31.5,584.0,562.36,427.35
2016,7,11,9,30,723.0,156.0,6.4,32.0,688.0,675.1,511.92
2016,7,11,9,45,741.5,157.5,6.5,32.5,730.0,720.84,543.71
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,766.29,573.75
2016,7,11,10,15,771.5,161.5,6.6,33.5,808.0,806.01,599.11
2016,7,11,10,30,783.0,164.0,6.6,34.0,844.0,844.05,623.04
2016,7,11,10,45,792.5,165.5,6.65,34.5,873.0,877.42,643.75
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,908.58,662.82
