Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.0,934.05,678.95
2016,7,11,11,30,814.0,170.0,6.6,35.0,946.0,956.81,693.27
2016,7,11,11,45,805.0,180.0,6.6,35.5,957.0,970.61,700.43
2016,7,11,12,0,796.0,190.0,6.6,36.0,968.0,981.06,705.46
2016,7,11,12,15,797.5,190.5,6.55,36.0,974.5,989.28,710.35
2016,7,11,12,30,799.0,191.0,6.5,36.0,981.0,994.45,713.33
2016,7,11,12,45,797.0,192.0,6.45,36.5,979.0,993.59,710.96
2016,7,11,13,0,795.0,193.0,6.4,37.0,977.0,989.68,706.74
2016,7,11,13,15,792.5,192.5,6.3,37.0,967.5,980.77,700.6
2016,7,11,13,30,790.0,192.0,6.2,37.0,958.0,968.87,692.63
2016,7,11,13,45,784.5,191.5,6.15,37.0,940.0,951.13,681.22
2016,7,11,14,0,779.0,191.0,6.1,37.0,922.0,930.63,668.08
2016,7,11,14,15,772.0,189.0,6.05,37.0,897.0,904.63,651.34
2016,7,11,14,30,765.0,187.0,6.0,37.0,872.0,876.18,633.03
2016,7,11,14,45,760.5,181.5,5.95,37.0,841.5,844.17,612.3
2016,7,11,15,0,756.0,176.0,5.9,37.0,811.0,809.88,590.0
2016,7,11,15,15,743.5,173.0,5.85,36.5,773.5,770.6,565.4
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,728.69,538.34
2016,7,11,15,45,713.5,166.5,5.8,36.0,692.5,681.59,505.48
2016,7,11,16,0,696.0,163.0,5.8,36.0,649.0,634.05,471.73
2016,7,11,16,15,674.0,158.0,5.75,35.5,601.5,582.04,434.92
2016,7,11,16,30,652.0,153.0,5.7,35.0,554.0,530.57,397.6
2016,7,11,16,45,621.5,148.0,5.7,35.0,503.0,475.44,355.94
2016,7,11,17,0,591.0,143.0,5.7,35.0,452.0,422.28,314.87
2016,7,11,17,15,553.5,135.5,5.6,34.5,399.5,364.84,270.32
2016,7,11,17,30,516.0,128.0,5.5,34.0,347.0,311.97,228.31
2016,7,11,17,45,461.5,119.5,5.45,33.5,294.5,256.49,184.09
2016,7,11,18,0,407.0,111.0,5.4,33.0,242.0,206.75,144.24
2016,7,11,18,15,339.0,97.5,5.3,32.0,192.5,155.73,104.69
2016,7,11,18,30,271.0,84.0,5.2,31.0,143.0,113.09,72.94
2016,7,11,18,45,182.5,65.5,5.1,30.5,100.5,71.88,44.63
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,42.28,25.67
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,20.74,4.31
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.0,4.9,23.5,12.5,10.81,0.0
2016,7,12,6,0,43.0,22.0,5.0,24.0,25.0,19.44,0.8
2016,7,12,6,15,135.5,41.5,5.15,24.5,61.5,36.19,21.44
2016,7,12,6,30,228.0,61.0,5.3,25.0,98.0,68.8,41.88
2016,7,12,6,45,326.5,71.5,5.45,25.5,146.5,106.33,66.9
2016,7,12,7,0,425.0,82.0,5.6,26.0,195.0,155.19,103.41
2016,7,12,7,15,272.0,114.5,5.6,26.5,193.0,174.69,126.76
2016,7,12,7,30,119.0,147.0,5.6,27.0,191.0,176.02,133.21
2016,7,12,7,45,187.0,167.5,5.7,27.5,249.0,227.72,173.34
2016,7,12,8,0,255.0,188.0,5.8,28.0,307.0,287.54,219.91
2016,7,12,8,15,480.0,150.5,5.85,28.5,409.0,373.13,286.41
2016,7,12,8,30,705.0,113.0,5.9,29.0,511.0,481.26,370.43
2016,7,12,8,45,732.5,114.5,5.95,30.0,561.5,535.77,411.49
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,590.82,451.85
2016,7,12,9,15,776.0,119.0,6.0,31.5,657.5,640.58,487.93
2016,7,12,9,30,792.0,122.0,6.0,32.0,703.0,689.86,522.61
2016,7,12,9,45,806.5,123.0,6.0,32.5,744.5,735.25,552.38
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,777.62,579.61
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,816.58,603.95
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,853.52,626.59
2016,7,12,10,45,847.5,128.0,5.9,34.5,884.0,885.82,646.08
2016,7,12,11,0,856.0,128.0,5.9,35.0,913.0,915.68,663.8
2016,7,12,11,15,860.5,129.0,5.85,35.0,934.5,940.15,678.99
2016,7,12,11,30,865.0,130.0,5.8,35.0,956.0,961.69,692.25
2016,7,12,11,45,874.5,126.0,5.8,35.5,971.5,980.12,702.31
2016,7,12,12,0,884.0,122.0,5.8,36.0,987.0,995.53,710.42
2016,7,12,12,15,885.0,122.0,5.75,36.0,992.5,1003.31,714.84
2016,7,12,12,30,886.0,122.0,5.7,36.0,998.0,1007.77,717.25
2016,7,12,12,45,888.5,120.0,5.7,36.5,997.0,1008.47,716.15
2016,7,12,13,0,891.0,118.0,5.7,37.0,996.0,1005.84,713.03
2016,7,12,13,15,888.5,117.5,5.65,37.0,985.5,996.39,706.85
2016,7,12,13,30,886.0,117.0,5.6,37.0,975.0,983.64,698.67
2016,7,12,13,45,883.5,115.0,5.6,37.0,957.5,966.14,687.83
2016,7,12,14,0,881.0,113.0,5.6,37.0,940.0,945.44,674.99
2016,7,12,14,15,495.5,276.0,5.55,37.0,739.0,739.12,534.45
2016,7,12,14,30,110.0,439.0,5.5,37.0,538.0,531.87,380.87
2016,7,12,14,45,483.5,273.0,5.5,37.0,682.5,696.83,507.6
2016,7,12,15,0,857.0,107.0,5.5,37.0,827.0,823.13,597.93
2016,7,12,15,15,847.0,105.0,5.5,37.0,789.0,782.64,570.98
2016,7,12,15,30,837.0,103.0,5.5,37.0,751.0,740.33,543.36
2016,7,12,15,45,820.0,102.5,5.5,37.0,707.0,692.9,511.93
2016,7,12,16,0,803.0,102.0,5.5,37.0,663.0,645.35,479.36
2016,7,12,16,15,786.0,99.0,5.5,36.5,615.5,593.87,443.12
2016,7,12,16,30,769.0,96.0,5.5,36.0,568.0,542.2,405.7
2016,7,12,16,45,739.5,95.0,5.55,35.5,516.0,486.03,363.88
2016,7,12,17,0,710.0,94.0,5.6,35.0,464.0,431.49,322.01
2016,7,12,17,15,679.0,89.5,5.55,34.5,411.5,373.87,276.6
2016,7,12,17,30,648.0,85.0,5.5,34.0,359.0,319.48,232.46
2016,7,12,17,45,598.5,80.5,5.5,33.5,306.0,262.12,185.58
2016,7,12,18,0,549.0,76.0,5.5,33.0,253.0,209.83,142.41
2016,7,12,18,15,487.0,68.0,5.4,32.5,202.5,157.13,100.02
2016,7,12,18,30,425.0,60.0,5.3,32.0,152.0,111.49,65.09
2016,7,12,18,45,330.0,48.5,5.25,31.5,108.0,66.83,35.36
2016,7,12,19,0,235.0,37.0,5.2,31.0,64.0,33.58,17.34
2016,7,12,19,15,117.5,18.5,5.15,30.5,32.0,14.28,0.85
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,44.0,10.5,4.05,24.5,13.0,10.32,0.0
2016,7,13,6,0,88.0,21.0,4.2,25.0,26.0,17.67,0.0
2016,7,13,6,15,198.5,36.5,4.35,25.5,63.5,30.88,16.85
2016,7,13,6,30,309.0,52.0,4.5,26.0,101.0,66.03,36.78
2016,7,13,6,45,411.0,58.5,4.65,26.5,151.0,105.28,62.22
2016,7,13,7,0,513.0,65.0,4.8,27.0,201.0,155.65,99.78
2016,7,13,7,15,565.0,71.5,4.9,27.5,253.0,205.6,141.26
2016,7,13,7,30,617.0,78.0,5.0,28.0,305.0,261.22,188.05
2016,7,13,7,45,668.0,79.0,5.15,29.0,360.5,316.5,234.13
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,377.6,283.88
2016,7,13,8,15,744.0,83.5,5.4,30.5,468.0,432.56,328.51
2016,7,13,8,30,769.0,87.0,5.5,31.0,520.0,488.99,372.99
2016,7,13,8,45,792.5,88.0,5.6,31.5,570.5,543.23,414.66
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,597.94,455.55
2016,7,13,9,15,830.0,91.5,5.7,32.5,666.5,648.16,491.78
2016,7,13,9,30,844.0,94.0,5.7,33.0,712.0,697.58,525.05
2016,7,13,9,45,855.0,95.5,5.75,33.5,753.0,742.69,554.47
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,786.25,582.43
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,825.54,607.15
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,862.62,630.13
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.0,895.06,649.8
2016,7,13,11,0,893.0,103.0,6.0,36.0,920.0,924.77,667.54
2016,7,13,11,15,897.0,103.5,6.0,36.0,941.5,949.19,682.88
2016,7,13,11,30,901.0,104.0,6.0,36.0,963.0,970.52,696.24
2016,7,13,11,45,881.0,120.5,6.0,36.5,970.5,981.22,701.2
2016,7,13,12,0,861.0,137.0,6.0,37.0,978.0,987.88,703.65
2016,7,13,12,15,862.0,137.5,6.0,37.0,984.0,995.98,708.65
2016,7,13,12,30,863.0,138.0,6.0,37.0,990.0,1000.86,711.66
2016,7,13,12,45,861.5,138.0,6.05,37.5,988.0,999.56,709.56
2016,7,13,13,0,860.0,138.0,6.1,38.0,986.0,995.06,705.54
2016,7,13,13,15,858.0,137.5,6.1,38.0,976.0,986.37,700.15
2016,7,13,13,30,856.0,137.0,6.1,38.0,966.0,974.49,692.8
2016,7,13,13,45,851.0,137.0,6.1,38.0,948.0,957.05,681.92
2016,7,13,14,0,846.0,137.0,6.1,38.0,930.0,936.62,669.17
2016,7,13,14,15,840.5,135.5,6.05,38.0,905.5,911.37,653.03
2016,7,13,14,30,835.0,134.0,6.0,38.0,881.0,883.39,635.13
2016,7,13,14,45,816.5,138.5,6.0,38.0,847.0,850.4,614.1
2016,7,13,15,0,798.0,143.0,6.0,38.0,813.0,812.69,589.81
2016,7,13,15,15,786.5,140.5,5.95,37.5,775.5,772.2,564.5
2016,7,13,15,30,775.0,138.0,5.9,37.0,738.0,730.17,537.84
2016,7,13,15,45,755.5,137.5,5.9,37.0,694.0,683.08,505.97
2016,7,13,16,0,736.0,137.0,5.9,37.0,650.0,635.59,472.17
2016,7,13,16,15,716.5,133.0,5.85,36.5,603.0,584.33,435.91
2016,7,13,16,30,697.0,129.0,5.8,36.0,556.0,533.26,398.86
2016,7,13,16,45,663.5,126.5,5.75,36.0,504.5,476.78,356.04
2016,7,13,17,0,630.0,124.0,5.7,36.0,453.0,422.48,313.96
2016,7,13,17,15,595.0,118.0,5.6,35.5,401.0,366.65,270.47
2016,7,13,17,30,560.0,112.0,5.5,35.0,349.0,313.82,228.29
2016,7,13,17,45,504.5,105.5,5.4,34.5,296.0,256.5,182.45
2016,7,13,18,0,449.0,99.0,5.3,34.0,243.0,206.0,141.8
2016,7,13,18,15,382.0,87.5,5.0,33.0,193.5,154.68,101.77
2016,7,13,18,30,315.0,76.0,4.7,32.0,144.0,110.97,69.13
2016,7,13,18,45,222.0,60.0,4.45,31.5,101.5,68.96,40.77
2016,7,13,19,0,129.0,44.0,4.2,31.0,59.0,39.11,22.73
2016,7,13,19,15,64.5,22.0,4.05,30.5,29.5,18.49,2.26
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,61.5,10.0,3.6,23.5,13.5,9.83,0.0
2016,7,14,6,0,123.0,20.0,3.8,24.0,27.0,15.67,0.0
2016,7,14,6,15,246.0,33.0,3.95,24.5,66.0,28.1,17.12
2016,7,14,6,30,369.0,46.0,4.1,25.0,105.0,64.77,33.99
2016,7,14,6,45,451.5,54.5,4.25,26.0,154.0,106.11,61.31
2016,7,14,7,0,534.0,63.0,4.4,27.0,203.0,157.12,100.02
2016,7,14,7,15,586.0,69.0,4.5,27.5,256.0,207.79,142.14
2016,7,14,7,30,638.0,75.0,4.6,28.0,309.0,264.12,189.57
2016,7,14,7,45,674.5,80.0,4.75,28.5,363.0,319.32,236.31
2016,7,14,8,0,711.0,85.0,4.9,29.0,417.0,378.78,285.47
2016,7,14,8,15,737.0,89.0,4.9,29.5,469.5,434.33,330.4
2016,7,14,8,30,763.0,93.0,4.9,30.0,522.0,491.47,375.15
2016,7,14,8,45,781.0,96.5,4.95,31.0,571.5,544.84,415.04
2016,7,14,9,0,799.0,100.0,5.0,32.0,621.0,598.4,453.69
2016,7,14,9,15,813.5,103.0,4.95,32.5,667.0,649.02,489.67
2016,7,14,9,30,828.0,106.0,4.9,33.0,713.0,697.96,522.54
2016,7,14,9,45,837.0,109.0,4.85,33.5,753.0,742.46,550.77
2016,7,14,10,0,846.0,112.0,4.8,34.0,793.0,785.3,577.38
2016,7,14,10,15,854.5,114.0,4.75,34.5,828.0,824.84,601.35
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,862.26,623.67
2016,7,14,10,45,867.0,118.5,4.7,35.5,891.0,893.84,642.13
2016,7,14,11,0,871.0,121.0,4.7,36.0,919.0,922.66,658.67
2016,7,14,11,15,875.5,122.0,4.7,36.0,940.0,947.57,673.98
2016,7,14,11,30,880.0,123.0,4.7,36.0,961.0,969.49,687.39
2016,7,14,11,45,880.5,124.5,4.7,36.5,974.0,984.9,695.24
2016,7,14,12,0,881.0,126.0,4.7,37.0,987.0,997.02,701.06
2016,7,14,12,15,882.0,126.5,4.7,37.0,993.0,1005.33,706.03
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,1010.33,709.02
2016,7,14,12,45,880.0,128.0,4.75,37.5,996.0,1008.54,706.62
2016,7,14,13,0,877.0,129.0,4.8,38.0,993.0,1003.48,702.31
2016,7,14,13,15,874.5,128.5,4.85,38.0,982.5,994.17,696.85
2016,7,14,13,30,872.0,128.0,4.9,38.0,972.0,981.61,689.63
2016,7,14,13,45,866.0,128.5,4.95,38.0,954.0,963.45,678.93
2016,7,14,14,0,860.0,129.0,5.0,38.0,936.0,942.29,666.35
2016,7,14,14,15,854.5,127.5,5.05,38.0,911.0,916.71,650.91
2016,7,14,14,30,849.0,126.0,5.1,38.0,886.0,888.36,633.64
2016,7,14,14,45,838.5,126.0,5.15,38.0,853.5,854.53,612.69
2016,7,14,15,0,828.0,126.0,5.2,38.0,821.0,818.55,590.18
2016,7,14,15,15,817.5,124.0,5.25,37.5,783.5,778.66,566.04
2016,7,14,15,30,807.0,122.0,5.3,37.0,746.0,738.66,541.48
2016,7,14,15,45,792.0,120.0,5.35,37.0,702.5,691.99,510.82
2016,7,14,16,0,777.0,118.0,5.4,37.0,659.0,644.46,477.85
2016,7,14,16,15,759.0,114.5,5.35,36.5,612.0,592.95,441.58
2016,7,14,16,30,741.0,111.0,5.3,36.0,565.0,541.39,404.29
2016,7,14,16,45,714.5,108.0,5.25,35.5,513.5,485.45,362.72
2016,7,14,17,0,688.0,105.0,5.2,35.0,462.0,431.37,321.33
2016,7,14,17,15,655.5,99.5,5.05,34.5,409.5,373.99,276.28
2016,7,14,17,30,623.0,94.0,4.9,34.0,357.0,319.25,232.15
2016,7,14,17,45,574.0,88.5,4.8,33.5,304.0,262.37,185.94
2016,7,14,18,0,525.0,83.0,4.7,33.0,251.0,210.56,143.44
2016,7,14,18,15,460.0,74.0,4.45,32.5,200.5,157.65,101.27
2016,7,14,18,30,395.0,65.0,4.2,32.0,150.0,111.47,66.22
2016,7,14,18,45,294.0,52.5,4.0,31.5,106.0,67.55,37.17
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,35.3,19.14
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.55,0.5
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.32,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,19.63,0.0
2016,7,15,6,15,106.5,40.5,3.85,25.0,57.5,34.46,22.11
2016,7,15,6,30,213.0,60.0,3.9,25.0,94.0,67.13,41.14
2016,7,15,6,45,312.0,71.5,4.0,25.5,142.5,103.54,65.18
2016,7,15,7,0,411.0,83.0,4.1,26.0,191.0,152.38,101.4
2016,7,15,7,15,469.5,92.5,4.15,26.5,243.0,200.94,140.86
2016,7,15,7,30,528.0,102.0,4.2,27.0,295.0,256.92,186.96
2016,7,15,7,45,355.0,147.5,4.3,28.0,286.5,268.62,201.74
2016,7,15,8,0,182.0,193.0,4.4,29.0,278.0,261.15,198.34
2016,7,15,8,15,434.5,158.0,4.4,29.5,393.0,358.42,272.8
2016,7,15,8,30,687.0,123.0,4.4,30.0,508.0,480.76,365.95
2016,7,15,8,45,705.5,129.0,4.45,31.0,557.0,533.36,404.57
2016,7,15,9,0,724.0,135.0,4.5,32.0,606.0,586.36,442.42
2016,7,15,9,15,741.5,139.0,4.45,32.5,652.0,636.83,478.05
2016,7,15,9,30,759.0,143.0,4.4,33.0,698.0,686.82,512.38
2016,7,15,9,45,766.0,149.5,4.35,33.5,737.0,730.88,541.11
2016,7,15,10,0,773.0,156.0,4.3,34.0,776.0,773.32,567.51
2016,7,15,10,15,782.5,158.0,4.15,34.5,811.0,811.53,590.28
2016,7,15,10,30,792.0,160.0,4.0,35.0,846.0,847.9,611.43
2016,7,15,10,45,791.5,167.0,3.85,35.5,872.0,878.3,628.32
2016,7,15,11,0,791.0,174.0,3.7,36.0,898.0,905.93,643.2
2016,7,15,11,15,796.0,175.5,3.55,36.5,919.0,930.39,655.83
2016,7,15,11,30,801.0,177.0,3.4,37.0,940.0,952.13,666.59
2016,7,15,11,45,792.0,186.0,3.3,37.5,950.0,964.86,671.93
2016,7,15,12,0,783.0,195.0,3.2,38.0,960.0,974.29,675.28
2016,7,15,12,15,784.5,195.5,3.2,38.0,966.0,982.53,680.09
2016,7,15,12,30,786.0,196.0,3.2,38.0,972.0,987.76,683.15
2016,7,15,12,45,781.5,198.0,3.2,38.5,968.5,985.46,680.25
2016,7,15,13,0,777.0,200.0,3.2,39.0,965.0,980.17,675.67
2016,7,15,13,15,774.5,199.5,3.3,39.0,955.0,971.44,671.21
2016,7,15,13,30,772.0,199.0,3.4,39.0,945.0,959.76,664.99
2016,7,15,13,45,765.0,198.5,3.5,39.0,927.0,940.86,654.3
2016,7,15,14,0,758.0,198.0,3.6,39.0,909.0,919.29,641.96
2016,7,15,14,15,751.0,196.0,3.7,39.0,884.0,893.73,627.04
2016,7,15,14,30,744.0,194.0,3.8,39.0,859.0,867.92,611.9
2016,7,15,14,45,727.0,195.5,3.95,39.0,826.0,832.36,590.54
2016,7,15,15,0,710.0,197.0,4.1,39.0,793.0,795.35,568.02
2016,7,15,15,15,696.5,193.5,4.1,38.5,755.0,754.98,543.21
2016,7,15,15,30,683.0,190.0,4.1,38.0,717.0,713.47,516.72
2016,7,15,15,45,666.5,184.5,4.2,38.0,674.5,666.91,485.49
2016,7,15,16,0,650.0,179.0,4.3,38.0,632.0,619.96,453.32
2016,7,15,16,15,627.5,173.5,4.3,37.5,585.0,569.09,418.32
2016,7,15,16,30,605.0,168.0,4.3,37.0,538.0,518.91,382.89
2016,7,15,16,45,575.5,161.0,4.3,37.0,488.0,464.55,342.78
2016,7,15,17,0,546.0,154.0,4.3,37.0,438.0,410.84,302.29
2016,7,15,17,15,507.5,145.5,4.15,36.5,386.0,355.51,260.22
2016,7,15,17,30,469.0,137.0,4.0,36.0,334.0,303.68,219.93
2016,7,15,17,45,417.0,126.0,3.85,35.5,283.0,249.08,177.27
2016,7,15,18,0,365.0,115.0,3.7,35.0,232.0,200.03,138.73
2016,7,15,18,15,298.0,100.0,3.4,34.0,183.5,150.46,100.99
2016,7,15,18,30,231.0,85.0,3.1,33.0,135.0,108.48,70.2
2016,7,15,18,45,151.5,64.5,2.8,32.5,93.5,68.52,42.64
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,39.35,23.36
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,19.47,1.29
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,30.5,2.95,24.5,30.5,28.95,17.64
2016,7,16,6,30,0.0,50.0,3.0,25.0,50.0,47.28,32.36
2016,7,16,6,45,15.0,72.0,3.15,25.5,76.0,70.03,50.62
2016,7,16,7,0,30.0,94.0,3.3,26.0,102.0,94.28,69.86
2016,7,16,7,15,40.5,116.5,3.3,26.5,129.5,120.42,90.61
2016,7,16,7,30,51.0,139.0,3.3,27.0,157.0,147.91,112.21
2016,7,16,7,45,76.0,166.0,3.35,27.5,198.5,186.05,141.68
2016,7,16,8,0,101.0,193.0,3.4,28.0,240.0,227.11,173.14
2016,7,16,8,15,247.5,200.0,3.4,28.5,333.5,310.35,236.55
2016,7,16,8,30,394.0,207.0,3.4,29.0,427.0,408.99,311.06
2016,7,16,8,45,440.0,213.0,3.45,30.0,481.0,462.69,350.19
2016,7,16,9,0,486.0,219.0,3.5,31.0,535.0,520.04,391.2
2016,7,16,9,15,441.5,257.0,3.45,31.5,560.5,551.64,411.79
2016,7,16,9,30,397.0,295.0,3.4,32.0,586.0,575.62,426.37
2016,7,16,9,45,608.5,210.0,3.4,33.0,685.0,673.06,497.02
2016,7,16,10,0,820.0,125.0,3.4,34.0,784.0,779.41,568.55
2016,7,16,10,15,829.5,127.0,3.35,34.5,819.5,816.99,590.42
2016,7,16,10,30,839.0,129.0,3.3,35.0,855.0,854.54,612.39
2016,7,16,10,45,847.5,129.5,3.3,35.5,884.0,887.52,631.38
2016,7,16,11,0,856.0,130.0,3.3,36.0,913.0,918.06,648.64
2016,7,16,11,15,684.0,260.5,3.3,36.0,895.5,912.85,644.29
2016,7,16,11,30,512.0,391.0,3.3,36.0,878.0,890.93,623.63
2016,7,16,11,45,679.0,271.5,3.3,36.5,927.5,943.68,661.76
2016,7,16,12,0,846.0,152.0,3.3,37.0,977.0,988.55,687.88
2016,7,16,12,15,847.5,152.0,3.35,37.0,983.5,996.62,692.67
2016,7,16,12,30,849.0,152.0,3.4,37.0,990.0,1001.52,695.89
2016,7,16,12,45,847.5,152.5,3.5,37.5,987.5,1000.75,694.6
2016,7,16,13,0,846.0,153.0,3.6,38.0,985.0,996.83,691.48
2016,7,16,13,15,843.5,152.5,3.65,38.0,975.0,987.8,686.42
2016,7,16,13,30,841.0,152.0,3.7,38.0,965.0,975.62,679.5
2016,7,16,13,45,836.0,151.5,3.8,38.0,947.5,957.93,669.49
2016,7,16,14,0,831.0,151.0,3.9,38.0,930.0,937.29,657.64
2016,7,16,14,15,825.0,149.5,4.0,38.0,905.0,915.83,645.26
2016,7,16,14,30,819.0,148.0,4.1,38.0,880.0,887.41,628.35
2016,7,16,14,45,813.0,144.0,4.2,38.0,848.5,853.95,608.09
2016,7,16,15,0,807.0,140.0,4.3,38.0,817.0,818.14,586.12
2016,7,16,15,15,795.5,137.5,4.35,37.5,779.0,777.26,561.57
2016,7,16,15,30,784.0,135.0,4.4,37.0,741.0,734.81,535.58
2016,7,16,15,45,770.0,131.5,4.45,37.0,698.0,688.22,505.16
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,640.73,472.22
2016,7,16,16,15,736.5,124.5,4.55,36.5,607.0,589.15,436.5
2016,7,16,16,30,717.0,121.0,4.6,36.0,559.0,537.31,399.55
2016,7,16,16,45,691.5,116.5,4.65,36.0,508.0,481.97,358.18
2016,7,16,17,0,666.0,112.0,4.7,36.0,457.0,427.97,316.77
2016,7,16,17,15,632.0,106.0,4.65,35.5,404.5,370.55,272.28
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,315.99,228.82
2016,7,16,17,45,551.5,93.0,4.55,34.5,299.0,259.74,183.51
2016,7,16,18,0,505.0,86.0,4.5,34.0,246.0,208.33,141.64
2016,7,16,18,15,440.0,76.0,4.25,33.0,196.0,154.84,99.58
2016,7,16,18,30,375.0,66.0,4.0,32.0,146.0,109.52,65.47
2016,7,16,18,45,282.5,52.5,3.75,31.5,102.5,66.49,36.76
2016,7,16,19,0,190.0,39.0,3.5,31.0,59.0,34.21,18.39
2016,7,16,19,15,95.0,19.5,3.4,30.5,29.5,15.19,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,35.0,9.5,2.65,23.5,11.0,9.34,0.0
2016,7,17,6,0,70.0,19.0,2.9,24.0,22.0,16.03,0.0
2016,7,17,6,15,178.0,35.5,2.95,24.5,59.0,28.86,17.46
2016,7,17,6,30,286.0,52.0,3.0,25.0,96.0,63.2,35.68
2016,7,17,6,45,378.5,62.0,3.15,25.5,145.0,102.4,61.45
2016,7,17,7,0,471.0,72.0,3.3,26.0,194.0,152.96,99.32
2016,7,17,7,15,526.0,80.0,3.3,26.5,246.0,202.6,140.06
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,258.34,186.41
2016,7,17,7,45,626.5,92.5,3.3,28.0,353.0,313.14,231.62
2016,7,17,8,0,672.0,97.0,3.3,29.0,408.0,372.35,279.21
2016,7,17,8,15,700.0,101.5,3.3,29.5,460.5,427.52,323.18
2016,7,17,8,30,728.0,106.0,3.3,30.0,513.0,484.56,367.18
2016,7,17,8,45,750.5,109.5,3.35,30.5,563.5,539.53,408.41
2016,7,17,9,0,773.0,113.0,3.4,31.0,614.0,594.55,448.47
2016,7,17,9,15,789.0,116.0,3.4,31.5,660.0,645.15,484.08
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,695.24,518.08
2016,7,17,9,45,818.0,121.0,3.45,33.0,747.5,741.3,546.27
2016,7,17,10,0,831.0,123.0,3.5,34.0,789.0,784.13,571.74
2016,7,17,10,15,839.5,125.0,3.5,34.0,824.5,823.29,596.54
2016,7,17,10,30,848.0,127.0,3.5,34.0,860.0,860.35,619.77
2016,7,17,10,45,855.0,128.0,3.55,34.5,888.5,892.8,638.81
2016,7,17,11,0,862.0,129.0,3.6,35.0,917.0,922.7,656.08
2016,7,17,11,15,866.5,130.0,3.65,35.5,938.5,947.53,670.02
2016,7,17,11,30,871.0,131.0,3.7,36.0,960.0,969.38,682.07
2016,7,17,11,45,877.5,129.0,3.75,36.5,974.5,987.14,691.55
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,1001.78,699.13
2016,7,17,12,15,884.5,127.0,3.85,37.0,994.5,1009.21,703.75
2016,7,17,12,30,885.0,127.0,3.9,37.0,1000.0,1013.3,706.44
2016,7,17,12,45,885.0,126.5,4.0,37.0,997.5,1013.08,706.88
2016,7,17,13,0,885.0,126.0,4.1,37.0,995.0,1009.54,705.36
2016,7,17,13,15,882.0,125.5,4.1,37.0,984.5,999.69,699.41
2016,7,17,13,30,879.0,125.0,4.1,37.0,974.0,986.56,691.52
2016,7,17,13,45,875.0,124.0,4.2,37.5,956.0,968.73,679.88
2016,7,17,14,0,871.0,123.0,4.3,38.0,938.0,947.77,666.32
2016,7,17,14,15,865.0,121.5,4.3,37.5,912.5,921.45,651.63
2016,7,17,14,30,859.0,120.0,4.3,37.0,887.0,892.33,635.07
2016,7,17,14,45,851.0,118.5,4.35,37.0,855.0,858.83,614.44
2016,7,17,15,0,843.0,117.0,4.4,37.0,823.0,822.98,592.15
2016,7,17,15,15,832.5,114.5,4.4,37.0,785.0,781.98,566.06
2016,7,17,15,30,822.0,112.0,4.4,37.0,747.0,739.21,538.56
2016,7,17,15,45,808.0,110.0,4.4,37.0,703.5,694.03,509.14
2016,7,17,16,0,794.0,108.0,4.4,37.0,660.0,646.4,476.76
2016,7,17,16,15,776.0,104.5,4.4,36.5,612.0,594.01,440.38
2016,7,17,16,30,758.0,101.0,4.4,36.0,564.0,541.55,402.87
2016,7,17,16,45,734.0,97.5,4.4,36.0,513.0,486.12,361.28
2016,7,17,17,0,710.0,94.0,4.4,36.0,462.0,431.78,319.37
2016,7,17,17,15,679.0,89.5,4.3,35.5,409.5,374.01,274.38
2016,7,17,17,30,648.0,85.0,4.2,35.0,357.0,319.44,230.57
2016,7,17,17,45,602.5,79.5,4.15,34.5,304.0,262.16,184.13
2016,7,17,18,0,557.0,74.0,4.1,34.0,251.0,209.54,140.91
2016,7,17,18,15,494.0,66.0,3.85,33.0,200.0,156.09,98.44
2016,7,17,18,30,431.0,58.0,3.6,32.0,149.0,109.84,63.42
2016,7,17,18,45,333.5,46.5,3.35,31.5,105.0,65.12,33.96
2016,7,17,19,0,236.0,35.0,3.1,31.0,61.0,31.35,15.82
2016,7,17,19,15,118.0,17.5,3.05,30.5,30.5,13.56,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.5,9.0,1.75,23.5,10.5,8.85,0.0
2016,7,18,6,0,65.0,18.0,2.0,24.0,21.0,15.22,0.0
2016,7,18,6,15,172.5,34.0,2.15,24.5,56.5,27.33,16.14
2016,7,18,6,30,280.0,50.0,2.3,25.0,92.0,60.73,33.97
2016,7,18,6,45,367.0,60.0,2.5,25.5,139.5,98.82,59.03
2016,7,18,7,0,454.0,70.0,2.7,26.0,187.0,147.56,95.59
2016,7,18,7,15,509.0,78.0,2.75,26.5,238.0,196.2,135.39
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,250.95,180.81
2016,7,18,7,45,402.5,135.5,2.85,28.0,292.5,273.96,204.44
2016,7,18,8,0,241.0,185.0,2.9,29.0,296.0,278.25,210.33
2016,7,18,8,15,232.5,211.5,2.9,29.5,329.5,314.28,237.95
2016,7,18,8,30,224.0,238.0,2.9,30.0,363.0,347.79,262.72
2016,7,18,8,45,493.5,172.5,2.95,30.5,482.0,453.44,343.3
2016,7,18,9,0,763.0,107.0,3.0,31.0,601.0,582.14,439.14
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.5,632.3,473.8
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,681.97,507.09
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,726.9,535.32
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,768.46,560.84
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,807.91,585.79
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,845.39,609.24
2016,7,18,10,45,840.0,126.0,2.9,33.5,871.5,877.57,627.79
2016,7,18,11,0,846.0,128.0,2.9,34.0,900.0,907.19,644.55
2016,7,18,11,15,850.5,129.0,2.9,34.0,921.5,931.69,659.29
2016,7,18,11,30,855.0,130.0,2.9,34.0,943.0,953.27,672.21
2016,7,18,11,45,852.5,134.5,2.9,34.5,955.5,968.46,679.76
2016,7,18,12,0,850.0,139.0,2.9,35.0,968.0,980.35,685.33
2016,7,18,12,15,851.0,139.5,2.9,35.0,974.0,988.51,690.09
2016,7,18,12,30,852.0,140.0,2.9,35.0,980.0,993.46,692.99
2016,7,18,12,45,851.5,140.0,2.95,35.5,978.0,993.24,691.77
2016,7,18,13,0,851.0,140.0,3.0,36.0,976.0,989.83,688.71
2016,7,18,13,15,849.0,139.5,3.05,36.0,966.5,981.24,683.99
2016,7,18,13,30,847.0,139.0,3.1,36.0,957.0,969.46,677.39
2016,7,18,13,45,844.5,137.0,3.15,36.0,940.0,952.58,667.67
2016,7,18,14,0,842.0,135.0,3.2,36.0,923.0,932.63,656.07
2016,7,18,14,15,836.0,133.5,3.25,36.0,898.0,906.96,640.84
2016,7,18,14,30,830.0,132.0,3.3,36.0,873.0,878.58,623.84
2016,7,18,14,45,814.5,134.5,3.35,36.0,840.0,843.36,602.32
2016,7,18,15,0,799.0,137.0,3.4,36.0,807.0,809.01,581.23
2016,7,18,15,15,788.0,134.5,3.45,35.5,769.5,768.77,557.16
2016,7,18,15,30,777.0,132.0,3.5,35.0,732.0,726.93,531.66
2016,7,18,15,45,760.0,130.0,3.55,35.0,688.5,679.91,501.01
2016,7,18,16,0,743.0,128.0,3.6,35.0,645.0,632.27,467.94
2016,7,18,16,15,724.0,124.5,3.65,34.5,597.5,581.33,432.67
2016,7,18,16,30,705.0,121.0,3.7,34.0,550.0,530.54,396.44
2016,7,18,16,45,678.0,116.5,3.8,34.0,499.5,474.95,354.92
2016,7,18,17,0,651.0,112.0,3.9,34.0,449.0,420.87,313.38
2016,7,18,17,15,617.0,106.5,3.9,33.5,397.0,364.69,269.69
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,311.38,227.04
2016,7,18,17,45,538.0,93.0,3.95,33.0,293.0,255.41,181.41
2016,7,18,18,0,493.0,85.0,4.0,33.0,241.0,204.14,139.22
2016,7,18,18,15,428.0,75.5,3.9,32.5,191.5,151.81,97.79
2016,7,18,18,30,363.0,66.0,3.8,32.0,142.0,107.64,64.46
2016,7,18,18,45,273.5,51.5,3.75,31.5,99.5,64.67,35.68
2016,7,18,19,0,184.0,37.0,3.7,31.0,57.0,32.17,16.96
2016,7,18,19,15,92.0,18.5,3.7,30.5,28.5,14.41,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,19.36,0.0
2016,7,19,6,15,171.0,32.0,1.35,25.5,57.5,25.42,14.44
2016,7,19,6,30,342.0,43.0,1.3,26.0,94.0,58.37,30.03
2016,7,19,6,45,430.5,50.5,1.3,26.5,142.0,97.62,55.14
2016,7,19,7,0,519.0,58.0,1.3,27.0,190.0,147.28,92.11
2016,7,19,7,15,570.5,64.5,1.3,27.5,242.0,197.39,133.16
2016,7,19,7,30,622.0,71.0,1.3,28.0,294.0,253.14,179.29
2016,7,19,7,45,664.0,74.0,1.3,28.5,347.5,307.49,224.21
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,366.65,271.71
2016,7,19,8,15,732.0,80.5,1.35,29.5,453.0,421.59,314.95
2016,7,19,8,30,758.0,84.0,1.4,30.0,505.0,478.13,357.93
2016,7,19,8,45,779.5,86.0,1.5,30.5,555.0,531.92,397.78
2016,7,19,9,0,801.0,88.0,1.6,31.0,605.0,585.98,436.62
2016,7,19,9,15,815.5,90.5,1.75,31.5,651.0,636.12,471.9
2016,7,19,9,30,830.0,93.0,1.9,32.0,697.0,685.56,504.53
2016,7,19,9,45,842.5,94.5,2.1,33.0,738.5,731.52,533.03
2016,7,19,10,0,855.0,96.0,2.3,34.0,780.0,776.08,560.17
2016,7,19,10,15,863.5,97.5,2.45,34.0,815.0,815.69,585.74
2016,7,19,10,30,872.0,99.0,2.6,34.0,850.0,853.15,609.83
2016,7,19,10,45,878.5,100.0,2.8,34.5,879.0,885.96,629.92
2016,7,19,11,0,885.0,101.0,3.0,35.0,908.0,916.12,648.24
2016,7,19,11,15,889.0,102.0,3.15,35.0,929.5,941.11,664.25
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,963.03,678.4
2016,7,19,11,45,894.0,105.0,3.45,35.5,964.5,979.85,687.99
2016,7,19,12,0,895.0,107.0,3.6,36.0,978.0,993.32,695.54
2016,7,19,12,15,555.0,304.0,3.75,36.0,845.5,867.51,613.16
2016,7,19,12,30,215.0,501.0,3.9,36.0,713.0,719.3,505.57
2016,7,19,12,45,554.5,304.5,4.05,36.5,850.0,870.19,616.69
2016,7,19,13,0,894.0,108.0,4.2,37.0,987.0,1001.32,701.79
2016,7,19,13,15,892.0,107.5,4.25,37.0,977.0,992.37,695.72
2016,7,19,13,30,890.0,107.0,4.3,37.0,967.0,980.07,688.59
2016,7,19,13,45,498.5,285.0,4.4,37.0,765.0,774.88,553.03
2016,7,19,14,0,107.0,463.0,4.5,37.0,563.0,560.48,397.25
2016,7,19,14,15,488.5,284.5,4.55,37.0,722.5,743.33,535.04
2016,7,19,14,30,870.0,106.0,4.6,37.0,882.0,888.76,635.13
2016,7,19,14,45,861.5,105.0,4.65,37.0,850.0,854.95,613.13
2016,7,19,15,0,853.0,104.0,4.7,37.0,818.0,818.79,590.5
2016,7,19,15,15,663.0,193.5,4.7,36.5,733.0,729.33,531.88
2016,7,19,15,30,473.0,283.0,4.7,36.0,648.0,645.51,471.18
2016,7,19,15,45,522.0,247.0,4.75,36.0,627.5,624.32,458.61
2016,7,19,16,0,571.0,211.0,4.8,36.0,607.0,597.53,441.33
2016,7,19,16,15,542.5,201.0,4.8,35.5,555.5,541.96,402.47
2016,7,19,16,30,514.0,191.0,4.8,35.0,504.0,487.86,363.84
2016,7,19,16,45,458.5,187.0,4.8,34.5,447.5,427.17,319.23
2016,7,19,17,0,403.0,183.0,4.8,34.0,391.0,371.31,277.38
2016,7,19,17,15,494.5,140.5,4.7,33.5,367.0,345.22,256.49
2016,7,19,17,30,586.0,98.0,4.6,33.0,343.0,309.42,225.99
2016,7,19,17,45,545.0,89.0,4.6,33.0,291.0,253.52,180.06
2016,7,19,18,0,504.0,80.0,4.6,33.0,239.0,201.86,137.26
2016,7,19,18,15,447.0,70.0,4.35,32.5,190.5,150.67,96.22
2016,7,19,18,30,390.0,60.0,4.1,32.0,142.0,105.48,61.68
2016,7,19,18,45,297.0,47.5,3.95,31.5,99.0,62.62,33.31
2016,7,19,19,0,204.0,35.0,3.8,31.0,56.0,30.59,15.62
2016,7,19,19,15,102.0,17.5,3.7,30.5,28.0,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.5,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,63.0,16.0,1.7,25.0,19.0,13.59,0.0
2016,7,20,6,15,175.5,32.0,1.75,25.5,54.5,25.2,14.14
2016,7,20,6,30,288.0,48.0,1.8,26.0,90.0,58.85,32.18
2016,7,20,6,45,385.0,56.5,1.85,26.5,138.5,97.58,57.01
2016,7,20,7,0,482.0,65.0,1.9,27.0,187.0,146.98,93.41
2016,7,20,7,15,536.5,72.5,1.9,27.5,239.0,196.63,133.89
2016,7,20,7,30,591.0,80.0,1.9,28.0,291.0,252.32,179.85
2016,7,20,7,45,636.5,83.0,1.9,28.5,345.0,306.21,224.43
2016,7,20,8,0,682.0,86.0,1.9,29.0,399.0,364.51,271.47
2016,7,20,8,15,709.5,90.5,1.95,29.5,451.5,420.79,315.94
2016,7,20,8,30,737.0,95.0,2.0,30.0,504.0,478.0,359.68
2016,7,20,8,45,759.5,97.5,2.05,30.5,554.0,531.88,399.68
2016,7,20,9,0,782.0,100.0,2.1,31.0,604.0,586.44,438.91
2016,7,20,9,15,797.5,103.0,2.2,31.5,650.0,637.23,474.54
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,686.4,507.4
2016,7,20,9,45,826.5,107.0,2.45,32.5,737.5,731.96,536.52
2016,7,20,10,0,840.0,108.0,2.6,33.0,779.0,776.25,564.44
2016,7,20,10,15,848.5,110.0,2.75,33.5,814.5,815.87,588.99
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,853.37,611.96
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,886.67,632.04
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,917.41,650.39
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,942.59,666.21
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,964.77,680.18
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,977.66,686.95
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,986.87,691.53
2016,7,20,12,15,624.0,286.5,3.65,36.0,896.0,919.28,647.53
2016,7,20,12,30,390.0,436.0,3.7,36.0,820.0,833.73,584.92
2016,7,20,12,45,276.5,469.0,3.8,36.5,741.5,753.65,529.13
2016,7,20,13,0,163.0,502.0,3.9,37.0,663.0,667.91,468.65
2016,7,20,13,15,509.5,318.5,3.95,37.0,812.0,833.86,590.74
2016,7,20,13,30,856.0,135.0,4.0,37.0,961.0,975.0,684.87
2016,7,20,13,45,850.0,135.0,4.05,37.0,943.0,956.56,672.89
2016,7,20,14,0,844.0,135.0,4.1,37.0,925.0,935.15,660.15
2016,7,20,14,15,838.5,134.0,4.1,37.0,900.0,910.35,645.01
2016,7,20,14,30,833.0,133.0,4.1,37.0,875.0,882.8,628.1
2016,7,20,14,45,800.5,145.5,4.2,37.0,837.5,845.79,605.38
2016,7,20,15,0,768.0,158.0,4.3,37.0,800.0,804.73,579.8
2016,7,20,15,15,756.0,155.0,4.3,36.5,762.5,764.2,555.1
2016,7,20,15,30,744.0,152.0,4.3,36.0,725.0,722.22,529.06
2016,7,20,15,45,722.5,151.5,4.3,36.0,681.0,675.13,497.0
2016,7,20,16,0,701.0,151.0,4.3,36.0,637.0,627.27,463.44
2016,7,20,16,15,666.0,151.5,4.25,35.5,586.5,572.08,424.7
2016,7,20,16,30,631.0,152.0,4.2,35.0,536.0,518.63,386.27
2016,7,20,16,45,438.0,182.5,4.2,35.0,437.5,412.04,306.76
2016,7,20,17,0,245.0,213.0,4.2,35.0,339.0,324.1,240.64
2016,7,20,17,15,231.0,191.0,4.1,34.5,299.5,282.33,209.49
2016,7,20,17,30,217.0,169.0,4.0,34.0,260.0,241.88,178.58
2016,7,20,17,45,330.5,132.5,3.95,34.0,247.5,228.12,164.42
2016,7,20,18,0,444.0,96.0,3.9,34.0,235.0,201.26,137.87
2016,7,20,18,15,377.0,84.0,3.6,33.5,186.0,149.73,97.6
2016,7,20,18,30,310.0,72.0,3.3,33.0,137.0,105.89,64.92
2016,7,20,18,45,224.5,55.5,3.0,32.5,95.0,64.44,37.02
2016,7,20,19,0,139.0,39.0,2.7,32.0,53.0,34.46,18.98
2016,7,20,19,15,69.5,19.5,2.7,31.5,26.5,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,50.5,8.0,2.25,23.5,10.0,7.86,0.0
2016,7,21,6,0,101.0,16.0,2.5,24.0,20.0,15.73,0.0
2016,7,21,6,15,225.0,29.5,2.6,24.5,56.5,22.94,12.3
2016,7,21,6,30,349.0,43.0,2.7,25.0,93.0,58.15,29.92
2016,7,21,6,45,439.0,51.0,2.8,26.0,142.5,98.34,55.54
2016,7,21,7,0,529.0,59.0,2.9,27.0,192.0,149.15,93.36
2016,7,21,7,15,582.0,65.0,2.8,27.5,244.5,199.72,135.07
