Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,30,635.0,71.0,2.7,28.0,297.0,256.12,182.19
2016,7,21,7,45,675.0,75.0,2.6,29.0,351.5,311.53,228.11
2016,7,21,8,0,715.0,79.0,2.5,30.0,406.0,371.55,276.26
2016,7,21,8,15,741.0,83.0,2.3,30.5,458.5,427.57,320.34
2016,7,21,8,30,767.0,87.0,2.1,31.0,511.0,485.2,363.83
2016,7,21,8,45,787.0,89.5,1.9,32.0,561.5,539.21,402.12
2016,7,21,9,0,807.0,92.0,1.7,33.0,612.0,593.6,438.76
2016,7,21,9,15,821.5,94.5,1.7,33.5,658.0,643.79,472.89
2016,7,21,9,30,836.0,97.0,1.7,34.0,704.0,693.61,504.54
2016,7,21,9,45,847.0,99.5,1.75,34.5,745.5,739.8,532.84
2016,7,21,10,0,858.0,102.0,1.8,35.0,787.0,784.47,559.71
2016,7,21,10,15,866.5,103.5,1.95,35.5,822.5,824.28,583.95
2016,7,21,10,30,875.0,105.0,2.1,36.0,858.0,861.93,606.64
2016,7,21,10,45,880.0,107.0,2.25,36.5,886.5,894.59,626.02
2016,7,21,11,0,885.0,109.0,2.4,37.0,915.0,924.49,643.62
2016,7,21,11,15,889.5,110.0,2.45,37.0,937.0,950.02,658.97
2016,7,21,11,30,894.0,111.0,2.5,37.0,959.0,972.48,672.49
2016,7,21,11,45,895.0,112.5,2.65,37.5,972.5,988.86,681.8
2016,7,21,12,0,896.0,114.0,2.8,38.0,986.0,1001.88,689.13
2016,7,21,12,15,897.0,114.5,2.9,38.0,992.5,1010.51,694.9
2016,7,21,12,30,898.0,115.0,3.0,38.0,999.0,1015.73,698.72
2016,7,21,12,45,897.5,115.0,3.1,38.5,997.0,1015.55,697.88
2016,7,21,13,0,897.0,115.0,3.2,39.0,995.0,1011.97,695.09
2016,7,21,13,15,895.0,114.5,3.25,39.0,985.0,1003.0,690.2
2016,7,21,13,30,893.0,114.0,3.3,39.0,975.0,990.66,683.35
2016,7,21,13,45,892.0,111.0,3.4,39.0,958.0,973.45,673.9
2016,7,21,14,0,891.0,108.0,3.5,39.0,941.0,952.92,662.41
2016,7,21,14,15,886.0,107.0,3.55,39.0,916.0,927.48,647.51
2016,7,21,14,30,881.0,106.0,3.6,39.0,891.0,899.11,630.74
2016,7,21,14,45,874.5,104.0,3.65,39.0,859.5,865.65,610.64
2016,7,21,15,0,868.0,102.0,3.7,39.0,828.0,829.66,588.77
2016,7,21,15,15,858.5,100.0,3.7,38.5,789.5,788.93,564.57
2016,7,21,15,30,849.0,98.0,3.7,38.0,751.0,746.28,538.77
2016,7,21,15,45,836.5,95.5,3.7,38.0,707.5,699.27,508.55
2016,7,21,16,0,824.0,93.0,3.7,38.0,664.0,651.05,476.87
2016,7,21,16,15,807.5,90.5,3.65,37.5,616.0,599.37,441.23
2016,7,21,16,30,791.0,88.0,3.6,37.0,568.0,547.49,404.37
2016,7,21,16,45,769.5,84.5,3.6,37.0,517.0,491.56,362.78
2016,7,21,17,0,748.0,81.0,3.6,37.0,466.0,436.42,320.56
2016,7,21,17,15,718.5,77.0,3.5,36.5,413.0,378.48,275.6
2016,7,21,17,30,689.0,73.0,3.4,36.0,360.0,322.78,231.0
2016,7,21,17,45,648.0,68.0,3.35,35.5,306.5,264.07,183.38
2016,7,21,18,0,607.0,63.0,3.3,35.0,253.0,210.38,139.11
2016,7,21,18,15,546.5,56.0,2.9,34.0,201.5,155.45,95.29
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,107.42,58.91
2016,7,21,18,45,391.5,39.5,2.15,32.5,105.0,61.7,29.33
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,27.13,12.37
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,11.35,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,19.0,14.74,0.0
2016,7,22,6,15,248.5,27.0,2.35,25.5,56.0,20.71,10.36
2016,7,22,6,30,376.0,39.0,2.3,26.0,93.0,55.54,26.97
2016,7,22,6,45,459.5,47.0,2.3,27.0,142.0,96.54,53.01
2016,7,22,7,0,543.0,55.0,2.3,28.0,191.0,147.36,90.88
2016,7,22,7,15,595.0,61.0,2.15,28.5,243.5,198.49,132.87
2016,7,22,7,30,647.0,67.0,2.0,29.0,296.0,255.33,180.09
2016,7,22,7,45,685.0,71.0,1.9,30.0,350.0,311.65,226.37
2016,7,22,8,0,723.0,75.0,1.8,31.0,404.0,370.46,273.16
2016,7,22,8,15,748.5,78.5,1.85,31.5,456.5,426.21,317.09
2016,7,22,8,30,774.0,82.0,1.9,32.0,509.0,483.5,360.66
2016,7,22,8,45,795.0,84.0,2.0,33.0,559.5,537.96,400.17
2016,7,22,9,0,816.0,86.0,2.1,34.0,610.0,592.6,438.4
2016,7,22,9,15,830.5,88.5,2.2,34.5,656.5,643.6,473.77
2016,7,22,9,30,845.0,91.0,2.3,35.0,703.0,693.86,506.29
2016,7,22,9,45,856.5,92.5,2.4,35.5,744.5,739.85,534.95
2016,7,22,10,0,868.0,94.0,2.5,36.0,786.0,784.32,562.25
2016,7,22,10,15,876.0,95.5,2.55,36.0,821.5,824.13,587.08
2016,7,22,10,30,884.0,97.0,2.6,36.0,857.0,861.71,610.34
2016,7,22,10,45,890.5,98.0,2.65,36.5,886.0,895.01,629.45
2016,7,22,11,0,897.0,99.0,2.7,37.0,915.0,925.61,646.74
2016,7,22,11,15,901.0,100.0,2.75,37.0,936.5,950.99,662.06
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,973.24,675.5
2016,7,22,11,45,902.5,105.0,2.85,37.5,971.0,988.93,683.54
2016,7,22,12,0,900.0,109.0,2.9,38.0,984.0,1001.13,689.52
2016,7,22,12,15,901.0,109.5,2.95,38.0,990.5,1009.81,694.91
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,1015.07,698.34
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.0,1014.9,697.12
2016,7,22,13,0,901.0,110.0,3.1,39.0,993.0,1011.3,693.95
2016,7,22,13,15,899.0,109.5,3.15,39.0,983.5,1002.29,689.05
2016,7,22,13,30,897.0,109.0,3.2,39.0,974.0,989.88,682.19
2016,7,22,13,45,893.5,108.5,3.25,39.0,956.5,972.68,672.44
2016,7,22,14,0,890.0,108.0,3.3,39.0,939.0,952.25,660.75
2016,7,22,14,15,885.0,107.0,3.3,39.0,914.0,926.81,645.62
2016,7,22,14,30,880.0,106.0,3.3,39.0,889.0,898.44,628.65
2016,7,22,14,45,865.5,108.5,3.35,39.0,855.5,862.57,607.13
2016,7,22,15,0,851.0,111.0,3.4,39.0,822.0,824.68,584.16
2016,7,22,15,15,841.0,109.0,3.4,39.0,784.0,784.12,558.99
2016,7,22,15,30,831.0,107.0,3.4,39.0,746.0,741.72,532.37
2016,7,22,15,45,818.0,104.5,3.4,39.0,702.5,695.05,502.6
2016,7,22,16,0,805.0,102.0,3.4,39.0,659.0,648.08,471.59
2016,7,22,16,15,787.5,99.0,3.4,38.5,611.0,595.8,435.96
2016,7,22,16,30,770.0,96.0,3.4,38.0,563.0,543.35,399.12
2016,7,22,16,45,746.5,93.0,3.4,37.5,512.0,487.87,358.89
2016,7,22,17,0,723.0,90.0,3.4,37.0,461.0,433.41,318.06
2016,7,22,17,15,692.5,85.0,3.3,36.5,407.5,374.51,272.6
2016,7,22,17,30,662.0,80.0,3.2,36.0,354.0,318.72,228.15
2016,7,22,17,45,618.0,74.5,3.15,36.0,301.0,260.99,181.18
2016,7,22,18,0,574.0,69.0,3.1,36.0,248.0,207.74,137.41
2016,7,22,18,15,511.5,61.5,2.75,35.0,197.0,153.85,94.9
2016,7,22,18,30,449.0,54.0,2.4,34.0,146.0,107.13,59.9
2016,7,22,18,45,352.0,43.0,2.05,33.0,101.5,62.03,30.87
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,28.42,13.7
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.46,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,17.0,13.76,0.0
2016,7,23,6,15,194.0,29.0,2.6,25.5,52.5,22.4,11.51
2016,7,23,6,30,307.0,44.0,2.6,26.0,88.0,55.51,29.13
2016,7,23,6,45,392.5,54.0,2.65,27.0,135.5,95.06,54.6
2016,7,23,7,0,478.0,64.0,2.7,28.0,183.0,144.18,90.95
2016,7,23,7,15,532.0,72.0,2.55,28.5,235.0,193.94,131.44
2016,7,23,7,30,586.0,80.0,2.4,29.0,287.0,249.73,177.42
2016,7,23,7,45,630.5,84.0,2.3,30.0,341.0,304.02,221.81
2016,7,23,8,0,675.0,88.0,2.2,31.0,395.0,362.63,268.35
2016,7,23,8,15,702.5,92.5,2.2,31.5,447.5,417.9,311.81
2016,7,23,8,30,730.0,97.0,2.2,32.0,500.0,475.62,355.61
2016,7,23,8,45,755.5,99.0,2.2,32.5,550.5,530.48,395.98
2016,7,23,9,0,781.0,101.0,2.2,33.0,601.0,586.34,435.74
2016,7,23,9,15,796.5,103.5,2.25,33.5,647.5,636.73,470.63
2016,7,23,9,30,812.0,106.0,2.3,34.0,694.0,685.44,502.74
2016,7,23,9,45,827.0,106.5,2.35,34.5,736.0,731.74,531.55
2016,7,23,10,0,842.0,107.0,2.4,35.0,778.0,776.87,559.15
2016,7,23,10,15,851.0,109.0,2.45,35.5,814.0,817.11,583.18
2016,7,23,10,30,860.0,111.0,2.5,36.0,850.0,855.26,605.59
2016,7,23,10,45,869.0,111.0,2.65,36.5,879.5,889.11,625.78
2016,7,23,11,0,878.0,111.0,2.8,37.0,909.0,920.45,644.31
2016,7,23,11,15,882.5,112.0,2.9,37.0,931.0,945.88,660.07
2016,7,23,11,30,887.0,113.0,3.0,37.0,953.0,968.27,674.02
2016,7,23,11,45,890.5,113.0,3.1,37.5,967.0,985.53,683.43
2016,7,23,12,0,894.0,113.0,3.2,38.0,981.0,999.5,690.89
2016,7,23,12,15,895.0,113.5,3.25,38.0,987.5,1008.15,696.25
2016,7,23,12,30,896.0,114.0,3.3,38.0,994.0,1013.39,699.65
2016,7,23,12,45,896.0,113.5,3.4,38.5,992.5,1013.23,698.75
2016,7,23,13,0,896.0,113.0,3.5,39.0,991.0,1009.64,695.87
2016,7,23,13,15,894.0,112.5,3.55,39.0,981.0,1000.66,690.9
2016,7,23,13,30,892.0,112.0,3.6,39.0,971.0,988.3,683.96
2016,7,23,13,45,888.5,111.0,3.65,39.0,953.5,970.66,673.81
2016,7,23,14,0,885.0,110.0,3.7,39.0,936.0,949.8,661.71
2016,7,23,14,15,879.5,109.0,3.7,39.0,911.0,923.99,646.22
2016,7,23,14,30,874.0,108.0,3.7,39.0,886.0,895.28,628.91
2016,7,23,14,45,859.5,111.0,3.7,39.0,852.0,860.05,607.35
2016,7,23,15,0,845.0,114.0,3.7,39.0,818.0,822.82,584.4
2016,7,23,15,15,834.5,112.0,3.7,38.5,780.0,782.03,560.11
2016,7,23,15,30,824.0,110.0,3.7,38.0,742.0,739.46,534.3
2016,7,23,15,45,810.0,107.5,3.75,38.0,698.5,692.31,504.09
2016,7,23,16,0,796.0,105.0,3.8,38.0,655.0,645.04,472.57
2016,7,23,16,15,778.5,101.5,3.8,37.5,607.0,592.62,436.51
2016,7,23,16,30,761.0,98.0,3.8,37.0,559.0,540.06,399.27
2016,7,23,16,45,737.5,94.5,3.8,37.0,507.5,484.48,357.89
2016,7,23,17,0,714.0,91.0,3.8,37.0,456.0,429.95,316.11
2016,7,23,17,15,683.0,86.0,3.75,36.5,403.0,371.29,270.76
2016,7,23,17,30,652.0,81.0,3.7,36.0,350.0,315.8,226.48
2016,7,23,17,45,608.0,75.5,3.65,36.0,297.0,258.61,179.82
2016,7,23,18,0,564.0,70.0,3.6,36.0,244.0,205.92,136.42
2016,7,23,18,15,501.0,62.0,3.3,35.0,193.5,152.04,93.95
2016,7,23,18,30,438.0,54.0,3.0,34.0,143.0,105.4,59.04
2016,7,23,18,45,341.0,42.5,2.75,33.5,99.0,60.52,30.06
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,27.12,12.8
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.07,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,31.0,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,24,6,0,62.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,7,24,6,15,175.0,29.5,2.65,25.5,50.5,22.86,11.67
2016,7,24,6,30,288.0,45.0,2.7,26.0,85.0,55.02,29.38
2016,7,24,6,45,376.0,55.5,2.75,26.5,132.5,94.29,54.78
2016,7,24,7,0,464.0,66.0,2.8,27.0,180.0,143.31,91.16
2016,7,24,7,15,519.5,74.0,2.75,27.5,232.0,192.6,131.33
2016,7,24,7,30,575.0,82.0,2.7,28.0,284.0,248.11,177.27
2016,7,24,7,45,622.5,85.5,2.65,29.0,338.0,302.37,221.84
2016,7,24,8,0,670.0,89.0,2.6,30.0,392.0,361.29,268.99
2016,7,24,8,15,698.0,93.5,2.55,30.5,444.5,416.56,312.74
2016,7,24,8,30,726.0,98.0,2.5,31.0,497.0,474.33,356.85
2016,7,24,8,45,752.0,99.5,2.45,31.5,548.0,528.82,397.19
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,584.35,436.91
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,635.16,471.93
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,685.41,504.82
2016,7,24,9,45,823.5,108.0,2.3,34.0,733.0,730.6,531.63
2016,7,24,10,0,838.0,109.0,2.3,35.0,775.0,775.75,557.82
2016,7,24,10,15,846.5,110.5,2.3,35.5,810.5,814.98,580.8
2016,7,24,10,30,855.0,112.0,2.3,36.0,846.0,852.09,602.14
2016,7,24,10,45,862.0,113.5,2.35,36.5,875.0,885.54,621.31
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,916.4,638.73
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,941.65,653.93
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,963.89,667.34
2016,7,24,11,45,877.0,120.0,2.6,37.5,960.0,979.63,675.85
2016,7,24,12,0,876.0,123.0,2.7,38.0,973.0,992.0,682.39
2016,7,24,12,15,877.0,123.5,2.7,38.0,979.0,1000.5,687.25
2016,7,24,12,30,878.0,124.0,2.7,38.0,985.0,1005.67,690.2
2016,7,24,12,45,875.5,125.0,2.75,38.0,983.0,1004.48,689.86
2016,7,24,13,0,873.0,126.0,2.8,38.0,981.0,999.97,687.64
2016,7,24,13,15,870.5,125.5,2.8,38.0,971.0,990.67,682.19
2016,7,24,13,30,868.0,125.0,2.8,38.0,961.0,978.08,674.85
2016,7,24,13,45,863.0,125.0,2.85,38.0,943.0,960.35,664.83
2016,7,24,14,0,858.0,125.0,2.9,38.0,925.0,939.54,652.95
2016,7,24,14,15,852.5,123.5,2.9,38.0,900.0,913.82,637.65
2016,7,24,14,30,847.0,122.0,2.9,38.0,875.0,885.29,620.59
2016,7,24,14,45,828.0,126.5,2.9,38.0,840.5,848.38,598.13
2016,7,24,15,0,809.0,131.0,2.9,38.0,806.0,812.44,576.18
2016,7,24,15,15,549.0,240.0,2.9,38.0,688.5,684.05,489.59
2016,7,24,15,30,289.0,349.0,2.9,38.0,571.0,568.75,406.43
2016,7,24,15,45,520.5,236.0,2.9,38.0,606.5,613.02,443.11
2016,7,24,16,0,752.0,123.0,2.9,38.0,642.0,633.54,461.55
2016,7,24,16,15,453.5,197.0,2.9,37.5,503.5,482.55,353.08
2016,7,24,16,30,155.0,271.0,2.9,37.0,365.0,355.02,259.26
2016,7,24,16,45,404.0,190.5,2.95,37.0,404.0,401.89,295.81
2016,7,24,17,0,653.0,110.0,3.0,37.0,443.0,419.12,307.4
2016,7,24,17,15,619.0,104.0,3.0,36.5,390.5,362.13,263.59
2016,7,24,17,30,585.0,98.0,3.0,36.0,338.0,308.03,221.02
2016,7,24,17,45,533.0,91.0,3.0,35.5,285.5,250.67,175.49
2016,7,24,18,0,481.0,84.0,3.0,35.0,233.0,198.85,133.92
2016,7,24,18,15,416.0,73.5,2.85,34.5,183.5,146.25,92.79
2016,7,24,18,30,351.0,63.0,2.7,34.0,134.0,101.94,59.84
2016,7,24,18,45,256.0,48.5,2.55,34.0,91.5,59.56,32.06
2016,7,24,19,0,161.0,34.0,2.4,34.0,49.0,28.35,15.95
2016,7,24,19,15,80.5,17.0,2.45,33.5,24.5,13.35,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.86,0.0
2016,7,25,6,15,50.0,31.0,2.05,26.0,38.0,27.04,14.55
2016,7,25,6,30,100.0,54.0,2.0,26.0,68.0,54.19,34.39
2016,7,25,6,45,156.5,77.5,2.0,26.5,110.5,88.84,59.4
2016,7,25,7,0,213.0,101.0,2.0,27.0,153.0,131.41,91.6
2016,7,25,7,15,304.0,105.5,2.0,27.0,200.5,171.17,121.61
2016,7,25,7,30,395.0,110.0,2.0,27.0,248.0,221.36,161.16
2016,7,25,7,45,402.5,137.5,2.0,27.5,299.0,274.53,204.57
2016,7,25,8,0,410.0,165.0,2.0,28.0,350.0,328.26,247.11
2016,7,25,8,15,443.5,176.5,1.9,28.0,400.0,378.97,286.53
2016,7,25,8,30,477.0,188.0,1.8,28.0,450.0,432.61,327.18
2016,7,25,8,45,514.5,192.0,1.75,28.5,499.5,483.85,364.63
2016,7,25,9,0,552.0,196.0,1.7,29.0,549.0,537.77,402.95
2016,7,25,9,15,573.0,203.0,1.6,29.5,594.0,586.04,435.73
2016,7,25,9,30,594.0,210.0,1.5,30.0,639.0,636.27,468.75
2016,7,25,9,45,632.5,203.0,1.4,30.5,683.5,684.63,500.01
2016,7,25,10,0,671.0,196.0,1.3,31.0,728.0,734.15,531.07
2016,7,25,10,15,683.0,199.5,1.35,31.5,763.5,773.01,555.19
2016,7,25,10,30,695.0,203.0,1.4,32.0,799.0,810.5,577.52
2016,7,25,10,45,723.0,193.5,1.45,33.0,832.5,847.51,598.02
2016,7,25,11,0,751.0,184.0,1.5,34.0,866.0,881.24,616.15
2016,7,25,11,15,757.5,185.5,1.65,34.5,887.5,906.54,631.31
2016,7,25,11,30,764.0,187.0,1.8,35.0,909.0,929.29,644.94
2016,7,25,11,45,789.5,173.0,1.95,35.5,929.0,952.4,658.77
2016,7,25,12,0,815.0,159.0,2.1,36.0,949.0,973.04,671.05
2016,7,25,12,15,417.0,245.5,2.2,36.0,650.0,672.69,477.63
2016,7,25,12,30,19.0,332.0,2.3,36.0,351.0,343.97,243.56
2016,7,25,12,45,423.5,242.5,2.45,36.5,656.5,678.23,486.0
2016,7,25,13,0,828.0,153.0,2.6,37.0,962.0,982.01,680.67
2016,7,25,13,15,825.5,152.5,2.7,37.0,952.5,973.05,673.53
2016,7,25,13,30,823.0,152.0,2.8,37.0,943.0,960.98,667.26
2016,7,25,13,45,532.5,307.0,2.9,37.5,816.0,831.63,582.15
2016,7,25,14,0,242.0,462.0,3.0,38.0,689.0,692.83,483.37
2016,7,25,14,15,134.0,401.0,3.1,38.0,526.0,525.87,371.66
2016,7,25,14,30,26.0,340.0,3.2,38.0,363.0,359.47,255.25
2016,7,25,14,45,85.0,373.5,3.35,38.0,445.0,442.87,316.15
2016,7,25,15,0,144.0,407.0,3.5,38.0,527.0,525.93,374.91
2016,7,25,15,15,163.5,386.5,3.6,37.5,516.5,514.99,369.21
2016,7,25,15,30,183.0,366.0,3.7,37.0,506.0,502.12,362.43
2016,7,25,15,45,219.5,338.0,3.8,36.5,496.0,491.98,357.83
2016,7,25,16,0,256.0,310.0,3.9,36.0,486.0,480.74,352.1
2016,7,25,16,15,250.5,286.0,4.0,35.5,447.5,440.4,324.61
2016,7,25,16,30,245.0,262.0,4.1,35.0,409.0,400.08,296.6
2016,7,25,16,45,144.0,231.0,4.2,35.0,315.5,301.45,223.82
2016,7,25,17,0,43.0,200.0,4.3,35.0,222.0,213.99,158.52
2016,7,25,17,15,21.5,152.5,4.25,34.0,163.5,155.95,115.53
2016,7,25,17,30,0.0,105.0,4.2,33.0,105.0,101.29,74.18
2016,7,25,17,45,0.0,88.0,4.2,32.5,88.0,84.86,61.71
2016,7,25,18,0,0.0,71.0,4.2,32.0,71.0,68.48,49.0
2016,7,25,18,15,0.0,55.5,4.05,31.5,55.5,53.59,37.2
2016,7,25,18,30,0.0,40.0,3.9,31.0,40.0,38.63,25.13
2016,7,25,18,45,0.0,27.0,3.8,30.5,27.0,26.06,14.83
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,13.5,4.74
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.86,0.0
2016,7,26,6,15,64.5,30.5,2.25,24.0,38.5,26.61,14.1
2016,7,26,6,30,119.0,53.0,2.3,24.0,69.0,53.31,33.41
2016,7,26,6,45,79.5,72.5,2.4,24.5,85.0,76.19,52.91
2016,7,26,7,0,40.0,92.0,2.5,25.0,101.0,93.84,69.23
2016,7,26,7,15,61.0,114.0,2.5,25.0,132.5,122.61,92.13
2016,7,26,7,30,82.0,136.0,2.5,25.0,164.0,153.92,117.05
2016,7,26,7,45,60.0,154.0,2.55,25.5,176.5,168.96,129.44
2016,7,26,8,0,38.0,172.0,2.6,26.0,189.0,181.41,139.13
2016,7,26,8,15,176.5,195.5,2.6,26.5,290.0,271.72,208.56
2016,7,26,8,30,315.0,219.0,2.6,27.0,391.0,377.6,288.83
2016,7,26,8,45,157.5,181.5,2.65,27.5,267.5,267.68,204.76
2016,7,26,9,0,0.0,144.0,2.7,28.0,144.0,139.45,103.81
2016,7,26,9,15,128.5,236.0,2.7,28.0,328.5,318.55,242.42
2016,7,26,9,30,257.0,328.0,2.7,28.0,513.0,509.58,382.72
2016,7,26,9,45,457.0,265.0,2.75,28.5,618.0,612.88,458.81
2016,7,26,10,0,657.0,202.0,2.8,29.0,723.0,729.21,542.38
2016,7,26,10,15,669.5,205.5,2.8,29.0,758.0,768.03,567.87
2016,7,26,10,30,682.0,209.0,2.8,29.0,793.0,805.55,592.41
2016,7,26,10,45,521.5,308.0,2.8,29.5,763.5,781.63,569.61
2016,7,26,11,0,361.0,407.0,2.8,30.0,734.0,743.98,537.61
2016,7,26,11,15,362.0,417.0,2.8,30.0,752.0,764.21,550.84
2016,7,26,11,30,363.0,427.0,2.8,30.0,770.0,783.09,562.73
2016,7,26,11,45,378.5,427.0,2.8,30.5,789.5,804.65,575.78
2016,7,26,12,0,394.0,427.0,2.8,31.0,809.0,825.07,587.98
2016,7,26,12,15,412.5,431.5,2.8,31.0,834.0,851.68,605.29
2016,7,26,12,30,431.0,436.0,2.8,31.0,859.0,880.47,623.81
2016,7,26,12,45,264.5,461.5,2.8,31.0,721.0,735.97,524.71
2016,7,26,13,0,98.0,487.0,2.8,31.0,583.0,584.0,418.15
2016,7,26,13,15,182.5,481.0,2.8,31.0,658.0,665.99,477.46
2016,7,26,13,30,267.0,475.0,2.8,31.0,733.0,744.96,532.27
2016,7,26,13,45,341.0,435.5,2.85,31.0,758.0,771.8,552.67
2016,7,26,14,0,415.0,396.0,2.9,31.0,783.0,798.67,573.26
2016,7,26,14,15,367.5,405.0,2.9,30.5,740.5,749.87,540.97
2016,7,26,14,30,320.0,414.0,2.9,30.0,698.0,705.77,511.81
2016,7,26,14,45,368.5,376.0,2.9,30.0,692.0,699.36,510.03
2016,7,26,15,0,417.0,338.0,2.9,30.0,686.0,692.26,507.34
2016,7,26,15,15,223.5,318.5,2.85,30.0,504.0,498.91,369.44
2016,7,26,15,30,30.0,299.0,2.8,30.0,322.0,316.63,234.22
2016,7,26,15,45,360.5,223.0,2.8,30.0,472.0,485.58,366.43
2016,7,26,16,0,691.0,147.0,2.8,30.0,622.0,616.58,464.29
2016,7,26,16,15,540.5,188.5,2.75,29.5,543.5,528.5,398.62
2016,7,26,16,30,390.0,230.0,2.7,29.0,465.0,452.29,341.8
2016,7,26,16,45,387.0,206.5,2.7,29.0,421.5,406.53,308.02
2016,7,26,17,0,384.0,183.0,2.7,29.0,378.0,362.01,274.08
2016,7,26,17,15,461.5,145.0,2.6,28.5,352.5,334.87,252.26
2016,7,26,17,30,539.0,107.0,2.5,28.0,327.0,299.69,222.18
2016,7,26,17,45,494.0,97.5,2.4,28.0,276.0,243.6,175.94
2016,7,26,18,0,449.0,88.0,2.3,28.0,225.0,193.35,134.21
2016,7,26,18,15,383.0,76.5,2.1,27.5,176.5,142.33,93.51
2016,7,26,18,30,317.0,65.0,1.9,27.0,128.0,98.93,60.59
2016,7,26,18,45,231.0,49.0,1.7,26.5,87.0,57.87,32.74
2016,7,26,19,0,145.0,33.0,1.5,26.0,46.0,26.99,15.27
2016,7,26,19,15,72.5,16.5,1.5,25.5,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.88,0.0
2016,7,27,6,15,48.5,30.5,0.8,23.5,37.0,26.55,13.81
2016,7,27,6,30,95.0,54.0,1.0,24.0,67.0,53.62,34.37
2016,7,27,6,45,161.0,76.0,1.2,24.5,110.0,87.76,58.78
2016,7,27,7,0,227.0,98.0,1.4,25.0,153.0,130.81,91.16
2016,7,27,7,15,284.5,114.5,1.45,25.5,201.0,174.68,125.51
2016,7,27,7,30,342.0,131.0,1.5,26.0,249.0,225.11,165.57
2016,7,27,7,45,278.5,156.5,1.55,26.5,263.5,248.45,186.74
2016,7,27,8,0,215.0,182.0,1.6,27.0,278.0,263.45,199.91
2016,7,27,8,15,252.5,202.5,1.6,27.5,329.5,314.63,238.86
2016,7,27,8,30,290.0,223.0,1.6,28.0,381.0,368.65,279.01
2016,7,27,8,45,404.0,212.5,1.65,28.5,456.5,441.3,332.97
2016,7,27,9,0,518.0,202.0,1.7,29.0,532.0,522.75,392.25
2016,7,27,9,15,314.5,268.0,1.75,29.0,473.0,475.9,355.43
2016,7,27,9,30,111.0,334.0,1.8,29.0,414.0,406.53,301.37
2016,7,27,9,45,113.5,356.0,1.85,29.5,442.5,438.68,323.57
2016,7,27,10,0,116.0,378.0,1.9,30.0,471.0,467.93,342.9
2016,7,27,10,15,291.5,356.5,2.0,30.0,602.5,600.6,439.51
2016,7,27,10,30,467.0,335.0,2.1,30.0,734.0,744.84,540.09
2016,7,27,10,45,239.5,287.5,2.25,30.5,493.0,505.39,371.52
2016,7,27,11,0,12.0,240.0,2.4,31.0,252.0,244.85,178.64
2016,7,27,11,15,50.0,350.0,2.5,31.0,398.0,394.05,288.01
2016,7,27,11,30,88.0,460.0,2.6,31.0,544.0,542.58,391.58
2016,7,27,11,45,365.5,369.5,2.75,31.0,723.0,738.96,533.66
2016,7,27,12,0,643.0,279.0,2.9,31.0,902.0,927.86,664.43
2016,7,27,12,15,645.0,279.5,2.95,31.0,908.0,935.89,668.25
2016,7,27,12,30,647.0,280.0,3.0,31.0,914.0,941.3,671.96
2016,7,27,12,45,650.5,277.0,3.15,31.0,913.5,942.07,673.61
2016,7,27,13,0,654.0,274.0,3.3,31.0,913.0,940.15,673.58
2016,7,27,13,15,651.0,273.0,3.35,31.0,903.5,931.07,668.17
2016,7,27,13,30,648.0,272.0,3.4,31.0,894.0,919.4,661.16
2016,7,27,13,45,646.0,267.0,3.45,31.0,877.5,902.21,650.71
2016,7,27,14,0,644.0,262.0,3.5,31.0,861.0,882.56,638.65
2016,7,27,14,15,449.5,346.5,3.5,31.0,759.0,771.42,559.57
2016,7,27,14,30,255.0,431.0,3.5,31.0,657.0,664.75,482.19
2016,7,27,14,45,457.0,323.0,3.5,31.0,709.5,727.34,532.56
2016,7,27,15,0,659.0,215.0,3.5,31.0,762.0,773.51,569.94
2016,7,27,15,15,554.0,252.0,3.45,30.5,697.5,700.35,518.3
2016,7,27,15,30,449.0,289.0,3.4,30.0,633.0,634.37,471.4
2016,7,27,15,45,522.0,242.0,3.35,30.0,618.0,620.16,463.86
2016,7,27,16,0,595.0,195.0,3.3,30.0,603.0,599.68,451.0
2016,7,27,16,15,339.0,228.0,3.15,30.0,457.0,438.8,331.21
2016,7,27,16,30,83.0,261.0,3.0,30.0,311.0,302.12,227.02
2016,7,27,16,45,96.0,238.5,2.85,30.0,291.0,282.03,212.81
2016,7,27,17,0,109.0,216.0,2.7,30.0,271.0,261.73,197.72
2016,7,27,17,15,98.0,192.5,2.3,29.5,237.5,226.46,171.1
2016,7,27,17,30,87.0,169.0,1.9,29.0,204.0,193.64,146.02
2016,7,27,17,45,205.5,141.0,1.55,28.5,207.5,197.46,146.15
2016,7,27,18,0,324.0,113.0,1.2,28.0,211.0,186.2,132.07
2016,7,27,18,15,257.5,96.0,1.1,27.5,164.0,137.38,94.19
2016,7,27,18,30,191.0,79.0,1.0,27.0,117.0,96.31,63.59
2016,7,27,18,45,120.5,56.5,0.9,27.0,78.0,58.05,36.39
2016,7,27,19,0,50.0,34.0,0.8,27.0,39.0,29.87,17.19
2016,7,27,19,15,25.0,17.0,0.8,26.5,19.5,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.83,0.0
2016,7,28,6,15,94.5,29.0,2.4,24.0,42.0,24.11,11.62
2016,7,28,6,30,189.0,48.0,2.5,24.0,74.0,51.43,29.88
2016,7,28,6,45,279.0,62.0,2.7,24.5,119.0,87.63,53.86
2016,7,28,7,0,369.0,76.0,2.9,25.0,164.0,134.45,88.5
2016,7,28,7,15,429.0,86.5,2.95,25.5,215.0,181.63,126.57
2016,7,28,7,30,489.0,97.0,3.0,26.0,266.0,235.58,170.96
2016,7,28,7,45,365.5,137.5,3.15,26.5,276.0,261.26,196.42
2016,7,28,8,0,242.0,178.0,3.3,27.0,286.0,271.43,207.11
2016,7,28,8,15,450.5,148.5,3.25,27.0,381.5,354.79,271.88
2016,7,28,8,30,659.0,119.0,3.2,27.0,477.0,459.6,352.96
2016,7,28,8,45,498.5,190.0,3.2,27.5,476.5,472.78,361.48
2016,7,28,9,0,338.0,261.0,3.2,28.0,476.0,467.4,354.84
2016,7,28,9,15,549.0,194.0,3.1,28.5,574.0,561.33,426.08
2016,7,28,9,30,760.0,127.0,3.0,29.0,672.0,670.95,506.35
2016,7,28,9,45,777.5,127.5,2.9,29.5,714.5,717.51,535.76
2016,7,28,10,0,795.0,128.0,2.8,30.0,757.0,763.23,564.0
2016,7,28,10,15,519.5,270.0,2.75,30.0,689.0,707.21,520.02
2016,7,28,10,30,244.0,412.0,2.7,30.0,621.0,626.16,455.8
2016,7,28,10,45,247.0,427.5,2.7,30.5,645.5,652.81,472.96
2016,7,28,11,0,250.0,443.0,2.7,31.0,670.0,678.74,488.79
2016,7,28,11,15,546.5,289.5,2.75,31.0,800.5,815.05,589.35
2016,7,28,11,30,843.0,136.0,2.8,31.0,931.0,950.27,679.04
2016,7,28,11,45,608.5,285.0,2.85,31.5,863.5,892.32,637.62
2016,7,28,12,0,374.0,434.0,2.9,32.0,796.0,813.03,577.13
2016,7,28,12,15,615.5,284.5,2.95,32.0,885.0,911.82,650.47
2016,7,28,12,30,857.0,135.0,3.0,32.0,974.0,996.82,705.37
2016,7,28,12,45,580.5,304.5,3.1,32.5,873.0,899.57,639.6
2016,7,28,13,0,304.0,474.0,3.2,33.0,772.0,787.53,556.96
2016,7,28,13,15,578.0,304.0,3.25,33.0,861.5,889.78,634.65
2016,7,28,13,30,852.0,134.0,3.3,33.0,951.0,972.4,690.07
2016,7,28,13,45,641.0,263.0,3.4,33.0,871.5,893.7,639.34
2016,7,28,14,0,430.0,392.0,3.5,33.0,792.0,809.49,578.36
2016,7,28,14,15,426.0,379.0,3.55,32.5,766.0,782.16,562.76
2016,7,28,14,30,422.0,366.0,3.6,32.0,740.0,753.41,545.62
2016,7,28,14,45,476.0,334.0,3.7,32.0,741.0,754.88,549.34
2016,7,28,15,0,530.0,302.0,3.8,32.0,742.0,751.31,549.37
2016,7,28,15,15,272.0,273.0,3.8,31.5,498.5,492.44,366.31
2016,7,28,15,30,14.0,244.0,3.8,31.0,255.0,247.83,183.14
2016,7,28,15,45,9.5,214.0,3.85,31.0,221.5,214.58,159.12
2016,7,28,16,0,5.0,184.0,3.9,31.0,188.0,181.79,134.75
2016,7,28,16,15,319.5,166.0,3.85,30.5,357.5,368.08,281.59
2016,7,28,16,30,634.0,148.0,3.8,30.0,527.0,515.63,392.41
2016,7,28,16,45,561.5,153.0,3.8,30.0,465.5,448.69,340.62
2016,7,28,17,0,489.0,158.0,3.8,30.0,404.0,386.77,292.73
2016,7,28,17,15,474.0,140.0,3.65,29.5,356.0,334.73,251.98
2016,7,28,17,30,459.0,122.0,3.5,29.0,308.0,283.79,210.9
2016,7,28,17,45,425.5,107.5,3.35,28.5,259.5,231.93,168.51
2016,7,28,18,0,392.0,93.0,3.2,28.0,211.0,183.62,128.57
2016,7,28,18,15,339.5,78.0,3.0,27.5,165.0,135.13,89.57
2016,7,28,18,30,287.0,63.0,2.8,27.0,119.0,92.78,56.97
2016,7,28,18,45,205.0,47.0,2.6,26.5,80.5,53.92,30.53
2016,7,28,19,0,123.0,31.0,2.4,26.0,42.0,26.35,14.33
2016,7,28,19,15,61.5,15.5,2.4,25.5,21.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.83,0.0
2016,7,29,6,15,103.5,28.0,1.95,24.0,41.5,23.32,10.68
2016,7,29,6,30,207.0,46.0,2.1,24.0,73.0,50.41,28.58
2016,7,29,6,45,291.5,60.0,2.25,24.5,118.5,86.98,52.8
2016,7,29,7,0,376.0,74.0,2.4,25.0,164.0,133.54,87.4
2016,7,29,7,15,436.5,84.5,2.45,25.0,214.5,181.22,126.09
2016,7,29,7,30,497.0,95.0,2.5,25.0,265.0,236.76,172.1
2016,7,29,7,45,541.0,102.5,2.6,25.5,317.5,289.37,215.98
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,346.43,262.64
2016,7,29,8,15,485.0,155.5,2.7,26.0,390.0,377.37,289.01
2016,7,29,8,30,385.0,201.0,2.7,26.0,410.0,396.01,304.04
2016,7,29,8,45,343.0,235.0,2.75,26.5,435.0,426.71,326.47
2016,7,29,9,0,301.0,269.0,2.8,27.0,460.0,452.58,344.28
2016,7,29,9,15,271.0,299.0,2.75,27.0,481.0,477.82,361.63
2016,7,29,9,30,241.0,329.0,2.7,27.0,502.0,496.77,373.98
2016,7,29,9,45,128.0,294.5,2.7,27.5,387.0,388.97,292.59
2016,7,29,10,0,15.0,260.0,2.7,28.0,272.0,264.88,197.41
2016,7,29,10,15,76.0,339.5,2.65,28.0,404.0,398.05,296.83
2016,7,29,10,30,137.0,419.0,2.6,28.0,536.0,537.23,396.02
2016,7,29,10,45,154.0,436.0,2.55,28.5,571.5,574.42,420.1
2016,7,29,11,0,171.0,453.0,2.5,29.0,607.0,612.05,444.65
2016,7,29,11,15,146.0,462.5,2.35,29.5,597.0,602.82,435.41
2016,7,29,11,30,121.0,472.0,2.2,30.0,587.0,591.93,425.37
2016,7,29,11,45,133.0,482.0,2.1,30.5,610.0,616.28,440.64
2016,7,29,12,0,145.0,492.0,2.0,31.0,633.0,640.37,455.29
2016,7,29,12,15,283.5,461.0,1.85,31.0,738.0,753.89,533.26
2016,7,29,12,30,422.0,430.0,1.7,31.0,843.0,866.68,606.92
2016,7,29,12,45,355.5,454.5,1.6,31.5,801.5,821.03,572.83
2016,7,29,13,0,289.0,479.0,1.5,32.0,760.0,777.94,541.77
2016,7,29,13,15,572.0,305.5,1.45,32.0,855.5,885.65,619.72
2016,7,29,13,30,855.0,132.0,1.4,32.0,951.0,973.58,674.98
2016,7,29,13,45,856.0,128.0,1.4,32.0,935.0,957.71,664.71
2016,7,29,14,0,857.0,124.0,1.4,32.0,919.0,938.55,653.69
2016,7,29,14,15,851.5,123.0,1.5,32.0,894.5,913.17,640.18
2016,7,29,14,30,846.0,122.0,1.6,32.0,870.0,884.97,624.75
2016,7,29,14,45,811.0,136.5,1.7,32.5,832.0,847.15,601.73
2016,7,29,15,0,776.0,151.0,1.8,33.0,794.0,805.46,576.0
2016,7,29,15,15,764.5,148.0,1.9,33.0,756.0,764.67,551.62
2016,7,29,15,30,753.0,145.0,2.0,33.0,718.0,722.36,525.76
2016,7,29,15,45,745.5,137.5,2.1,33.0,676.0,677.12,496.9
2016,7,29,16,0,738.0,130.0,2.2,33.0,634.0,630.48,465.59
2016,7,29,16,15,718.5,126.0,2.25,32.5,586.5,578.6,430.15
2016,7,29,16,30,699.0,122.0,2.3,32.0,539.0,526.79,393.59
2016,7,29,16,45,679.0,114.5,2.35,32.0,489.0,471.7,352.74
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,417.44,311.2
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,359.97,266.16
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,305.4,222.23
2016,7,29,17,45,548.5,86.5,1.7,30.5,281.0,249.03,176.37
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,197.14,133.65
2016,7,29,18,15,439.5,68.0,1.4,29.0,179.0,144.16,91.83
2016,7,29,18,30,373.0,58.0,1.3,28.0,129.0,98.26,57.39
2016,7,29,18,45,277.5,43.5,1.25,27.5,87.0,54.98,28.95
2016,7,29,19,0,182.0,29.0,1.2,27.0,45.0,23.01,11.5
2016,7,29,19,15,91.0,14.5,1.2,26.5,22.5,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,20.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,7,30,6,15,116.5,27.5,2.25,23.5,41.0,22.92,10.0
2016,7,30,6,30,213.0,46.0,2.4,24.0,73.0,50.55,28.53
2016,7,30,6,45,310.5,58.0,2.6,24.5,119.5,87.03,52.06
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,135.0,87.27
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,184.3,127.25
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,239.62,172.99
2016,7,30,7,45,580.0,93.5,2.85,26.5,323.5,293.85,218.14
2016,7,30,8,0,632.0,98.0,2.9,27.0,378.0,353.38,266.76
2016,7,30,8,15,662.5,103.5,2.85,27.5,431.0,408.99,311.34
2016,7,30,8,30,693.0,109.0,2.8,28.0,484.0,466.85,356.19
2016,7,30,8,45,720.5,111.0,2.75,28.5,535.0,521.44,397.27
2016,7,30,9,0,748.0,113.0,2.7,29.0,586.0,577.5,438.07
2016,7,30,9,15,765.0,116.5,2.65,29.5,632.5,628.71,474.04
2016,7,30,9,30,782.0,120.0,2.6,30.0,679.0,679.56,508.66
2016,7,30,9,45,799.5,120.0,2.55,30.5,722.0,726.61,538.16
2016,7,30,10,0,817.0,120.0,2.5,31.0,765.0,770.64,565.05
2016,7,30,10,15,826.5,122.5,2.5,31.5,800.5,811.17,589.47
2016,7,30,10,30,836.0,125.0,2.5,32.0,836.0,849.69,612.24
2016,7,30,10,45,847.0,124.0,2.5,32.5,866.5,883.84,631.9
2016,7,30,11,0,858.0,123.0,2.5,33.0,897.0,915.65,649.89
2016,7,30,11,15,862.5,124.0,2.55,33.0,919.0,940.79,665.3
2016,7,30,11,30,867.0,125.0,2.6,33.0,941.0,962.93,678.89
2016,7,30,11,45,881.0,118.0,2.65,33.5,958.0,983.24,690.0
2016,7,30,12,0,895.0,111.0,2.7,34.0,975.0,1000.55,699.26
2016,7,30,12,15,896.0,111.0,2.8,34.0,981.5,1008.76,704.84
2016,7,30,12,30,897.0,111.0,2.9,34.0,988.0,1013.52,708.46
2016,7,30,12,45,897.5,110.5,3.0,34.5,986.5,1013.82,707.97
2016,7,30,13,0,898.0,110.0,3.1,35.0,985.0,1010.64,705.44
2016,7,30,13,15,896.0,109.5,3.15,35.0,975.0,1001.51,700.38
2016,7,30,13,30,894.0,109.0,3.2,35.0,965.0,988.95,693.31
2016,7,30,13,45,890.5,108.0,3.3,35.0,947.0,971.07,683.33
2016,7,30,14,0,887.0,107.0,3.4,35.0,929.0,949.95,671.3
2016,7,30,14,15,881.5,106.0,3.45,35.0,904.0,923.83,655.75
2016,7,30,14,30,876.0,105.0,3.5,35.0,879.0,894.79,638.3
2016,7,30,14,45,867.5,104.0,3.55,35.0,846.5,860.38,617.25
2016,7,30,15,0,859.0,103.0,3.6,35.0,814.0,823.56,594.49
2016,7,30,15,15,849.0,101.5,3.65,35.0,775.5,782.84,568.9
2016,7,30,15,30,839.0,100.0,3.7,35.0,737.0,740.24,541.78
2016,7,30,15,45,824.5,98.0,3.75,35.0,692.5,692.26,510.64
2016,7,30,16,0,810.0,96.0,3.8,35.0,648.0,643.26,477.81
2016,7,30,16,15,792.5,93.0,3.75,34.5,600.0,591.22,441.31
2016,7,30,16,30,775.0,90.0,3.7,34.0,552.0,538.14,402.99
2016,7,30,16,45,749.0,87.5,3.7,33.5,500.0,481.24,360.73
2016,7,30,17,0,723.0,85.0,3.7,33.0,448.0,425.63,318.05
2016,7,30,17,15,691.5,80.5,3.45,32.5,394.5,367.36,271.81
2016,7,30,17,30,660.0,76.0,3.2,32.0,341.0,310.73,225.63
2016,7,30,17,45,613.0,70.5,3.0,32.0,287.0,252.08,176.98
2016,7,30,18,0,566.0,65.0,2.8,32.0,233.0,198.31,132.06
2016,7,30,18,15,498.5,57.5,2.55,31.0,182.5,144.1,88.93
2016,7,30,18,30,431.0,50.0,2.3,30.0,132.0,97.73,54.21
2016,7,30,18,45,327.0,38.5,2.1,29.5,88.5,53.36,25.98
2016,7,30,19,0,223.0,27.0,1.9,29.0,45.0,21.36,9.87
2016,7,30,19,15,111.5,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
