Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,33.0,9.0,3.3,24.0,10.0,8.85,0.0
2016,7,31,6,15,152.5,25.0,3.4,24.5,42.5,19.45,7.16
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,48.85,25.44
2016,7,31,6,45,384.0,49.0,3.65,25.5,124.0,86.97,48.82
2016,7,31,7,0,496.0,57.0,3.8,26.0,173.0,137.86,85.67
2016,7,31,7,15,552.5,64.0,3.8,26.0,225.5,188.29,127.45
2016,7,31,7,30,609.0,71.0,3.8,26.0,278.0,245.08,175.61
2016,7,31,7,45,659.5,73.0,3.85,26.5,333.5,300.93,222.98
2016,7,31,8,0,710.0,75.0,3.9,27.0,389.0,362.52,274.11
2016,7,31,8,15,737.0,78.5,3.9,27.5,442.0,418.65,319.99
2016,7,31,8,30,764.0,82.0,3.9,28.0,495.0,476.51,365.73
2016,7,31,8,45,783.0,85.5,3.95,28.5,545.0,531.29,407.8
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,586.36,448.77
2016,7,31,9,15,817.0,91.5,4.0,29.5,642.0,636.99,485.24
2016,7,31,9,30,832.0,94.0,4.0,30.0,689.0,687.44,519.31
2016,7,31,9,45,845.0,95.5,4.05,30.5,731.0,734.42,549.79
2016,7,31,10,0,858.0,97.0,4.1,31.0,773.0,780.02,578.87
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.5,820.26,603.72
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,858.29,626.8
2016,7,31,10,45,882.0,100.5,4.15,32.5,873.5,891.58,646.7
2016,7,31,11,0,889.0,101.0,4.2,33.0,903.0,922.17,664.72
2016,7,31,11,15,893.5,102.0,4.2,33.0,925.0,948.07,680.72
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,970.86,694.73
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,988.88,704.55
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,1003.59,712.32
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.0,1011.92,717.56
2016,7,31,12,30,910.0,101.0,4.4,34.0,989.0,1016.73,720.73
2016,7,31,12,45,908.5,101.5,4.45,34.5,987.0,1016.02,719.03
2016,7,31,13,0,907.0,102.0,4.5,35.0,985.0,1011.79,715.24
2016,7,31,13,15,905.0,101.5,4.55,35.0,975.0,1002.55,709.87
2016,7,31,13,30,903.0,101.0,4.6,35.0,965.0,989.85,702.4
2016,7,31,13,45,897.0,102.0,4.65,35.5,946.5,971.4,689.89
2016,7,31,14,0,891.0,103.0,4.7,36.0,928.0,949.77,675.45
2016,7,31,14,15,886.0,102.0,4.7,35.5,903.0,923.97,660.9
2016,7,31,14,30,881.0,101.0,4.7,35.0,878.0,895.21,644.35
2016,7,31,14,45,859.0,108.0,4.7,35.0,842.0,857.01,620.13
2016,7,31,15,0,837.0,115.0,4.7,35.0,806.0,817.22,594.75
2016,7,31,15,15,827.0,113.0,4.7,35.0,768.0,776.73,568.68
2016,7,31,15,30,817.0,111.0,4.7,35.0,730.0,734.42,541.13
2016,7,31,15,45,799.5,110.0,4.75,35.0,685.5,687.56,510.38
2016,7,31,16,0,782.0,109.0,4.8,35.0,641.0,638.3,476.38
2016,7,31,16,15,763.5,105.5,4.8,34.5,592.5,585.48,439.13
2016,7,31,16,30,745.0,102.0,4.8,34.0,544.0,532.66,400.77
2016,7,31,16,45,717.0,99.0,4.8,34.0,492.0,475.67,357.37
2016,7,31,17,0,689.0,96.0,4.8,34.0,440.0,419.61,313.56
2016,7,31,17,15,655.5,91.0,4.65,33.5,387.0,361.68,267.68
2016,7,31,17,30,622.0,86.0,4.5,33.0,334.0,306.55,222.81
2016,7,31,17,45,571.5,79.5,4.35,32.5,280.5,248.0,174.91
2016,7,31,18,0,521.0,73.0,4.2,32.0,227.0,194.81,131.04
2016,7,31,18,15,451.0,64.0,4.05,31.0,177.0,141.37,88.75
2016,7,31,18,30,381.0,55.0,3.9,30.0,127.0,96.15,55.06
2016,7,31,18,45,273.5,41.5,3.75,29.5,84.5,52.19,26.79
2016,7,31,19,0,166.0,28.0,3.6,29.0,42.0,21.78,9.82
2016,7,31,19,15,83.0,14.0,3.7,28.5,21.0,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.9,0.0
2016,8,1,6,15,66.5,28.5,3.45,23.5,37.0,23.65,9.4
2016,8,1,6,30,132.0,51.0,3.6,24.0,68.0,51.44,31.48
2016,8,1,6,45,261.0,63.0,3.75,24.5,116.5,85.84,53.12
2016,8,1,7,0,390.0,75.0,3.9,25.0,165.0,136.17,88.94
2016,8,1,7,15,453.5,85.0,3.95,25.5,217.5,184.9,128.34
2016,8,1,7,30,517.0,95.0,4.0,26.0,270.0,241.88,175.37
2016,8,1,7,45,587.0,95.0,4.1,27.0,327.5,297.34,220.94
2016,8,1,8,0,657.0,95.0,4.2,28.0,385.0,360.12,271.71
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.5,416.91,317.65
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,475.98,363.98
2016,8,1,8,45,749.0,106.0,4.35,29.5,545.0,532.73,407.34
2016,8,1,9,0,779.0,107.0,4.4,30.0,598.0,590.47,450.18
2016,8,1,9,15,796.0,110.0,4.4,30.5,645.5,642.72,487.66
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,694.55,523.38
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,740.75,551.97
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,787.23,580.18
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,828.32,605.42
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,867.32,628.96
2016,8,1,10,45,872.0,119.5,4.4,34.5,883.0,902.05,649.42
2016,8,1,11,0,881.0,120.0,4.4,35.0,913.0,934.24,668.06
2016,8,1,11,15,885.5,121.0,4.4,35.0,936.0,959.96,683.79
2016,8,1,11,30,890.0,122.0,4.4,35.0,959.0,982.58,697.57
2016,8,1,11,45,894.5,122.0,4.45,35.5,974.0,1000.99,707.52
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,1016.1,715.43
2016,8,1,12,15,900.0,122.0,4.5,36.0,995.0,1024.34,720.3
2016,8,1,12,30,901.0,122.0,4.5,36.0,1001.0,1029.09,723.12
2016,8,1,12,45,902.5,121.0,4.5,36.5,999.5,1029.86,722.06
2016,8,1,13,0,904.0,120.0,4.5,37.0,998.0,1027.13,718.94
2016,8,1,13,15,901.5,119.5,4.5,37.0,988.0,1017.4,713.06
2016,8,1,13,30,899.0,119.0,4.5,37.0,978.0,1004.24,705.15
2016,8,1,13,45,896.5,117.5,4.5,37.0,960.0,986.68,694.56
2016,8,1,14,0,894.0,116.0,4.5,37.0,942.0,965.8,681.94
2016,8,1,14,15,888.0,114.5,4.5,37.0,916.0,938.47,665.22
2016,8,1,14,30,882.0,113.0,4.5,37.0,890.0,908.21,646.62
2016,8,1,14,45,875.0,111.0,4.5,37.0,857.0,873.81,625.27
2016,8,1,15,0,868.0,109.0,4.5,37.0,824.0,836.87,602.14
2016,8,1,15,15,857.5,107.0,4.45,36.5,785.0,794.8,576.46
2016,8,1,15,30,847.0,105.0,4.4,36.0,746.0,750.85,549.2
2016,8,1,15,45,834.5,102.0,4.4,36.0,701.0,702.84,517.82
2016,8,1,16,0,822.0,99.0,4.4,36.0,656.0,653.6,484.57
2016,8,1,16,15,804.0,96.0,4.35,35.5,607.0,600.63,447.43
2016,8,1,16,30,786.0,93.0,4.3,35.0,558.0,546.57,408.41
2016,8,1,16,45,762.5,89.0,4.3,35.0,505.0,488.77,364.79
2016,8,1,17,0,739.0,85.0,4.3,35.0,452.0,431.99,320.66
2016,8,1,17,15,706.0,80.5,4.0,34.5,397.5,372.14,273.39
2016,8,1,17,30,673.0,76.0,3.7,34.0,343.0,314.11,226.31
2016,8,1,17,45,626.0,70.5,3.4,33.5,288.5,254.68,177.56
2016,8,1,18,0,579.0,65.0,3.1,33.0,234.0,200.15,132.4
2016,8,1,18,15,509.0,57.0,2.9,32.0,182.5,144.3,88.2
2016,8,1,18,30,439.0,49.0,2.7,31.0,131.0,96.62,52.79
2016,8,1,18,45,325.0,37.5,2.5,30.0,87.0,51.42,24.67
2016,8,1,19,0,211.0,26.0,2.3,29.0,43.0,20.52,8.55
2016,8,1,19,15,105.5,13.0,2.5,28.5,21.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.0,22.0,2.55,23.5,36.0,17.03,4.71
2016,8,2,6,30,230.0,44.0,2.8,24.0,72.0,49.08,26.95
2016,8,2,6,45,348.0,53.0,3.1,24.5,121.0,85.85,49.57
2016,8,2,7,0,466.0,62.0,3.4,25.0,170.0,137.1,86.53
2016,8,2,7,15,526.0,70.0,3.45,25.5,222.5,187.56,127.85
2016,8,2,7,30,586.0,78.0,3.5,26.0,275.0,244.83,175.78
2016,8,2,7,45,643.0,79.5,3.55,27.0,331.5,301.19,222.76
2016,8,2,8,0,700.0,81.0,3.6,28.0,388.0,364.07,273.95
2016,8,2,8,15,728.0,85.0,3.55,28.5,441.5,420.72,319.8
2016,8,2,8,30,756.0,89.0,3.5,29.0,495.0,479.24,365.55
2016,8,2,8,45,781.5,90.5,3.5,30.0,547.0,535.37,407.38
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,592.44,448.35
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.5,643.65,484.52
2016,8,2,9,30,838.0,97.0,3.4,32.0,694.0,694.8,518.38
2016,8,2,9,45,851.5,98.0,3.35,32.5,736.5,742.0,548.03
2016,8,2,10,0,865.0,99.0,3.3,33.0,779.0,787.82,576.21
2016,8,2,10,15,873.5,100.5,3.25,33.5,815.0,828.38,600.4
2016,8,2,10,30,882.0,102.0,3.2,34.0,851.0,866.72,622.78
2016,8,2,10,45,889.5,102.5,3.2,34.5,880.5,900.71,642.34
2016,8,2,11,0,897.0,103.0,3.2,35.0,910.0,932.01,660.01
2016,8,2,11,15,901.0,104.0,3.2,35.0,932.0,957.66,675.37
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,980.13,688.77
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.0,997.37,697.85
2016,8,2,12,0,909.0,107.0,3.3,36.0,982.0,1011.18,704.88
2016,8,2,12,15,909.5,107.0,3.35,36.0,988.0,1018.99,709.75
2016,8,2,12,30,910.0,107.0,3.4,36.0,994.0,1023.28,712.6
2016,8,2,12,45,910.0,107.0,3.45,36.5,992.0,1023.53,711.59
2016,8,2,13,0,910.0,107.0,3.5,37.0,990.0,1020.24,708.53
2016,8,2,13,15,907.5,106.5,3.55,37.0,979.5,1010.43,703.03
2016,8,2,13,30,905.0,106.0,3.6,37.0,969.0,997.14,695.5
2016,8,2,13,45,901.5,105.0,3.7,37.0,951.0,978.97,685.29
2016,8,2,14,0,898.0,104.0,3.8,37.0,933.0,957.49,673.02
2016,8,2,14,15,892.5,103.0,3.85,37.0,907.5,930.98,657.25
2016,8,2,14,30,887.0,102.0,3.9,37.0,882.0,901.49,639.55
2016,8,2,14,45,879.5,100.5,3.95,37.0,849.0,866.95,618.48
2016,8,2,15,0,872.0,99.0,4.0,37.0,816.0,829.89,595.63
2016,8,2,15,15,862.0,97.0,4.0,36.5,777.0,788.02,570.36
2016,8,2,15,30,852.0,95.0,4.0,36.0,738.0,744.22,543.45
2016,8,2,15,45,839.0,93.0,4.05,36.0,694.0,696.59,512.59
2016,8,2,16,0,826.0,91.0,4.1,36.0,650.0,647.78,480.09
2016,8,2,16,15,808.5,88.0,4.05,35.5,601.0,594.24,442.58
2016,8,2,16,30,791.0,85.0,4.0,35.0,552.0,540.77,403.98
2016,8,2,16,45,768.0,82.0,4.0,35.0,500.0,483.97,361.04
2016,8,2,17,0,745.0,79.0,4.0,35.0,448.0,428.12,317.56
2016,8,2,17,15,714.0,74.5,3.8,34.5,394.0,368.74,270.66
2016,8,2,17,30,683.0,70.0,3.6,34.0,340.0,311.82,224.34
2016,8,2,17,45,637.0,65.0,3.45,33.5,286.0,251.82,175.08
2016,8,2,18,0,591.0,60.0,3.3,33.0,232.0,197.41,129.87
2016,8,2,18,15,523.0,53.0,3.0,32.0,180.5,142.23,85.99
2016,8,2,18,30,455.0,46.0,2.7,31.0,129.0,94.98,50.87
2016,8,2,18,45,341.5,35.0,2.4,30.5,85.5,49.47,22.72
2016,8,2,19,0,228.0,24.0,2.1,30.0,42.0,18.71,6.81
2016,8,2,19,15,114.0,12.0,2.2,29.5,21.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,151.5,18.5,2.35,24.5,37.0,13.88,2.29
2016,8,3,6,30,303.0,37.0,2.5,25.0,74.0,46.54,22.92
2016,8,3,6,45,406.0,46.0,2.65,25.5,122.5,85.7,46.88
2016,8,3,7,0,509.0,55.0,2.8,26.0,171.0,137.24,84.44
2016,8,3,7,15,566.5,61.5,2.75,26.5,224.0,188.21,126.29
2016,8,3,7,30,624.0,68.0,2.7,27.0,277.0,245.65,174.42
2016,8,3,7,45,669.5,71.5,2.7,28.0,332.5,302.19,221.64
2016,8,3,8,0,715.0,75.0,2.7,29.0,388.0,363.9,271.72
2016,8,3,8,15,742.5,79.0,2.7,29.5,441.5,421.17,317.69
2016,8,3,8,30,770.0,83.0,2.7,30.0,495.0,480.24,363.45
2016,8,3,8,45,791.0,85.5,2.7,31.0,546.5,535.59,404.17
2016,8,3,9,0,812.0,88.0,2.7,32.0,598.0,590.87,443.3
2016,8,3,9,15,827.5,90.5,2.65,32.5,645.0,642.94,479.47
2016,8,3,9,30,843.0,93.0,2.6,33.0,692.0,694.34,512.73
2016,8,3,9,45,854.5,95.0,2.6,33.5,734.5,741.3,541.88
2016,8,3,10,0,866.0,97.0,2.6,34.0,777.0,786.71,569.5
2016,8,3,10,15,874.5,99.0,2.6,34.5,813.0,827.85,593.87
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,866.75,616.48
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,900.86,636.13
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,932.24,653.93
2016,8,3,11,15,901.5,103.5,2.75,36.0,931.0,957.86,669.42
2016,8,3,11,30,906.0,104.0,2.8,36.0,953.0,980.33,683.03
2016,8,3,11,45,907.0,106.0,2.85,36.5,967.0,997.62,692.06
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,1011.45,699.03
2016,8,3,12,15,909.0,108.0,2.95,37.0,987.0,1019.75,704.19
2016,8,3,12,30,910.0,108.0,3.0,37.0,993.0,1024.52,707.33
2016,8,3,12,45,910.0,107.5,3.1,37.5,991.5,1024.24,706.45
2016,8,3,13,0,910.0,107.0,3.2,38.0,990.0,1020.42,703.52
2016,8,3,13,15,907.5,106.5,3.25,38.0,979.5,1010.57,698.09
2016,8,3,13,30,905.0,106.0,3.3,38.0,969.0,997.24,690.64
2016,8,3,13,45,902.0,105.0,3.4,38.0,951.0,979.5,680.88
2016,8,3,14,0,899.0,104.0,3.5,38.0,933.0,958.44,669.05
2016,8,3,14,15,893.5,103.0,3.55,38.0,907.5,931.85,653.41
2016,8,3,14,30,888.0,102.0,3.6,38.0,882.0,902.29,635.86
2016,8,3,14,45,878.0,102.0,3.65,38.0,848.5,867.02,614.54
2016,8,3,15,0,868.0,102.0,3.7,38.0,815.0,829.39,591.55
2016,8,3,15,15,858.0,100.0,3.75,37.5,776.0,787.59,566.78
2016,8,3,15,30,848.0,98.0,3.8,37.0,737.0,743.89,540.34
2016,8,3,15,45,835.5,95.5,3.9,37.0,693.0,696.22,509.82
2016,8,3,16,0,823.0,93.0,4.0,37.0,649.0,647.32,477.48
2016,8,3,16,15,805.5,90.0,4.0,36.5,600.0,594.47,440.74
2016,8,3,16,30,788.0,87.0,4.0,36.0,551.0,540.52,402.09
2016,8,3,16,45,765.0,83.5,4.0,36.0,498.5,483.31,359.04
2016,8,3,17,0,742.0,80.0,4.0,36.0,446.0,427.06,315.44
2016,8,3,17,15,710.5,76.0,3.9,35.5,392.0,368.11,269.12
2016,8,3,17,30,679.0,72.0,3.8,35.0,338.0,311.67,223.39
2016,8,3,17,45,633.5,66.5,3.7,34.5,284.0,251.53,174.2
2016,8,3,18,0,588.0,61.0,3.6,34.0,230.0,196.94,129.02
2016,8,3,18,15,519.5,53.5,3.3,33.0,178.5,141.4,85.07
2016,8,3,18,30,451.0,46.0,3.0,32.0,127.0,93.88,49.96
2016,8,3,18,45,339.0,35.0,2.7,31.5,83.5,48.82,22.3
2016,8,3,19,0,227.0,24.0,2.4,31.0,40.0,18.88,6.32
2016,8,3,19,15,113.5,12.0,2.3,30.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.5,17.5,2.65,24.5,37.0,13.05,1.31
2016,8,4,6,30,331.0,35.0,2.8,25.0,74.0,45.69,21.55
2016,8,4,6,45,431.0,43.0,3.0,25.5,122.5,85.22,45.49
2016,8,4,7,0,531.0,51.0,3.2,26.0,171.0,136.75,83.16
2016,8,4,7,15,587.5,57.5,3.2,26.5,224.5,188.8,126.09
2016,8,4,7,30,644.0,64.0,3.2,27.0,278.0,247.18,175.29
2016,8,4,7,45,685.0,67.5,3.25,28.0,333.0,304.14,223.26
2016,8,4,8,0,726.0,71.0,3.3,29.0,388.0,364.11,272.45
2016,8,4,8,15,753.0,75.0,3.3,29.5,441.5,421.79,319.07
2016,8,4,8,30,780.0,79.0,3.3,30.0,495.0,481.2,365.43
2016,8,4,8,45,798.5,82.0,3.3,31.0,546.0,536.2,406.22
2016,8,4,9,0,817.0,85.0,3.3,32.0,597.0,590.88,445.24
2016,8,4,9,15,832.0,87.5,3.3,32.5,644.0,642.89,481.92
2016,8,4,9,30,847.0,90.0,3.3,33.0,691.0,694.19,515.58
2016,8,4,9,45,856.0,93.5,3.3,33.5,733.0,741.0,545.0
2016,8,4,10,0,865.0,97.0,3.3,34.0,775.0,786.05,572.77
2016,8,4,10,15,874.0,98.5,3.3,34.5,811.0,827.09,597.44
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,865.93,620.35
2016,8,4,10,45,885.0,103.5,3.35,35.5,875.5,898.13,639.02
2016,8,4,11,0,887.0,107.0,3.4,36.0,904.0,927.34,655.66
2016,8,4,11,15,891.5,108.0,3.45,36.0,926.0,953.24,671.54
2016,8,4,11,30,896.0,109.0,3.5,36.0,948.0,976.02,685.48
2016,8,4,11,45,897.0,111.0,3.6,36.5,962.0,993.14,694.83
2016,8,4,12,0,898.0,113.0,3.7,37.0,976.0,1006.84,702.11
2016,8,4,12,15,899.0,113.0,3.75,37.0,982.0,1015.04,707.21
2016,8,4,12,30,900.0,113.0,3.8,37.0,988.0,1019.76,710.28
2016,8,4,12,45,894.5,116.5,3.9,37.0,984.5,1017.97,709.76
2016,8,4,13,0,889.0,120.0,4.0,37.0,981.0,1012.7,707.21
2016,8,4,13,15,886.5,119.5,4.05,37.0,970.5,1002.98,701.67
2016,8,4,13,30,884.0,119.0,4.1,37.0,960.0,989.87,694.11
2016,8,4,13,45,875.5,121.0,4.15,37.0,940.5,970.14,682.44
2016,8,4,14,0,867.0,123.0,4.2,37.0,921.0,947.38,668.89
2016,8,4,14,15,861.0,122.0,4.2,37.0,895.5,921.02,652.81
2016,8,4,14,30,855.0,121.0,4.2,37.0,870.0,891.81,634.88
2016,8,4,14,45,845.5,119.5,4.25,37.0,837.0,856.39,613.05
2016,8,4,15,0,836.0,118.0,4.3,37.0,804.0,818.68,589.58
2016,8,4,15,15,825.5,116.0,4.3,36.5,765.0,777.59,564.64
2016,8,4,15,30,815.0,114.0,4.3,36.0,726.0,736.56,539.41
2016,8,4,15,45,803.0,110.0,4.3,36.0,682.5,688.7,508.03
2016,8,4,16,0,791.0,106.0,4.3,36.0,639.0,639.67,474.34
2016,8,4,16,15,772.5,102.5,4.2,35.5,590.0,586.21,436.72
2016,8,4,16,30,754.0,99.0,4.1,35.0,541.0,532.73,398.0
2016,8,4,16,45,734.5,93.5,4.1,35.0,490.0,476.98,355.89
2016,8,4,17,0,715.0,88.0,4.1,35.0,439.0,421.9,313.03
2016,8,4,17,15,682.0,83.0,3.95,34.5,385.0,362.06,265.92
2016,8,4,17,30,649.0,78.0,3.8,34.0,331.0,305.54,220.07
2016,8,4,17,45,608.5,70.5,3.7,33.5,278.0,247.4,172.27
2016,8,4,18,0,568.0,63.0,3.6,33.0,225.0,193.47,127.43
2016,8,4,18,15,498.5,55.0,3.25,32.5,174.0,138.51,83.74
2016,8,4,18,30,429.0,47.0,2.9,32.0,123.0,91.7,49.15
2016,8,4,18,45,322.5,35.0,2.6,31.5,80.5,47.44,21.83
2016,8,4,19,0,216.0,23.0,2.3,31.0,38.0,18.05,5.15
2016,8,4,19,15,108.0,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.5,18.0,2.35,24.5,36.0,13.59,0.98
2016,8,5,6,30,313.0,36.0,2.5,25.0,72.0,45.66,22.04
2016,8,5,6,45,409.0,45.5,2.65,25.5,120.5,85.07,46.25
2016,8,5,7,0,505.0,55.0,2.8,26.0,169.0,136.05,83.57
2016,8,5,7,15,564.0,62.0,2.8,26.5,222.5,187.63,125.83
2016,8,5,7,30,623.0,69.0,2.8,27.0,276.0,245.89,174.59
2016,8,5,7,45,665.5,74.0,2.8,28.0,331.5,302.9,222.26
2016,8,5,8,0,708.0,79.0,2.8,29.0,387.0,364.75,272.48
2016,8,5,8,15,736.5,83.0,2.75,29.5,441.0,422.2,318.51
2016,8,5,8,30,765.0,87.0,2.7,30.0,495.0,481.56,364.37
2016,8,5,8,45,786.0,90.5,2.65,30.5,546.5,537.78,406.34
2016,8,5,9,0,807.0,94.0,2.6,31.0,598.0,594.49,447.16
2016,8,5,9,15,822.5,96.5,2.55,31.5,645.5,645.75,482.8
2016,8,5,9,30,838.0,99.0,2.5,32.0,693.0,697.02,516.24
2016,8,5,9,45,850.0,101.5,2.45,32.5,735.5,744.72,545.63
2016,8,5,10,0,862.0,104.0,2.4,33.0,778.0,790.93,573.44
2016,8,5,10,15,870.5,105.5,2.4,33.0,814.0,831.48,598.59
2016,8,5,10,30,879.0,107.0,2.4,33.0,850.0,869.78,622.09
2016,8,5,10,45,885.0,108.5,2.4,33.5,879.5,903.42,641.11
2016,8,5,11,0,891.0,110.0,2.4,34.0,909.0,934.28,658.22
2016,8,5,11,15,895.0,111.0,2.45,34.0,930.5,959.82,673.71
2016,8,5,11,30,899.0,112.0,2.5,34.0,952.0,982.18,687.3
2016,8,5,11,45,896.0,116.0,2.55,34.5,965.0,997.46,695.13
2016,8,5,12,0,893.0,120.0,2.6,35.0,978.0,1009.18,700.89
2016,8,5,12,15,893.5,120.5,2.65,35.0,983.5,1017.33,706.02
2016,8,5,12,30,894.0,121.0,2.7,35.0,989.0,1021.99,709.16
2016,8,5,12,45,891.5,122.0,2.8,35.0,986.0,1020.66,709.19
2016,8,5,13,0,889.0,123.0,2.9,35.0,983.0,1015.86,707.21
2016,8,5,13,15,886.5,122.0,2.95,35.0,972.0,1005.6,701.54
2016,8,5,13,30,884.0,121.0,3.0,35.0,961.0,991.94,693.87
2016,8,5,13,45,878.0,121.0,3.1,35.0,942.0,972.57,683.06
2016,8,5,14,0,872.0,121.0,3.2,35.0,923.0,950.05,670.28
2016,8,5,14,15,865.5,120.0,3.25,35.0,897.0,923.06,654.28
2016,8,5,14,30,859.0,119.0,3.3,35.0,871.0,893.23,636.41
2016,8,5,14,45,838.0,124.5,3.35,35.0,834.5,854.72,612.79
2016,8,5,15,0,817.0,130.0,3.4,35.0,798.0,817.47,589.83
2016,8,5,15,15,805.0,127.5,3.45,34.5,759.0,774.94,564.26
2016,8,5,15,30,793.0,125.0,3.5,34.0,720.0,730.81,537.19
2016,8,5,15,45,776.5,122.0,3.55,34.0,675.0,681.6,505.08
2016,8,5,16,0,760.0,119.0,3.6,34.0,630.0,631.69,470.29
2016,8,5,16,15,739.5,115.5,3.65,33.5,581.0,578.38,433.04
2016,8,5,16,30,719.0,112.0,3.7,33.0,532.0,525.08,394.62
2016,8,5,16,45,692.5,107.0,3.75,33.0,480.0,467.8,351.33
2016,8,5,17,0,666.0,102.0,3.8,33.0,428.0,412.01,307.92
2016,8,5,17,15,629.5,96.0,3.7,32.5,374.5,352.95,261.38
2016,8,5,17,30,593.0,90.0,3.6,32.0,321.0,297.12,216.13
2016,8,5,17,45,547.0,81.5,3.5,32.0,268.0,239.6,168.64
2016,8,5,18,0,501.0,73.0,3.4,32.0,215.0,187.0,124.99
2016,8,5,18,15,427.0,63.0,3.15,31.5,165.0,133.35,82.8
2016,8,5,18,30,353.0,53.0,2.9,31.0,115.0,87.8,49.35
2016,8,5,18,45,249.5,38.5,2.65,30.5,74.5,46.09,23.01
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.76,4.76
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.0,19.0,2.45,25.0,33.0,14.71,0.74
2016,8,6,6,30,242.0,38.0,2.6,25.0,66.0,43.61,22.28
2016,8,6,6,45,337.0,49.5,2.8,25.5,112.0,80.64,45.6
2016,8,6,7,0,432.0,61.0,3.0,26.0,158.0,129.61,81.39
2016,8,6,7,15,494.0,69.5,3.05,26.5,209.5,178.99,121.41
2016,8,6,7,30,556.0,78.0,3.1,27.0,261.0,235.48,168.28
2016,8,6,7,45,603.0,83.0,3.15,27.5,315.5,290.21,214.21
2016,8,6,8,0,650.0,88.0,3.2,28.0,370.0,349.67,263.09
2016,8,6,8,15,680.5,93.0,3.15,28.5,423.0,406.0,308.45
2016,8,6,8,30,711.0,98.0,3.1,29.0,476.0,464.57,354.03
2016,8,6,8,45,737.0,100.5,3.1,30.0,527.5,520.3,395.39
2016,8,6,9,0,763.0,103.0,3.1,31.0,579.0,576.67,435.74
2016,8,6,9,15,780.0,106.0,3.05,31.5,626.0,628.35,472.09
2016,8,6,9,30,797.0,109.0,3.0,32.0,673.0,679.63,506.6
2016,8,6,9,45,810.5,111.0,3.0,32.5,715.0,726.57,536.25
2016,8,6,10,0,824.0,113.0,3.0,33.0,757.0,770.12,563.12
2016,8,6,10,15,834.0,115.0,3.0,33.5,793.5,811.03,587.85
2016,8,6,10,30,844.0,117.0,3.0,34.0,830.0,849.93,610.91
2016,8,6,10,45,850.5,119.0,3.0,34.5,859.0,883.46,630.23
2016,8,6,11,0,857.0,121.0,3.0,35.0,888.0,914.36,647.7
2016,8,6,11,15,862.0,122.0,3.0,35.5,910.5,940.05,661.73
2016,8,6,11,30,867.0,123.0,3.0,36.0,933.0,962.72,673.84
2016,8,6,11,45,869.5,124.0,3.05,36.5,947.0,979.82,682.84
2016,8,6,12,0,872.0,125.0,3.1,37.0,961.0,993.63,689.88
2016,8,6,12,15,873.5,125.5,3.1,37.0,967.5,1002.59,695.08
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,1008.15,698.32
2016,8,6,12,45,872.5,127.0,3.15,37.0,971.5,1006.79,697.81
2016,8,6,13,0,870.0,128.0,3.2,37.0,969.0,1002.02,695.36
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.0,992.87,689.95
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,980.38,682.59
2016,8,6,13,45,860.0,127.0,3.25,37.0,930.0,961.23,671.52
2016,8,6,14,0,854.0,127.0,3.3,37.0,911.0,939.01,658.58
2016,8,6,14,15,848.0,126.0,3.25,37.0,885.5,912.84,642.52
2016,8,6,14,30,842.0,125.0,3.2,37.0,860.0,883.87,624.7
2016,8,6,14,45,831.0,124.5,3.2,37.0,827.0,848.42,602.96
2016,8,6,15,0,820.0,124.0,3.2,37.0,794.0,810.83,579.72
2016,8,6,15,15,808.5,121.5,3.15,37.0,755.0,771.25,554.75
2016,8,6,15,30,797.0,119.0,3.1,37.0,716.0,727.31,526.68
2016,8,6,15,45,781.5,116.5,3.1,37.0,671.5,679.11,495.66
2016,8,6,16,0,766.0,114.0,3.1,37.0,627.0,630.11,462.12
2016,8,6,16,15,746.5,110.0,3.05,36.5,578.0,576.58,425.13
2016,8,6,16,30,727.0,106.0,3.0,36.0,529.0,523.19,387.13
2016,8,6,16,45,701.0,101.5,3.0,36.0,477.5,465.98,344.56
2016,8,6,17,0,675.0,97.0,3.0,36.0,426.0,410.46,302.0
2016,8,6,17,15,639.0,91.5,2.9,35.5,372.5,351.61,256.32
2016,8,6,17,30,603.0,86.0,2.8,35.0,319.0,295.92,211.81
2016,8,6,17,45,553.5,78.5,2.7,34.5,265.5,237.8,164.94
2016,8,6,18,0,504.0,71.0,2.6,34.0,212.0,185.03,122.03
2016,8,6,18,15,428.5,61.5,2.3,33.0,162.5,131.51,80.6
2016,8,6,18,30,353.0,52.0,2.0,32.0,113.0,86.29,47.92
2016,8,6,18,45,241.5,37.5,1.75,31.5,72.5,44.35,21.85
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,17.98,3.25
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.5,20.0,2.7,25.5,31.5,15.57,0.14
2016,8,7,6,30,201.0,40.0,2.9,26.0,63.0,43.45,23.06
2016,8,7,6,45,309.0,52.0,3.1,26.5,109.5,79.85,45.9
2016,8,7,7,0,417.0,64.0,3.3,27.0,156.0,129.89,81.87
2016,8,7,7,15,480.0,73.0,3.3,27.5,208.0,179.09,121.48
2016,8,7,7,30,543.0,82.0,3.3,28.0,260.0,235.56,168.02
2016,8,7,7,45,597.0,85.5,3.35,29.0,315.0,290.5,213.34
2016,8,7,8,0,651.0,89.0,3.4,30.0,370.0,350.97,262.13
2016,8,7,8,15,682.0,94.0,3.3,30.5,423.5,407.63,307.38
2016,8,7,8,30,713.0,99.0,3.2,31.0,477.0,466.58,352.84
2016,8,7,8,45,740.0,101.0,3.15,31.5,529.0,522.5,394.73
2016,8,7,9,0,767.0,103.0,3.1,32.0,581.0,579.17,435.81
2016,8,7,9,15,784.0,106.0,2.95,32.5,628.0,631.09,471.81
2016,8,7,9,30,801.0,109.0,2.8,33.0,675.0,682.59,505.8
2016,8,7,9,45,816.0,110.5,2.7,34.0,717.5,728.53,532.93
2016,8,7,10,0,831.0,112.0,2.6,35.0,760.0,774.8,559.55
2016,8,7,10,15,840.0,114.0,2.55,35.0,796.0,815.17,584.32
2016,8,7,10,30,849.0,116.0,2.5,35.0,832.0,853.43,607.46
2016,8,7,10,45,857.5,116.5,2.45,35.5,862.0,887.4,626.33
2016,8,7,11,0,866.0,117.0,2.4,36.0,892.0,918.83,643.36
2016,8,7,11,15,870.5,118.5,2.45,36.5,914.0,944.76,657.66
2016,8,7,11,30,875.0,120.0,2.5,37.0,936.0,967.63,670.07
2016,8,7,11,45,879.5,119.0,2.55,37.5,950.5,984.79,678.99
2016,8,7,12,0,884.0,118.0,2.6,38.0,965.0,998.68,685.99
2016,8,7,12,15,885.5,118.5,2.65,38.0,971.0,1007.72,691.6
2016,8,7,12,30,887.0,119.0,2.7,38.0,977.0,1013.32,695.25
2016,8,7,12,45,886.5,118.5,2.8,38.5,975.0,1012.42,694.06
2016,8,7,13,0,886.0,118.0,2.9,39.0,973.0,1008.05,690.9
2016,8,7,13,15,884.0,117.5,2.95,39.0,963.0,998.73,685.88
2016,8,7,13,30,882.0,117.0,3.0,39.0,953.0,985.99,678.87
2016,8,7,13,45,878.0,116.0,3.1,39.0,934.5,967.45,668.74
2016,8,7,14,0,874.0,115.0,3.2,39.0,916.0,945.71,656.62
2016,8,7,14,15,868.0,113.5,3.2,39.0,890.0,918.5,640.42
2016,8,7,14,30,862.0,112.0,3.2,39.0,864.0,888.42,622.4
2016,8,7,14,45,846.0,115.0,3.25,39.0,829.5,851.54,600.24
2016,8,7,15,0,830.0,118.0,3.3,39.0,795.0,812.77,576.69
2016,8,7,15,15,819.0,115.5,3.3,38.5,756.0,770.81,551.74
2016,8,7,15,30,808.0,113.0,3.3,38.0,717.0,729.01,526.53
2016,8,7,15,45,792.5,110.5,3.3,38.0,672.0,680.3,495.2
2016,8,7,16,0,777.0,108.0,3.3,38.0,627.0,630.76,461.54
2016,8,7,16,15,757.5,104.5,3.3,37.5,578.0,577.17,424.67
2016,8,7,16,30,738.0,101.0,3.3,37.0,529.0,523.7,386.72
2016,8,7,16,45,711.5,97.0,3.3,37.0,477.0,466.55,344.14
2016,8,7,17,0,685.0,93.0,3.3,37.0,425.0,410.29,301.03
2016,8,7,17,15,649.5,88.0,3.2,36.5,371.5,351.59,255.43
2016,8,7,17,30,614.0,83.0,3.1,36.0,318.0,295.97,210.94
2016,8,7,17,45,562.5,76.0,3.05,35.5,264.5,237.16,163.61
2016,8,7,18,0,511.0,69.0,3.0,35.0,211.0,183.92,120.44
2016,8,7,18,15,436.5,59.5,2.7,34.0,161.0,130.23,78.93
2016,8,7,18,30,362.0,50.0,2.4,33.0,111.0,85.41,46.69
2016,8,7,18,45,247.5,36.0,2.1,32.5,70.5,42.83,20.51
2016,8,7,19,0,133.0,22.0,1.8,32.0,30.0,17.21,1.56
2016,8,7,19,15,66.5,11.0,1.85,31.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,21.0,2.7,25.5,29.0,17.67,0.0
2016,8,8,6,30,149.0,42.0,2.8,26.0,58.0,43.71,24.52
2016,8,8,6,45,251.5,56.5,2.95,26.5,103.5,77.93,46.64
2016,8,8,7,0,354.0,71.0,3.1,27.0,149.0,125.24,80.68
2016,8,8,7,15,419.5,82.0,3.1,27.5,200.0,173.18,118.83
2016,8,8,7,30,485.0,93.0,3.1,28.0,251.0,228.68,164.03
2016,8,8,7,45,543.5,98.0,3.1,28.5,306.0,284.42,209.78
2016,8,8,8,0,602.0,103.0,3.1,29.0,361.0,345.22,258.91
2016,8,8,8,15,634.5,109.0,3.05,29.5,414.0,400.94,303.29
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,459.2,348.22
2016,8,8,8,45,696.5,117.5,2.95,31.0,519.0,514.46,388.82
2016,8,8,9,0,726.0,120.0,2.9,32.0,571.0,571.25,429.03
2016,8,8,9,15,744.0,123.5,2.85,32.5,618.0,622.45,464.74
2016,8,8,9,30,762.0,127.0,2.8,33.0,665.0,673.43,499.21
2016,8,8,9,45,777.0,129.5,2.8,34.0,707.0,720.63,528.17
2016,8,8,10,0,792.0,132.0,2.8,35.0,749.0,766.77,555.41
2016,8,8,10,15,802.5,134.5,2.8,35.0,785.0,807.86,581.14
2016,8,8,10,30,813.0,137.0,2.8,35.0,821.0,847.05,605.42
2016,8,8,10,45,820.5,138.5,2.8,35.5,850.5,880.42,624.48
2016,8,8,11,0,828.0,140.0,2.8,36.0,880.0,907.2,639.2
2016,8,8,11,15,833.5,141.5,2.85,36.5,902.0,933.17,653.72
2016,8,8,11,30,839.0,143.0,2.9,37.0,924.0,956.25,666.39
2016,8,8,11,45,642.0,280.0,2.95,37.5,883.5,924.02,643.6
2016,8,8,12,0,445.0,417.0,3.0,38.0,843.0,874.28,604.23
2016,8,8,12,15,651.0,277.5,3.0,38.0,905.0,944.1,655.65
2016,8,8,12,30,857.0,138.0,3.0,38.0,967.0,1002.44,691.68
2016,8,8,12,45,854.0,139.5,3.05,38.0,964.0,1001.01,690.7
2016,8,8,13,0,851.0,141.0,3.1,38.0,961.0,996.23,688.27
2016,8,8,13,15,848.5,140.5,3.1,38.0,950.5,986.65,682.62
2016,8,8,13,30,846.0,140.0,3.1,38.0,940.0,973.81,675.09
2016,8,8,13,45,838.0,141.0,3.1,38.5,921.0,953.95,661.89
2016,8,8,14,0,830.0,142.0,3.1,39.0,902.0,931.15,647.01
2016,8,8,14,15,823.0,140.5,3.1,38.5,876.0,904.01,632.14
2016,8,8,14,30,816.0,139.0,3.1,38.0,850.0,877.96,617.89
2016,8,8,14,45,444.5,257.0,3.1,38.0,642.5,651.55,466.24
2016,8,8,15,0,73.0,375.0,3.1,38.0,435.0,432.7,307.93
2016,8,8,15,15,419.5,254.5,3.1,37.5,569.5,595.69,431.98
2016,8,8,15,30,766.0,134.0,3.1,37.0,704.0,718.32,521.88
2016,8,8,15,45,645.5,174.5,3.15,37.0,634.5,640.75,467.21
2016,8,8,16,0,525.0,215.0,3.2,37.0,565.0,568.72,415.74
2016,8,8,16,15,605.0,168.0,3.15,36.5,541.0,546.44,402.4
2016,8,8,16,30,685.0,121.0,3.1,36.0,517.0,513.01,379.82
2016,8,8,16,45,655.5,116.0,3.1,36.0,465.0,455.8,337.16
2016,8,8,17,0,626.0,111.0,3.1,36.0,413.0,400.49,294.83
2016,8,8,17,15,587.5,104.0,3.0,35.5,359.5,341.77,249.42
2016,8,8,17,30,549.0,97.0,2.9,35.0,306.0,286.59,205.57
2016,8,8,17,45,497.5,88.0,2.8,34.5,254.0,229.58,159.91
2016,8,8,18,0,446.0,79.0,2.7,34.0,202.0,177.29,117.82
2016,8,8,18,15,368.0,67.0,2.5,33.5,153.0,124.62,77.37
2016,8,8,18,30,290.0,55.0,2.3,33.0,104.0,81.2,46.25
2016,8,8,18,45,186.0,38.5,2.15,33.0,65.5,41.81,21.28
2016,8,8,19,0,82.0,22.0,2.0,33.0,27.0,18.47,0.3
2016,8,8,19,15,41.0,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.0,2.85,25.5,30.0,14.82,0.0
2016,8,9,6,30,205.0,38.0,3.0,26.0,60.0,41.6,21.49
2016,8,9,6,45,310.5,50.0,3.2,26.5,106.5,77.87,44.23
2016,8,9,7,0,416.0,62.0,3.4,27.0,153.0,127.47,79.92
2016,8,9,7,15,480.0,71.0,3.4,27.5,204.5,176.84,119.65
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,233.62,166.47
2016,8,9,7,45,597.5,84.0,3.4,29.0,311.5,288.97,212.17
2016,8,9,8,0,651.0,88.0,3.4,30.0,367.0,349.82,261.28
2016,8,9,8,15,682.0,93.0,3.35,30.5,420.5,406.55,306.68
2016,8,9,8,30,713.0,98.0,3.3,31.0,474.0,465.58,352.35
2016,8,9,8,45,742.0,99.5,3.25,31.5,526.5,522.16,394.82
2016,8,9,9,0,771.0,101.0,3.2,32.0,579.0,579.72,436.62
2016,8,9,9,15,787.5,104.0,3.15,32.5,626.0,631.56,472.97
2016,8,9,9,30,804.0,107.0,3.1,33.0,673.0,682.93,507.33
2016,8,9,9,45,820.0,108.0,3.05,33.5,716.0,729.29,536.25
2016,8,9,10,0,836.0,109.0,3.0,34.0,759.0,776.05,564.91
2016,8,9,10,15,845.5,111.0,2.95,34.5,795.5,817.06,589.23
2016,8,9,10,30,855.0,113.0,2.9,35.0,832.0,855.97,611.81
2016,8,9,10,45,864.0,113.0,2.9,35.5,862.0,890.08,631.32
2016,8,9,11,0,873.0,113.0,2.9,36.0,892.0,921.65,649.03
2016,8,9,11,15,878.0,114.0,2.95,36.5,914.5,947.71,663.52
2016,8,9,11,30,883.0,115.0,3.0,37.0,937.0,970.7,676.08
2016,8,9,11,45,892.0,111.5,3.1,37.5,953.0,989.83,686.64
2016,8,9,12,0,901.0,108.0,3.2,38.0,969.0,1005.76,695.27
2016,8,9,12,15,902.0,108.5,3.3,38.0,975.0,1014.4,700.98
2016,8,9,12,30,903.0,109.0,3.4,38.0,981.0,1019.51,704.66
2016,8,9,12,45,903.5,108.0,3.5,38.0,979.0,1019.04,705.04
2016,8,9,13,0,904.0,107.0,3.6,38.0,977.0,1015.0,703.35
2016,8,9,13,15,517.0,292.5,3.65,38.0,789.0,820.52,577.54
2016,8,9,13,30,130.0,478.0,3.7,38.0,601.0,612.4,429.01
2016,8,9,13,45,511.5,291.0,3.8,38.5,760.5,798.37,565.44
2016,8,9,14,0,893.0,104.0,3.9,39.0,920.0,952.13,666.18
2016,8,9,14,15,628.5,245.5,3.95,39.0,812.0,838.07,592.3
2016,8,9,14,30,364.0,387.0,4.0,39.0,704.0,720.4,508.34
2016,8,9,14,45,615.5,243.0,4.05,39.0,753.0,786.53,561.0
2016,8,9,15,0,867.0,99.0,4.1,39.0,802.0,823.35,587.68
2016,8,9,15,15,856.5,97.0,4.1,38.5,762.5,780.8,561.67
2016,8,9,15,30,846.0,95.0,4.1,38.0,723.0,736.38,534.49
2016,8,9,15,45,832.0,92.5,4.15,38.0,678.0,687.33,502.81
2016,8,9,16,0,818.0,90.0,4.2,38.0,633.0,637.21,469.29
2016,8,9,16,15,800.0,87.5,4.15,37.5,584.0,584.52,432.45
2016,8,9,16,30,782.0,85.0,4.1,37.0,535.0,530.74,393.72
2016,8,9,16,45,756.5,82.0,4.1,37.0,482.0,472.78,350.06
2016,8,9,17,0,731.0,79.0,4.1,37.0,429.0,416.09,306.07
2016,8,9,17,15,697.5,74.5,4.0,36.5,375.0,356.25,259.06
2016,8,9,17,30,664.0,70.0,3.9,36.0,321.0,298.48,212.33
2016,8,9,17,45,613.0,64.5,3.8,35.5,266.5,238.49,163.42
2016,8,9,18,0,562.0,59.0,3.7,35.0,212.0,183.96,118.67
2016,8,9,18,15,486.5,51.0,3.35,34.0,161.5,128.71,75.68
2016,8,9,18,30,411.0,43.0,3.0,33.0,111.0,82.4,42.51
2016,8,9,18,45,288.0,31.0,2.65,32.5,69.5,39.3,17.03
2016,8,9,19,0,165.0,19.0,2.3,32.0,28.0,14.95,0.0
2016,8,9,19,15,82.5,9.5,2.25,31.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
