Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,102.0,19.0,2.5,25.5,30.0,14.86,0.0
2016,8,10,6,30,204.0,38.0,2.7,26.0,60.0,41.45,21.37
2016,8,10,6,45,304.5,51.0,2.9,26.5,105.5,78.05,44.6
2016,8,10,7,0,405.0,64.0,3.1,27.0,151.0,126.69,79.68
2016,8,10,7,15,469.0,73.5,3.15,27.5,203.0,176.71,119.84
2016,8,10,7,30,533.0,83.0,3.2,28.0,255.0,233.35,166.44
2016,8,10,7,45,586.0,87.5,3.3,28.5,310.0,288.43,212.29
2016,8,10,8,0,639.0,92.0,3.4,29.0,365.0,348.96,261.76
2016,8,10,8,15,670.5,97.0,3.4,29.5,418.0,405.32,307.06
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,464.03,352.74
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,520.16,395.24
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,577.09,437.05
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,628.56,473.43
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,679.62,508.24
2016,8,10,9,45,803.5,115.5,3.35,33.0,710.5,726.59,536.82
2016,8,10,10,0,818.0,117.0,3.3,34.0,753.0,770.06,562.37
2016,8,10,10,15,828.0,119.5,3.25,34.5,789.0,811.34,587.12
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,850.6,610.16
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,883.83,629.25
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,914.5,646.57
2016,8,10,11,15,859.0,124.0,3.2,36.0,906.0,940.11,661.93
2016,8,10,11,30,864.0,125.0,3.2,36.0,928.0,962.71,675.42
2016,8,10,11,45,868.5,125.0,3.2,36.5,942.5,980.67,684.63
2016,8,10,12,0,873.0,125.0,3.2,37.0,957.0,995.38,691.87
2016,8,10,12,15,874.0,125.0,3.25,37.0,963.0,1003.26,696.77
2016,8,10,12,30,875.0,125.0,3.3,37.0,969.0,1007.71,699.72
2016,8,10,12,45,874.5,125.0,3.4,37.5,967.0,1007.22,698.63
2016,8,10,13,0,874.0,125.0,3.5,38.0,965.0,1003.27,695.54
2016,8,10,13,15,871.5,124.5,3.55,38.0,954.5,993.4,690.0
2016,8,10,13,30,869.0,124.0,3.6,38.0,944.0,980.17,682.49
2016,8,10,13,45,865.5,122.5,3.65,38.5,925.5,961.65,670.34
2016,8,10,14,0,862.0,121.0,3.7,39.0,907.0,939.93,656.29
2016,8,10,14,15,856.0,119.5,3.7,39.0,881.0,912.82,639.96
2016,8,10,14,30,850.0,118.0,3.7,39.0,855.0,882.87,621.83
2016,8,10,14,45,842.0,116.0,3.75,39.0,822.5,848.01,600.7
2016,8,10,15,0,834.0,114.0,3.8,39.0,790.0,810.76,577.88
2016,8,10,15,15,823.0,112.0,3.8,38.5,750.5,768.97,552.81
2016,8,10,15,30,812.0,110.0,3.8,38.0,711.0,727.32,527.49
2016,8,10,15,45,797.5,107.0,3.85,38.0,666.0,678.45,495.96
2016,8,10,16,0,783.0,104.0,3.9,38.0,621.0,628.66,462.03
2016,8,10,16,15,763.5,100.5,3.9,37.5,572.0,574.62,424.5
2016,8,10,16,30,744.0,97.0,3.9,37.0,523.0,520.71,385.89
2016,8,10,16,45,717.0,93.0,3.9,37.0,470.5,462.87,342.45
2016,8,10,17,0,690.0,89.0,3.9,37.0,418.0,406.03,298.54
2016,8,10,17,15,654.0,84.0,3.8,36.5,364.5,346.81,252.21
2016,8,10,17,30,618.0,79.0,3.7,36.0,311.0,290.76,207.07
2016,8,10,17,45,566.0,72.0,3.65,36.0,257.5,231.66,158.9
2016,8,10,18,0,514.0,65.0,3.6,36.0,204.0,178.22,115.24
2016,8,10,18,15,435.5,56.0,3.35,35.0,154.0,124.45,74.01
2016,8,10,18,30,357.0,47.0,3.1,34.0,104.0,80.07,42.63
2016,8,10,18,45,178.5,36.0,2.9,33.5,64.5,38.49,18.94
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,22.71,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,3.0,17.0,2.9,26.5,17.0,16.27,0.0
2016,8,11,6,30,6.0,34.0,3.0,27.0,34.0,32.51,19.05
2016,8,11,6,45,32.5,56.0,3.2,27.5,62.0,56.23,37.87
2016,8,11,7,0,59.0,78.0,3.4,28.0,90.0,83.85,59.39
2016,8,11,7,15,73.5,101.5,3.45,28.5,121.5,113.59,83.17
2016,8,11,7,30,88.0,125.0,3.5,29.0,153.0,145.79,108.77
2016,8,11,7,45,210.0,140.0,3.55,29.5,224.5,208.92,156.47
2016,8,11,8,0,332.0,155.0,3.6,30.0,296.0,285.44,215.15
2016,8,11,8,15,525.5,124.0,3.55,30.5,383.0,366.23,277.16
2016,8,11,8,30,719.0,93.0,3.5,31.0,470.0,464.01,351.83
2016,8,11,8,45,561.5,164.5,3.45,32.0,477.5,483.95,364.75
2016,8,11,9,0,404.0,236.0,3.4,33.0,485.0,487.84,364.25
2016,8,11,9,15,603.5,170.0,3.3,33.5,576.0,577.04,430.57
2016,8,11,9,30,803.0,104.0,3.2,34.0,667.0,679.43,503.64
2016,8,11,9,45,816.0,106.5,3.1,34.5,709.0,725.05,531.51
2016,8,11,10,0,829.0,109.0,3.0,35.0,751.0,770.84,559.24
2016,8,11,10,15,838.5,110.5,2.95,35.5,787.0,811.12,583.03
2016,8,11,10,30,848.0,112.0,2.9,36.0,823.0,849.3,605.11
2016,8,11,10,45,853.5,114.5,2.85,36.5,852.0,882.63,623.75
2016,8,11,11,0,859.0,117.0,2.8,37.0,881.0,913.23,640.46
2016,8,11,11,15,864.0,118.0,2.85,37.5,903.0,938.95,654.7
2016,8,11,11,30,869.0,119.0,2.9,38.0,925.0,961.64,667.04
2016,8,11,11,45,864.0,125.0,2.95,38.5,937.0,976.43,674.52
2016,8,11,12,0,859.0,131.0,3.0,39.0,949.0,987.7,679.95
2016,8,11,12,15,860.5,131.0,3.1,39.0,955.0,995.94,685.45
2016,8,11,12,30,862.0,131.0,3.2,39.0,961.0,1000.81,689.0
2016,8,11,12,45,642.0,274.5,3.3,39.0,892.0,935.61,648.64
2016,8,11,13,0,422.0,418.0,3.4,39.0,823.0,857.34,592.68
2016,8,11,13,15,633.0,278.0,3.5,39.0,878.0,922.0,642.33
2016,8,11,13,30,844.0,138.0,3.6,39.0,933.0,969.67,673.66
2016,8,11,13,45,834.0,140.5,3.7,39.0,913.0,949.25,661.58
2016,8,11,14,0,824.0,143.0,3.8,39.0,893.0,925.98,648.16
2016,8,11,14,15,817.0,141.5,3.85,39.0,867.0,903.0,634.64
2016,8,11,14,30,810.0,140.0,3.9,39.0,841.0,872.79,616.45
2016,8,11,14,45,798.0,139.5,3.95,39.0,807.5,836.8,594.44
2016,8,11,15,0,786.0,139.0,4.0,39.0,774.0,798.81,570.97
2016,8,11,15,15,773.5,136.0,4.0,38.5,734.5,756.12,545.12
2016,8,11,15,30,761.0,133.0,4.0,38.0,695.0,711.96,517.91
2016,8,11,15,45,746.0,129.0,4.0,38.0,651.0,663.79,485.92
2016,8,11,16,0,731.0,125.0,4.0,38.0,607.0,614.88,451.9
2016,8,11,16,15,601.5,159.0,3.95,37.5,534.5,533.71,393.53
2016,8,11,16,30,472.0,193.0,3.9,37.0,462.0,461.19,340.52
2016,8,11,16,45,557.5,147.5,3.85,37.0,434.5,433.4,320.31
2016,8,11,17,0,643.0,102.0,3.8,37.0,407.0,396.85,291.78
2016,8,11,17,15,604.5,96.0,3.65,36.5,354.0,338.19,246.03
2016,8,11,17,30,566.0,90.0,3.5,36.0,301.0,283.07,201.92
2016,8,11,17,45,516.0,81.0,3.4,35.5,248.5,225.59,155.66
2016,8,11,18,0,466.0,72.0,3.3,35.0,196.0,173.61,113.63
2016,8,11,18,15,387.5,61.0,2.95,34.5,147.0,120.13,72.61
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,76.82,41.96
2016,8,11,18,45,197.0,34.0,2.3,33.5,60.0,37.03,17.43
2016,8,11,19,0,85.0,18.0,2.0,33.0,22.0,14.11,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.5,19.5,3.05,25.5,26.5,16.42,0.0
2016,8,12,6,30,137.0,39.0,3.2,26.0,53.0,40.23,21.88
2016,8,12,6,45,239.5,54.0,3.35,26.5,97.5,74.05,43.97
2016,8,12,7,0,342.0,69.0,3.5,27.0,142.0,120.99,77.67
2016,8,12,7,15,409.5,80.5,3.55,27.5,193.0,169.13,115.91
2016,8,12,7,30,477.0,92.0,3.6,28.0,244.0,225.11,161.53
2016,8,12,7,45,534.5,97.0,3.65,29.0,298.5,280.14,206.51
2016,8,12,8,0,592.0,102.0,3.7,30.0,353.0,340.12,254.65
2016,8,12,8,15,625.5,108.0,3.65,30.5,406.0,395.87,299.15
2016,8,12,8,30,659.0,114.0,3.6,31.0,459.0,454.29,344.32
2016,8,12,8,45,688.0,117.0,3.6,32.0,510.5,509.48,385.12
2016,8,12,9,0,717.0,120.0,3.6,33.0,562.0,566.17,425.6
2016,8,12,9,15,735.5,124.0,3.4,33.5,608.5,617.83,461.47
2016,8,12,9,30,754.0,128.0,3.2,34.0,655.0,669.41,496.04
2016,8,12,9,45,767.5,131.0,3.05,35.0,696.5,715.75,524.01
2016,8,12,10,0,781.0,134.0,2.9,36.0,738.0,760.92,549.96
2016,8,12,10,15,619.5,231.5,2.7,36.5,725.0,756.86,541.89
2016,8,12,10,30,458.0,329.0,2.5,37.0,712.0,735.97,520.69
2016,8,12,10,45,477.5,342.5,2.35,37.5,755.0,782.09,548.34
2016,8,12,11,0,497.0,356.0,2.2,38.0,798.0,827.58,574.33
2016,8,12,11,15,659.5,252.5,2.15,38.0,854.5,890.3,617.91
2016,8,12,11,30,822.0,149.0,2.1,38.0,911.0,951.75,654.52
2016,8,12,11,45,800.0,167.5,2.05,38.5,918.5,962.29,658.02
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,968.89,659.66
2016,8,12,12,15,779.0,186.5,2.05,39.0,931.5,976.64,664.57
2016,8,12,12,30,780.0,187.0,2.1,39.0,937.0,981.24,667.68
2016,8,12,12,45,774.5,190.5,2.15,39.5,933.5,979.19,665.52
2016,8,12,13,0,769.0,194.0,2.2,40.0,930.0,974.0,661.63
2016,8,12,13,15,766.0,193.0,2.2,40.0,919.5,963.7,655.69
2016,8,12,13,30,763.0,192.0,2.2,40.0,909.0,950.38,648.05
2016,8,12,13,45,754.5,192.5,2.25,40.0,890.0,930.31,636.87
2016,8,12,14,0,746.0,193.0,2.3,40.0,871.0,907.59,624.09
2016,8,12,14,15,738.0,191.0,2.25,40.0,845.0,883.08,609.38
2016,8,12,14,30,730.0,189.0,2.2,40.0,819.0,853.23,591.36
2016,8,12,14,45,703.5,195.0,2.2,40.0,783.0,813.41,567.42
2016,8,12,15,0,677.0,201.0,2.2,40.0,747.0,772.76,542.51
2016,8,12,15,15,662.5,197.0,2.15,39.5,708.5,731.05,516.92
2016,8,12,15,30,648.0,193.0,2.1,39.0,670.0,688.35,490.17
2016,8,12,15,45,631.5,186.0,2.1,39.0,626.5,640.5,458.74
2016,8,12,16,0,615.0,179.0,2.1,39.0,583.0,592.36,426.44
2016,8,12,16,15,590.0,172.0,2.05,38.5,534.5,538.99,390.36
2016,8,12,16,30,565.0,165.0,2.0,38.0,486.0,485.04,352.92
2016,8,12,16,45,532.5,157.0,1.95,38.0,435.5,429.45,312.55
2016,8,12,17,0,500.0,149.0,1.9,38.0,385.0,376.35,272.99
2016,8,12,17,15,458.0,138.0,1.8,37.5,333.0,319.32,230.23
2016,8,12,17,30,416.0,127.0,1.7,37.0,281.0,266.45,189.66
2016,8,12,17,45,362.0,112.5,1.6,36.5,230.0,211.3,147.13
2016,8,12,18,0,308.0,98.0,1.5,36.0,179.0,161.82,108.89
2016,8,12,18,15,237.0,79.5,1.35,35.0,133.0,112.99,72.64
2016,8,12,18,30,166.0,61.0,1.2,34.0,87.0,72.71,44.17
2016,8,12,18,45,83.0,38.5,1.05,33.5,51.5,37.91,20.42
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.29,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,22.5,18.0,1.45,26.0,20.0,16.07,0.0
2016,8,13,6,30,45.0,36.0,1.4,26.0,40.0,34.71,19.72
2016,8,13,6,45,129.0,59.5,1.35,26.0,84.0,68.29,43.82
2016,8,13,7,0,213.0,83.0,1.3,26.0,128.0,113.21,76.86
2016,8,13,7,15,106.5,76.0,1.3,26.0,98.5,97.15,69.47
2016,8,13,7,30,0.0,69.0,1.3,26.0,69.0,66.66,48.74
2016,8,13,7,45,0.0,69.5,1.3,26.0,69.5,67.19,49.1
2016,8,13,8,0,0.0,70.0,1.3,26.0,70.0,67.67,49.32
2016,8,13,8,15,13.5,132.5,1.25,26.0,139.5,134.36,102.13
2016,8,13,8,30,27.0,195.0,1.2,26.0,209.0,204.4,156.04
2016,8,13,8,45,61.0,233.5,1.15,26.5,270.0,263.3,200.05
2016,8,13,9,0,95.0,272.0,1.1,27.0,331.0,325.84,245.76
2016,8,13,9,15,90.0,294.0,1.05,27.0,353.5,349.49,261.93
2016,8,13,9,30,85.0,316.0,1.0,27.0,376.0,372.51,277.57
2016,8,13,9,45,69.5,327.0,0.95,27.5,378.0,375.98,278.23
2016,8,13,10,0,54.0,338.0,0.9,28.0,380.0,377.96,277.86
2016,8,13,10,15,81.0,371.5,0.9,28.0,437.5,436.52,319.25
2016,8,13,10,30,108.0,405.0,0.9,28.0,495.0,496.9,360.69
2016,8,13,10,45,119.5,423.5,0.95,28.5,527.0,534.86,385.34
2016,8,13,11,0,131.0,442.0,1.0,29.0,559.0,568.19,406.8
2016,8,13,11,15,162.0,455.5,1.05,29.0,603.0,614.94,438.5
2016,8,13,11,30,193.0,469.0,1.1,29.0,647.0,662.37,470.19
2016,8,13,11,45,182.5,477.5,1.15,29.0,648.0,664.37,470.79
2016,8,13,12,0,172.0,486.0,1.2,29.0,649.0,665.27,471.15
2016,8,13,12,15,97.0,419.0,1.2,29.0,511.5,517.0,370.64
2016,8,13,12,30,22.0,352.0,1.2,29.0,374.0,367.77,266.07
2016,8,13,12,45,46.5,405.0,1.25,29.0,449.5,452.54,326.96
2016,8,13,13,0,71.0,458.0,1.3,29.0,525.0,530.89,380.81
2016,8,13,13,15,75.5,456.0,1.3,29.0,527.5,532.53,381.63
2016,8,13,13,30,80.0,454.0,1.3,29.0,530.0,533.71,382.77
2016,8,13,13,45,52.5,398.5,1.3,29.0,448.0,449.04,324.42
2016,8,13,14,0,25.0,343.0,1.3,29.0,366.0,365.47,265.93
2016,8,13,14,15,106.5,385.5,1.3,29.0,478.0,488.04,355.17
2016,8,13,14,30,188.0,428.0,1.3,29.0,590.0,600.2,433.05
2016,8,13,14,45,139.5,403.5,1.3,29.0,521.0,527.09,381.85
2016,8,13,15,0,91.0,379.0,1.3,29.0,452.0,452.16,329.85
2016,8,13,15,15,45.5,206.5,1.3,28.5,243.0,239.53,178.14
2016,8,13,15,30,0.0,34.0,1.3,28.0,34.0,32.89,20.3
2016,8,13,15,45,0.0,25.5,1.3,28.0,25.5,24.65,13.96
2016,8,13,16,0,0.0,17.0,1.3,28.0,17.0,16.43,7.47
2016,8,13,16,15,0.0,24.5,1.3,27.5,24.5,23.67,13.34
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,30.92,19.25
2016,8,13,16,45,0.0,81.0,1.3,27.0,81.0,78.34,57.27
2016,8,13,17,0,0.0,130.0,1.3,27.0,130.0,125.8,94.97
2016,8,13,17,15,0.0,112.5,1.25,26.5,112.5,108.75,81.92
2016,8,13,17,30,0.0,95.0,1.2,26.0,95.0,91.75,68.8
2016,8,13,17,45,0.0,78.0,1.15,26.0,78.0,75.28,55.7
2016,8,13,18,0,0.0,61.0,1.1,26.0,61.0,58.87,42.4
2016,8,13,18,15,0.0,45.0,1.05,26.0,45.0,43.47,29.69
2016,8,13,18,30,0.0,29.0,1.0,26.0,29.0,28.0,16.79
2016,8,13,18,45,0.0,17.0,1.0,26.0,17.0,16.4,6.65
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.91,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,31.0,17.5,4.6,24.0,20.5,15.63,0.0
2016,8,14,6,30,62.0,35.0,4.7,24.0,41.0,34.47,19.2
2016,8,14,6,45,128.0,55.5,4.85,24.0,79.0,64.54,41.22
2016,8,14,7,0,194.0,76.0,5.0,24.0,117.0,103.62,70.75
2016,8,14,7,15,245.0,93.0,5.15,24.0,160.5,144.14,103.41
2016,8,14,7,30,296.0,110.0,5.3,24.0,204.0,190.69,141.83
2016,8,14,7,45,185.0,140.0,5.45,24.5,202.5,199.59,153.05
2016,8,14,8,0,74.0,170.0,5.6,25.0,201.0,194.76,150.9
2016,8,14,8,15,171.5,192.0,5.75,25.0,277.5,267.0,207.95
2016,8,14,8,30,269.0,214.0,5.9,25.0,354.0,350.7,273.91
2016,8,14,8,45,145.0,218.0,6.05,25.5,294.5,297.8,231.61
2016,8,14,9,0,21.0,222.0,6.2,26.0,235.0,228.75,175.43
2016,8,14,9,15,125.5,271.5,6.15,26.0,358.0,353.91,273.43
2016,8,14,9,30,230.0,321.0,6.1,26.0,481.0,483.9,372.67
2016,8,14,9,45,247.0,340.0,6.1,26.5,522.0,530.44,405.85
2016,8,14,10,0,264.0,359.0,6.1,27.0,563.0,574.1,436.67
2016,8,14,10,15,139.5,312.0,5.95,27.0,420.5,429.8,327.07
2016,8,14,10,30,15.0,265.0,5.8,27.0,278.0,271.72,204.51
2016,8,14,10,45,25.0,315.5,5.7,27.0,337.5,336.02,252.9
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,397.28,297.97
2016,8,14,11,15,42.5,390.5,5.45,27.0,429.5,430.37,321.83
2016,8,14,11,30,50.0,415.0,5.3,27.0,462.0,463.7,345.72
2016,8,14,11,45,124.5,449.0,5.15,27.0,567.5,578.75,430.4
2016,8,14,12,0,199.0,483.0,5.0,27.0,673.0,689.24,509.34
2016,8,14,12,15,312.5,450.0,4.8,27.0,749.5,776.86,572.48
2016,8,14,12,30,426.0,417.0,4.6,27.0,826.0,863.19,633.15
2016,8,14,12,45,274.5,450.5,4.45,27.0,714.0,740.61,543.92
2016,8,14,13,0,123.0,484.0,4.3,27.0,602.0,616.16,452.57
2016,8,14,13,15,205.5,471.0,4.1,27.0,665.0,683.16,502.42
2016,8,14,13,30,288.0,458.0,3.9,27.0,728.0,753.54,552.59
2016,8,14,13,45,186.5,447.5,3.7,27.0,621.5,634.09,466.74
2016,8,14,14,0,85.0,437.0,3.5,27.0,515.0,517.67,382.08
2016,8,14,14,15,103.5,430.0,3.35,27.0,521.5,525.13,388.67
2016,8,14,14,30,122.0,423.0,3.2,27.0,528.0,536.47,397.37
2016,8,14,14,45,118.5,404.0,3.1,27.0,503.0,509.66,378.59
2016,8,14,15,0,115.0,385.0,3.0,27.0,478.0,482.71,359.81
2016,8,14,15,15,193.0,359.5,3.0,26.5,505.5,513.33,385.58
2016,8,14,15,30,271.0,334.0,3.0,26.0,533.0,541.24,408.77
2016,8,14,15,45,137.5,254.5,3.0,26.0,355.5,351.25,267.98
2016,8,14,16,0,4.0,175.0,3.0,26.0,178.0,172.57,130.24
2016,8,14,16,15,68.0,212.0,3.0,26.0,250.5,249.55,191.57
2016,8,14,16,30,132.0,249.0,3.0,26.0,323.0,320.35,246.27
2016,8,14,16,45,100.0,219.5,3.0,26.0,272.5,265.19,203.94
2016,8,14,17,0,68.0,190.0,3.0,26.0,222.0,215.86,166.01
2016,8,14,17,15,62.5,165.5,2.95,25.5,192.0,185.41,142.65
2016,8,14,17,30,57.0,141.0,2.9,25.0,162.0,155.62,119.31
2016,8,14,17,45,47.5,117.5,2.85,24.5,133.0,126.39,96.07
2016,8,14,18,0,38.0,94.0,2.8,24.0,104.0,98.39,73.49
2016,8,14,18,15,22.5,71.5,2.6,23.5,77.0,71.7,51.99
2016,8,14,18,30,7.0,49.0,2.4,23.0,50.0,47.33,32.26
2016,8,14,18,45,3.5,29.0,2.25,23.0,29.5,27.72,14.99
2016,8,14,19,0,0.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,8,14,19,15,0.0,4.5,2.0,22.5,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,1.5,2.45,21.0,1.5,1.44,0.0
2016,8,15,6,30,0.0,3.0,2.5,21.0,3.0,2.89,0.0
2016,8,15,6,45,0.0,5.5,2.6,21.5,5.5,5.3,0.0
2016,8,15,7,0,0.0,8.0,2.7,22.0,8.0,7.71,0.73
2016,8,15,7,15,0.0,11.0,2.75,22.0,11.0,10.6,3.19
2016,8,15,7,30,0.0,14.0,2.8,22.0,14.0,13.5,5.61
2016,8,15,7,45,7.0,80.0,2.85,22.0,83.5,79.7,60.18
2016,8,15,8,0,14.0,146.0,2.9,22.0,153.0,146.74,114.27
2016,8,15,8,15,7.0,102.5,2.9,22.0,106.0,102.35,78.13
2016,8,15,8,30,0.0,59.0,2.9,22.0,59.0,57.03,41.12
2016,8,15,8,45,0.0,59.0,2.95,22.5,59.0,57.04,40.9
2016,8,15,9,0,0.0,59.0,3.0,23.0,59.0,57.06,40.67
2016,8,15,9,15,0.0,104.5,2.9,23.0,105.0,101.2,75.85
2016,8,15,9,30,0.0,150.0,2.8,23.0,151.0,145.58,110.58
2016,8,15,9,45,14.0,223.5,2.75,23.5,235.0,228.19,174.37
2016,8,15,10,0,28.0,297.0,2.7,24.0,319.0,316.45,240.47
2016,8,15,10,15,27.5,309.0,2.6,24.0,331.5,329.45,249.29
2016,8,15,10,30,27.0,321.0,2.5,24.0,344.0,342.36,258.24
2016,8,15,10,45,17.5,256.0,2.45,24.0,271.5,265.66,200.51
2016,8,15,11,0,8.0,191.0,2.4,24.0,199.0,193.43,145.53
2016,8,15,11,15,4.0,160.5,2.3,24.0,164.5,159.97,119.75
2016,8,15,11,30,0.0,130.0,2.2,24.0,130.0,126.39,93.62
2016,8,15,11,45,5.5,178.0,2.15,24.0,183.5,178.86,134.17
2016,8,15,12,0,11.0,226.0,2.1,24.0,237.0,231.67,174.2
2016,8,15,12,15,11.5,226.5,2.05,24.0,238.0,232.79,174.82
2016,8,15,12,30,12.0,227.0,2.0,24.0,239.0,233.85,175.57
2016,8,15,12,45,7.0,185.0,2.0,24.5,192.5,187.46,140.07
2016,8,15,13,0,2.0,143.0,2.0,25.0,146.0,141.21,104.48
2016,8,15,13,15,1.0,115.5,1.95,25.0,117.0,113.27,83.07
2016,8,15,13,30,0.0,88.0,1.9,25.0,88.0,85.42,61.52
2016,8,15,13,45,6.0,161.5,1.9,25.0,166.5,162.99,121.71
2016,8,15,14,0,12.0,235.0,1.9,25.0,245.0,240.74,180.64
2016,8,15,14,15,6.0,184.0,1.9,24.5,189.5,184.69,138.37
2016,8,15,14,30,0.0,133.0,1.9,24.0,134.0,129.18,96.03
2016,8,15,14,45,0.5,138.0,1.9,24.0,139.0,134.45,100.4
2016,8,15,15,0,1.0,143.0,1.9,24.0,144.0,139.69,104.66
2016,8,15,15,15,11.5,205.5,1.9,24.0,214.5,209.09,158.7
2016,8,15,15,30,22.0,268.0,1.9,24.0,285.0,277.92,211.28
2016,8,15,15,45,11.0,204.5,1.95,24.0,213.0,206.65,157.16
2016,8,15,16,0,0.0,141.0,2.0,24.0,141.0,136.75,103.27
2016,8,15,16,15,0.0,113.0,1.95,24.0,113.0,109.44,82.2
2016,8,15,16,30,0.0,85.0,1.9,24.0,85.0,82.23,60.84
2016,8,15,16,45,10.5,126.0,1.9,24.0,131.0,127.29,97.19
2016,8,15,17,0,21.0,167.0,1.9,24.0,177.0,171.12,132.12
2016,8,15,17,15,15.5,145.5,1.85,23.5,152.5,146.72,113.23
2016,8,15,17,30,10.0,124.0,1.8,23.0,128.0,122.98,94.74
2016,8,15,17,45,5.0,102.5,1.75,23.0,104.5,100.08,76.45
2016,8,15,18,0,0.0,81.0,1.7,23.0,81.0,77.86,58.43
2016,8,15,18,15,0.0,59.5,1.65,23.0,59.5,57.12,41.15
2016,8,15,18,30,0.0,38.0,1.6,23.0,38.0,36.55,23.83
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,21.24,9.97
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.0,1.0,0.96,0.0
2016,8,16,7,0,0.0,2.0,2.7,21.0,2.0,1.93,0.0
2016,8,16,7,15,0.0,3.0,2.75,21.0,3.0,2.89,0.0
2016,8,16,7,30,0.0,4.0,2.8,21.0,4.0,3.86,0.0
2016,8,16,7,45,0.0,4.5,2.85,21.5,4.5,4.34,0.0
2016,8,16,8,0,0.0,5.0,2.9,22.0,5.0,4.82,0.0
2016,8,16,8,15,9.0,94.5,2.85,22.5,99.5,95.51,72.61
2016,8,16,8,30,18.0,184.0,2.8,23.0,194.0,187.68,145.59
2016,8,16,8,45,15.5,194.0,2.8,23.5,203.0,197.14,152.04
2016,8,16,9,0,13.0,204.0,2.8,24.0,212.0,206.29,158.32
2016,8,16,9,15,14.0,219.0,2.7,24.0,228.5,222.39,170.26
2016,8,16,9,30,15.0,234.0,2.6,24.0,245.0,238.58,182.15
2016,8,16,9,45,32.5,283.0,2.55,24.5,308.0,304.46,231.54
2016,8,16,10,0,50.0,332.0,2.5,25.0,371.0,369.23,278.78
2016,8,16,10,15,73.0,365.0,2.35,25.0,424.5,423.87,318.29
2016,8,16,10,30,96.0,398.0,2.2,25.0,478.0,480.05,358.17
2016,8,16,10,45,94.5,413.0,2.1,25.5,494.0,497.29,368.5
2016,8,16,11,0,93.0,428.0,2.0,26.0,510.0,514.13,378.63
2016,8,16,11,15,82.0,432.5,1.9,26.0,506.0,510.86,375.12
2016,8,16,11,30,71.0,437.0,1.8,26.0,502.0,506.8,371.21
2016,8,16,11,45,66.0,439.0,1.7,26.0,500.5,505.35,369.42
2016,8,16,12,0,61.0,441.0,1.6,26.0,499.0,503.46,367.34
2016,8,16,12,15,42.0,399.0,1.55,26.0,439.0,442.14,323.75
2016,8,16,12,30,23.0,357.0,1.5,26.0,379.0,373.94,275.0
2016,8,16,12,45,40.0,398.5,1.5,26.5,437.5,439.84,322.01
2016,8,16,13,0,57.0,440.0,1.5,27.0,496.0,499.01,362.62
2016,8,16,13,15,112.5,457.5,1.55,27.0,564.0,577.75,418.46
2016,8,16,13,30,168.0,475.0,1.6,27.0,632.0,648.05,467.48
2016,8,16,13,45,129.0,456.0,1.7,27.0,575.5,587.88,426.03
2016,8,16,14,0,90.0,437.0,1.8,27.0,519.0,522.68,381.3
2016,8,16,14,15,46.0,291.0,1.85,26.5,333.0,331.61,246.52
2016,8,16,14,30,2.0,145.0,1.9,26.0,147.0,142.7,105.44
2016,8,16,14,45,6.5,188.0,2.0,26.0,193.5,188.58,141.21
2016,8,16,15,0,11.0,231.0,2.1,26.0,240.0,234.28,176.08
2016,8,16,15,15,35.5,274.5,2.2,26.0,301.0,299.68,226.08
2016,8,16,15,30,60.0,318.0,2.3,26.0,362.0,359.85,271.49
2016,8,16,15,45,60.0,297.5,2.4,26.0,339.0,336.28,254.55
2016,8,16,16,0,60.0,277.0,2.5,26.0,316.0,312.61,237.68
2016,8,16,16,15,76.5,259.5,2.5,25.5,305.0,301.82,230.97
2016,8,16,16,30,93.0,242.0,2.5,25.0,294.0,289.23,222.57
2016,8,16,16,45,46.5,170.0,2.55,25.0,196.0,189.56,145.76
2016,8,16,17,0,0.0,98.0,2.6,25.0,98.0,94.81,71.11
2016,8,16,17,15,0.0,84.5,2.45,24.5,84.5,81.7,61.05
2016,8,16,17,30,0.0,71.0,2.3,24.0,71.0,68.63,50.74
2016,8,16,17,45,0.0,58.0,2.2,24.0,58.0,56.05,40.54
2016,8,16,18,0,0.0,45.0,2.1,24.0,45.0,43.46,30.16
2016,8,16,18,15,0.0,33.0,1.95,23.5,33.0,31.86,20.48
2016,8,16,18,30,0.0,21.0,1.8,23.0,21.0,20.26,10.69
2016,8,16,18,45,0.0,12.0,1.7,23.0,12.0,11.57,2.67
2016,8,16,19,0,0.0,3.0,1.6,23.0,3.0,2.95,0.0
2016,8,16,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,15.24,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,34.39,15.86
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,69.88,38.52
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,118.84,73.88
2016,8,17,7,15,229.5,86.0,2.7,24.0,135.0,134.04,95.5
2016,8,17,7,30,49.0,117.0,2.8,24.0,132.0,126.81,96.64
2016,8,17,7,45,80.5,144.0,2.95,24.5,174.5,167.05,128.44
2016,8,17,8,0,112.0,171.0,3.1,25.0,217.0,212.5,164.09
2016,8,17,8,15,100.0,195.0,3.15,25.0,240.5,235.98,182.61
2016,8,17,8,30,88.0,219.0,3.2,25.0,264.0,259.47,200.63
2016,8,17,8,45,134.5,246.5,3.25,25.5,324.0,320.52,247.16
2016,8,17,9,0,181.0,274.0,3.3,26.0,384.0,384.07,294.75
2016,8,17,9,15,184.5,298.5,3.3,26.0,418.5,420.47,321.22
2016,8,17,9,30,188.0,323.0,3.3,26.0,453.0,456.82,347.33
2016,8,17,9,45,208.0,343.0,3.3,26.5,496.0,500.9,378.42
2016,8,17,10,0,228.0,363.0,3.3,27.0,539.0,546.09,409.73
2016,8,17,10,15,212.0,385.0,3.3,27.0,554.5,564.35,421.34
2016,8,17,10,30,196.0,407.0,3.3,27.0,570.0,580.81,431.69
2016,8,17,10,45,193.0,423.5,3.3,27.5,589.0,601.63,444.62
2016,8,17,11,0,190.0,440.0,3.3,28.0,608.0,621.6,456.8
2016,8,17,11,15,227.0,446.5,3.3,28.0,652.0,668.24,489.57
2016,8,17,11,30,264.0,453.0,3.3,28.0,696.0,721.54,526.27
2016,8,17,11,45,190.0,464.0,3.3,28.0,640.0,659.02,480.71
2016,8,17,12,0,116.0,475.0,3.3,28.0,584.0,599.66,437.29
2016,8,17,12,15,108.5,475.5,3.3,28.0,578.5,587.17,428.63
2016,8,17,12,30,101.0,476.0,3.3,28.0,573.0,580.66,423.84
2016,8,17,12,45,117.0,479.5,3.3,28.5,591.5,606.99,441.72
2016,8,17,13,0,133.0,483.0,3.3,29.0,610.0,625.84,454.25
2016,8,17,13,15,83.0,433.0,3.25,29.0,512.0,517.05,377.56
2016,8,17,13,30,33.0,383.0,3.2,29.0,414.0,415.86,304.91
2016,8,17,13,45,106.5,417.5,3.2,29.0,514.0,527.1,386.86
2016,8,17,14,0,180.0,452.0,3.2,29.0,614.0,628.68,459.22
2016,8,17,14,15,90.0,282.0,3.15,28.5,363.0,368.18,274.36
2016,8,17,14,30,0.0,112.0,3.1,28.0,112.0,108.68,78.76
2016,8,17,14,45,131.5,243.0,3.1,28.0,348.0,358.04,271.57
2016,8,17,15,0,263.0,374.0,3.1,28.0,584.0,598.3,445.6
2016,8,17,15,15,131.5,247.0,3.05,28.0,352.0,351.63,265.52
2016,8,17,15,30,0.0,120.0,3.0,28.0,120.0,116.34,85.33
2016,8,17,15,45,0.0,117.0,2.95,28.0,117.0,113.39,83.56
2016,8,17,16,0,0.0,114.0,2.9,28.0,114.0,110.45,81.52
2016,8,17,16,15,14.0,161.5,2.8,27.5,169.5,165.2,124.86
2016,8,17,16,30,28.0,209.0,2.7,27.0,225.0,220.6,168.29
2016,8,17,16,45,14.0,113.5,2.65,27.0,121.5,116.87,87.78
2016,8,17,17,0,0.0,18.0,2.6,27.0,18.0,17.37,8.44
2016,8,17,17,15,0.0,15.5,2.45,26.5,15.5,14.96,6.57
2016,8,17,17,30,0.0,13.0,2.3,26.0,13.0,12.54,4.64
2016,8,17,17,45,0.0,10.5,2.15,25.5,10.5,10.12,2.69
2016,8,17,18,0,0.0,8.0,2.0,25.0,8.0,7.71,0.7
2016,8,17,18,15,0.0,5.5,1.9,24.5,5.5,5.3,0.0
2016,8,17,18,30,0.0,3.0,1.8,24.0,3.0,2.89,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.0,1.5,1.44,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,8.36,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,16.4,6.61
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,31.87,20.17
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,47.26,33.18
2016,8,18,7,15,0.0,67.5,1.75,23.0,67.5,65.09,48.07
2016,8,18,7,30,0.0,86.0,1.8,23.0,86.0,83.0,62.77
2016,8,18,7,45,0.0,78.5,1.9,23.5,78.5,75.88,56.73
2016,8,18,8,0,0.0,71.0,2.0,24.0,71.0,68.64,50.57
2016,8,18,8,15,11.0,129.0,2.05,24.0,134.5,129.91,99.61
2016,8,18,8,30,22.0,187.0,2.1,24.0,198.0,192.73,148.76
2016,8,18,8,45,27.0,211.0,2.2,24.5,226.5,220.35,169.38
2016,8,18,9,0,32.0,235.0,2.3,25.0,255.0,251.02,192.14
2016,8,18,9,15,117.0,278.0,2.3,25.0,357.5,355.48,272.1
2016,8,18,9,30,202.0,321.0,2.3,25.0,460.0,464.95,353.39
2016,8,18,9,45,184.5,344.5,2.3,25.5,478.0,484.99,365.53
2016,8,18,10,0,167.0,368.0,2.3,26.0,496.0,503.09,376.49
2016,8,18,10,15,95.5,339.5,2.25,26.0,414.0,417.05,312.29
2016,8,18,10,30,24.0,311.0,2.2,26.0,332.0,325.28,242.96
2016,8,18,10,45,114.5,374.5,2.15,26.0,475.5,481.88,359.01
2016,8,18,11,0,205.0,438.0,2.1,26.0,619.0,633.65,465.62
2016,8,18,11,15,154.0,446.0,2.05,26.0,584.0,599.12,438.51
2016,8,18,11,30,103.0,454.0,2.0,26.0,549.0,555.48,406.33
2016,8,18,11,45,146.0,467.0,1.95,26.0,603.5,619.31,451.36
2016,8,18,12,0,189.0,480.0,1.9,26.0,658.0,677.36,491.01
2016,8,18,12,15,188.0,483.5,1.85,26.0,661.5,681.69,492.94
2016,8,18,12,30,187.0,487.0,1.8,26.0,665.0,685.12,494.73
2016,8,18,12,45,216.0,481.5,1.8,26.5,686.5,708.39,510.26
2016,8,18,13,0,245.0,476.0,1.8,27.0,708.0,730.49,524.74
2016,8,18,13,15,216.5,474.0,1.75,27.0,677.5,697.88,501.9
2016,8,18,13,30,188.0,472.0,1.7,27.0,647.0,664.88,479.16
2016,8,18,13,45,237.0,452.5,1.7,27.0,668.5,688.27,497.13
2016,8,18,14,0,286.0,433.0,1.7,27.0,690.0,714.75,516.49
2016,8,18,14,15,143.5,285.5,1.7,26.5,414.0,420.75,313.12
2016,8,18,14,30,1.0,138.0,1.7,26.0,138.0,134.97,99.27
2016,8,18,14,45,0.5,108.5,1.75,26.0,108.5,105.66,77.37
2016,8,18,15,0,0.0,79.0,1.8,26.0,79.0,76.51,54.83
2016,8,18,15,15,3.0,135.0,1.85,26.0,137.5,133.37,99.39
2016,8,18,15,30,6.0,191.0,1.9,26.0,196.0,190.27,143.35
2016,8,18,15,45,4.0,179.0,1.95,26.0,182.5,176.79,133.2
2016,8,18,16,0,2.0,167.0,2.0,26.0,169.0,163.5,123.33
2016,8,18,16,15,1.0,102.0,2.0,26.0,103.0,99.35,73.63
2016,8,18,16,30,0.0,37.0,2.0,26.0,37.0,35.75,23.22
2016,8,18,16,45,4.0,94.5,2.05,26.0,96.5,93.43,69.66
2016,8,18,17,0,8.0,152.0,2.1,26.0,156.0,150.78,115.3
2016,8,18,17,15,4.0,132.5,2.0,25.5,134.5,129.7,99.07
2016,8,18,17,30,0.0,113.0,1.9,25.0,113.0,109.12,83.14
2016,8,18,17,45,0.0,92.0,1.85,25.0,92.0,88.7,66.81
2016,8,18,18,0,0.0,71.0,1.8,25.0,71.0,68.36,50.22
2016,8,18,18,15,0.0,51.5,1.85,24.5,51.5,49.56,34.67
2016,8,18,18,30,0.0,32.0,1.9,24.0,32.0,30.89,19.02
2016,8,18,18,45,0.0,18.0,1.95,23.5,18.0,17.37,5.99
2016,8,18,19,0,0.0,4.0,2.0,23.0,4.0,3.93,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,14.0,2.0,23.0,14.0,13.76,0.0
2016,8,19,6,30,0.0,28.0,2.2,23.0,28.0,26.71,14.02
2016,8,19,6,45,29.5,50.5,2.4,23.5,56.5,50.82,34.06
2016,8,19,7,0,59.0,73.0,2.6,24.0,85.0,79.18,56.42
2016,8,19,7,15,82.0,96.0,2.8,24.0,118.0,110.83,82.05
2016,8,19,7,30,105.0,119.0,3.0,24.0,151.0,145.26,110.06
2016,8,19,7,45,158.5,142.0,3.2,24.5,202.0,192.81,147.67
2016,8,19,8,0,212.0,165.0,3.4,25.0,253.0,246.58,190.16
2016,8,19,8,15,432.5,138.5,3.5,25.5,350.0,337.41,260.99
2016,8,19,8,30,653.0,112.0,3.6,26.0,447.0,449.85,348.4
2016,8,19,8,45,420.5,192.0,3.7,26.5,416.5,433.18,334.35
2016,8,19,9,0,188.0,272.0,3.8,27.0,386.0,386.75,295.92
2016,8,19,9,15,102.5,255.0,3.8,27.0,318.0,323.03,246.6
2016,8,19,9,30,17.0,238.0,3.8,27.0,250.0,244.08,184.57
2016,8,19,9,45,103.0,302.5,3.8,27.5,381.0,381.63,289.12
2016,8,19,10,0,189.0,367.0,3.8,28.0,512.0,519.75,389.83
2016,8,19,10,15,508.5,243.5,3.75,28.0,658.5,677.11,509.87
2016,8,19,10,30,828.0,120.0,3.7,28.0,805.0,841.48,625.48
2016,8,19,10,45,536.5,275.5,3.7,28.5,726.0,769.36,569.59
2016,8,19,11,0,245.0,431.0,3.7,29.0,647.0,669.28,489.9
2016,8,19,11,15,317.5,416.5,3.65,29.0,703.0,729.44,533.38
2016,8,19,11,30,390.0,402.0,3.6,29.0,759.0,791.29,576.49
2016,8,19,11,45,250.5,437.0,3.6,29.0,667.5,697.36,507.88
2016,8,19,12,0,111.0,472.0,3.6,29.0,576.0,585.47,426.34
2016,8,19,12,15,209.0,467.0,3.55,29.0,665.0,685.93,499.1
2016,8,19,12,30,307.0,462.0,3.5,29.0,754.0,786.34,568.96
2016,8,19,12,45,368.0,435.0,3.45,29.0,784.0,819.45,592.35
2016,8,19,13,0,429.0,408.0,3.4,29.0,814.0,855.87,618.06
2016,8,19,13,15,358.5,430.0,3.35,29.0,767.0,799.5,578.22
2016,8,19,13,30,288.0,452.0,3.3,29.0,720.0,748.29,541.96
2016,8,19,13,45,213.0,450.5,3.25,29.0,646.5,663.32,482.72
2016,8,19,14,0,138.0,449.0,3.2,29.0,573.0,586.49,428.1
2016,8,19,14,15,228.0,421.5,3.1,29.0,619.0,636.64,466.42
2016,8,19,14,30,318.0,394.0,3.0,29.0,665.0,686.73,503.29
2016,8,19,14,45,255.5,388.5,2.95,29.0,600.5,616.74,453.59
2016,8,19,15,0,193.0,383.0,2.9,29.0,536.0,545.18,402.84
2016,8,19,15,15,465.0,261.0,2.7,28.5,602.5,635.49,475.17
2016,8,19,15,30,737.0,139.0,2.5,28.0,669.0,694.25,522.4
2016,8,19,15,45,621.0,175.0,2.4,28.0,601.0,617.63,465.6
2016,8,19,16,0,505.0,211.0,2.3,28.0,533.0,546.21,412.59
2016,8,19,16,15,581.5,165.5,2.15,28.0,507.0,522.32,396.29
2016,8,19,16,30,658.0,120.0,2.0,28.0,481.0,487.46,370.63
2016,8,19,16,45,633.5,112.0,1.9,28.0,429.5,430.86,326.98
2016,8,19,17,0,609.0,104.0,1.8,28.0,378.0,375.75,283.36
2016,8,19,17,15,566.0,97.0,1.7,27.5,325.0,316.32,235.98
2016,8,19,17,30,523.0,90.0,1.6,27.0,272.0,261.08,190.75
2016,8,19,17,45,468.0,79.5,1.55,26.5,220.5,203.7,143.63
2016,8,19,18,0,413.0,69.0,1.5,26.0,169.0,151.65,100.89
2016,8,19,18,15,323.5,56.5,1.55,25.5,122.0,100.27,61.47
2016,8,19,18,30,234.0,44.0,1.6,25.0,75.0,59.7,33.03
2016,8,19,18,45,117.0,26.5,1.7,25.0,42.0,24.52,8.5
2016,8,19,19,0,0.0,9.0,1.8,25.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
