Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,23.5,14.5,13.98,5.63
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,21.22,11.76
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,29.92,19.06
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,38.62,26.26
2016,8,20,7,45,0.0,52.5,2.3,24.0,52.5,50.72,36.14
2016,8,20,8,0,0.0,65.0,2.4,24.0,65.0,62.83,45.88
2016,8,20,8,15,0.0,77.5,2.5,24.0,77.5,74.94,55.51
2016,8,20,8,30,0.0,90.0,2.6,24.0,90.0,87.07,65.03
2016,8,20,8,45,0.0,90.0,2.75,24.5,90.0,87.08,64.65
2016,8,20,9,0,0.0,90.0,2.9,25.0,90.0,87.09,64.29
2016,8,20,9,15,0.0,112.0,2.9,25.0,112.0,108.51,81.01
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,129.99,97.59
2016,8,20,9,45,1.5,146.5,2.95,25.5,147.5,143.37,107.56
2016,8,20,10,0,3.0,159.0,3.0,26.0,161.0,156.9,117.58
2016,8,20,10,15,6.5,189.5,2.95,26.0,195.0,189.89,142.72
2016,8,20,10,30,10.0,220.0,2.9,26.0,229.0,223.21,167.81
2016,8,20,10,45,10.0,216.5,2.9,26.0,225.5,220.13,165.17
2016,8,20,11,0,10.0,213.0,2.9,26.0,222.0,217.01,162.63
2016,8,20,11,15,11.0,224.0,2.85,26.0,234.0,229.11,171.58
2016,8,20,11,30,12.0,235.0,2.8,26.0,246.0,241.21,180.5
2016,8,20,11,45,14.5,270.5,2.8,26.5,284.0,279.06,208.2
2016,8,20,12,0,17.0,306.0,2.8,27.0,322.0,317.04,235.55
2016,8,20,12,15,23.0,343.0,2.7,27.0,365.0,360.09,266.78
2016,8,20,12,30,29.0,380.0,2.6,27.0,408.0,410.52,302.85
2016,8,20,12,45,30.5,383.0,2.55,27.0,412.0,415.06,305.85
2016,8,20,13,0,32.0,386.0,2.5,27.0,416.0,419.4,308.95
2016,8,20,13,15,24.0,337.5,2.45,26.5,360.0,361.57,267.82
2016,8,20,13,30,16.0,289.0,2.4,26.0,304.0,298.81,222.57
2016,8,20,13,45,13.5,258.5,2.35,26.0,271.0,265.83,198.45
2016,8,20,14,0,11.0,228.0,2.3,26.0,238.0,232.97,174.12
2016,8,20,14,15,11.0,231.0,2.15,26.0,240.5,235.6,176.28
2016,8,20,14,30,11.0,234.0,2.0,26.0,243.0,238.19,178.33
2016,8,20,14,45,11.0,234.0,1.95,26.0,243.0,237.77,178.25
2016,8,20,15,0,11.0,234.0,1.9,26.0,243.0,237.33,178.18
2016,8,20,15,15,9.5,221.0,1.75,25.5,228.5,222.85,167.82
2016,8,20,15,30,8.0,208.0,1.6,25.0,214.0,208.49,157.53
2016,8,20,15,45,4.0,180.5,1.45,25.0,183.5,178.29,134.67
2016,8,20,16,0,0.0,153.0,1.3,25.0,153.0,148.53,111.97
2016,8,20,16,15,0.0,139.5,1.15,25.0,139.5,135.3,102.06
2016,8,20,16,30,0.0,126.0,1.0,25.0,126.0,122.11,92.06
2016,8,20,16,45,131.5,152.0,0.85,25.0,210.5,215.71,166.23
2016,8,20,17,0,263.0,178.0,0.7,25.0,295.0,292.83,223.49
2016,8,20,17,15,240.0,156.5,0.6,24.5,252.5,246.74,187.03
2016,8,20,17,30,217.0,135.0,0.5,24.0,210.0,203.08,152.5
2016,8,20,17,45,256.0,110.5,0.4,24.0,183.0,175.33,127.83
2016,8,20,18,0,295.0,86.0,0.3,24.0,156.0,143.38,98.77
2016,8,20,18,15,213.0,67.5,0.35,24.0,111.0,94.35,61.42
2016,8,20,18,30,131.0,49.0,0.4,24.0,66.0,55.88,33.83
2016,8,20,18,45,65.5,24.5,0.45,24.0,33.0,22.5,6.94
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,20.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,20.0,10.0,9.64,1.36
2016,8,21,6,45,0.0,20.5,2.6,20.5,20.5,19.78,10.45
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,19.13
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,42.01,29.38
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,54.11,39.48
2016,8,21,7,45,0.0,60.0,2.5,21.5,60.0,57.98,42.52
2016,8,21,8,0,0.0,64.0,2.5,22.0,64.0,61.86,45.48
2016,8,21,8,15,0.0,86.5,2.55,22.0,86.5,83.67,63.09
2016,8,21,8,30,0.0,109.0,2.6,22.0,109.0,105.54,80.49
2016,8,21,8,45,4.5,151.0,2.65,22.5,154.0,149.06,114.77
2016,8,21,9,0,9.0,193.0,2.7,23.0,199.0,193.24,148.86
2016,8,21,9,15,4.5,173.0,2.6,23.0,176.5,171.12,130.94
2016,8,21,9,30,0.0,153.0,2.5,23.0,154.0,148.58,112.84
2016,8,21,9,45,6.5,196.0,2.45,23.5,201.5,195.69,149.11
2016,8,21,10,0,13.0,239.0,2.4,24.0,249.0,243.54,185.1
2016,8,21,10,15,20.0,278.0,2.1,24.0,294.5,288.5,218.43
2016,8,21,10,30,27.0,317.0,1.8,24.0,340.0,339.13,255.21
2016,8,21,10,45,32.0,342.0,1.5,24.5,370.0,370.07,276.18
2016,8,21,11,0,37.0,367.0,1.2,25.0,400.0,401.27,296.78
2016,8,21,11,15,28.5,344.0,0.95,25.0,370.0,370.94,273.57
2016,8,21,11,30,20.0,321.0,0.7,25.0,340.0,334.33,246.23
2016,8,21,11,45,21.5,335.0,0.45,25.5,355.5,350.15,256.08
2016,8,21,12,0,23.0,349.0,0.2,26.0,371.0,365.93,265.12
2016,8,21,12,15,30.5,377.0,0.5,26.0,406.0,408.93,296.69
2016,8,21,12,30,38.0,405.0,0.8,26.0,441.0,445.3,323.33
2016,8,21,12,45,53.5,427.0,1.1,26.0,478.0,483.37,351.43
2016,8,21,13,0,69.0,449.0,1.4,26.0,515.0,521.1,379.15
2016,8,21,13,15,165.0,453.0,1.55,26.0,607.0,625.97,454.82
2016,8,21,13,30,261.0,457.0,1.7,26.0,699.0,727.4,525.93
2016,8,21,13,45,220.5,452.5,1.9,26.0,653.5,672.78,489.11
2016,8,21,14,0,180.0,448.0,2.1,26.0,608.0,625.11,457.33
2016,8,21,14,15,241.0,422.0,2.2,25.5,629.5,649.09,478.13
2016,8,21,14,30,302.0,396.0,2.3,25.0,651.0,674.53,499.29
2016,8,21,14,45,188.5,378.5,2.45,25.0,535.5,544.24,406.51
2016,8,21,15,0,75.0,361.0,2.6,25.0,420.0,421.46,316.59
2016,8,21,15,15,59.0,329.0,2.6,25.0,374.0,373.34,282.06
2016,8,21,15,30,43.0,297.0,2.6,25.0,328.0,326.46,247.64
2016,8,21,15,45,25.0,244.5,2.65,25.0,262.5,255.9,194.87
2016,8,21,16,0,7.0,192.0,2.7,25.0,197.0,191.31,145.62
2016,8,21,16,15,21.0,201.0,2.65,24.5,213.5,208.11,159.8
2016,8,21,16,30,35.0,210.0,2.6,24.0,230.0,225.57,174.25
2016,8,21,16,45,17.5,154.0,2.55,24.0,164.0,157.99,121.55
2016,8,21,17,0,0.0,98.0,2.5,24.0,98.0,94.83,71.54
2016,8,21,17,15,0.0,84.0,2.35,24.0,84.0,81.23,60.86
2016,8,21,17,30,0.0,70.0,2.2,24.0,70.0,67.66,49.99
2016,8,21,17,45,0.0,56.5,2.1,24.0,56.5,54.6,39.34
2016,8,21,18,0,0.0,43.0,2.0,24.0,43.0,41.53,28.52
2016,8,21,18,15,0.0,30.5,1.9,23.5,30.5,29.44,18.39
2016,8,21,18,30,0.0,18.0,1.8,23.0,18.0,17.36,8.16
2016,8,21,18,45,0.0,9.0,1.7,23.0,9.0,8.68,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,3.0,2.1,22.5,3.0,2.89,0.0
2016,8,22,7,0,0.0,5.0,2.3,23.0,5.0,4.82,0.0
2016,8,22,7,15,0.0,7.0,2.35,23.5,7.0,6.75,0.0
2016,8,22,7,30,0.0,9.0,2.4,24.0,9.0,8.68,1.53
2016,8,22,7,45,0.0,11.0,2.45,24.5,11.0,10.61,3.11
2016,8,22,8,0,0.0,13.0,2.5,25.0,13.0,12.54,4.65
2016,8,22,8,15,0.0,11.5,2.6,25.0,11.5,11.1,3.43
2016,8,22,8,30,0.0,10.0,2.7,25.0,10.0,9.65,2.22
2016,8,22,8,45,21.0,126.0,2.85,25.5,139.0,135.27,103.04
2016,8,22,9,0,42.0,242.0,3.0,26.0,268.0,264.6,202.65
2016,8,22,9,15,80.5,279.5,3.05,26.0,333.5,330.03,252.06
2016,8,22,9,30,119.0,317.0,3.1,26.0,399.0,403.03,306.44
2016,8,22,9,45,131.0,340.5,3.2,26.5,436.0,441.69,333.69
2016,8,22,10,0,143.0,364.0,3.3,27.0,473.0,481.04,361.19
2016,8,22,10,15,217.0,375.0,3.35,27.0,549.0,559.63,418.9
2016,8,22,10,30,291.0,386.0,3.4,27.0,625.0,648.08,482.23
2016,8,22,10,45,293.5,401.0,3.45,27.5,650.0,675.43,499.32
2016,8,22,11,0,296.0,416.0,3.5,28.0,675.0,701.85,515.94
2016,8,22,11,15,368.0,398.5,3.5,28.0,728.5,759.48,556.99
2016,8,22,11,30,440.0,381.0,3.5,28.0,782.0,824.07,601.85
2016,8,22,11,45,402.0,403.5,3.55,28.0,774.5,811.9,591.95
2016,8,22,12,0,364.0,426.0,3.6,28.0,767.0,802.54,584.32
2016,8,22,12,15,613.5,276.0,3.6,28.0,854.5,907.81,663.6
2016,8,22,12,30,863.0,126.0,3.6,28.0,942.0,996.0,721.89
2016,8,22,12,45,865.0,124.5,3.6,28.5,940.0,995.85,719.68
2016,8,22,13,0,867.0,123.0,3.6,29.0,938.0,992.21,716.03
2016,8,22,13,15,656.5,255.5,3.6,29.0,868.5,922.3,670.63
2016,8,22,13,30,446.0,388.0,3.6,29.0,799.0,842.08,610.62
2016,8,22,13,45,463.0,373.5,3.6,29.0,792.5,835.39,607.72
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,826.15,602.64
2016,8,22,14,15,452.0,352.0,3.6,29.0,743.5,780.77,572.13
2016,8,22,14,30,424.0,345.0,3.6,29.0,701.0,735.09,541.32
2016,8,22,14,45,418.5,332.0,3.6,29.0,671.5,702.65,519.89
2016,8,22,15,0,413.0,319.0,3.6,29.0,642.0,669.09,497.36
2016,8,22,15,15,606.5,214.0,3.6,29.0,660.0,698.66,524.21
2016,8,22,15,30,800.0,109.0,3.6,29.0,678.0,707.01,533.73
2016,8,22,15,45,779.0,108.5,3.6,29.0,631.5,655.97,498.6
2016,8,22,16,0,758.0,108.0,3.6,29.0,585.0,604.66,461.32
2016,8,22,16,15,736.0,104.0,3.4,28.5,535.0,549.21,420.55
2016,8,22,16,30,714.0,100.0,3.2,28.0,485.0,494.15,378.96
2016,8,22,16,45,679.0,97.0,3.05,28.0,431.0,434.51,332.11
2016,8,22,17,0,644.0,94.0,2.9,28.0,377.0,377.39,286.04
2016,8,22,17,15,601.0,87.5,2.7,27.5,323.0,316.6,236.67
2016,8,22,17,30,558.0,81.0,2.5,27.0,269.0,259.97,189.51
2016,8,22,17,45,492.5,73.0,2.35,26.5,216.0,200.54,140.33
2016,8,22,18,0,427.0,65.0,2.2,26.0,163.0,148.6,97.67
2016,8,22,18,15,331.5,52.5,2.25,25.5,115.5,95.25,56.97
2016,8,22,18,30,236.0,40.0,2.3,25.0,68.0,54.37,28.77
2016,8,22,18,45,118.0,20.0,2.35,25.0,34.0,17.72,1.49
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,15.5,3.7,23.0,20.5,15.24,0.0
2016,8,23,6,30,124.0,31.0,3.8,23.0,41.0,32.04,14.29
2016,8,23,6,45,231.0,47.0,3.9,23.5,84.0,66.38,38.4
2016,8,23,7,0,338.0,63.0,4.0,24.0,127.0,114.22,72.98
2016,8,23,7,15,412.0,74.0,4.2,24.0,178.5,163.07,112.34
2016,8,23,7,30,486.0,85.0,4.4,24.0,230.0,221.77,161.27
2016,8,23,7,45,543.5,91.0,4.6,24.5,285.5,277.4,208.4
2016,8,23,8,0,601.0,97.0,4.8,25.0,341.0,339.13,259.96
2016,8,23,8,15,411.0,155.0,4.9,25.5,333.0,344.51,267.29
2016,8,23,8,30,221.0,213.0,5.0,26.0,325.0,324.3,251.67
2016,8,23,8,45,482.5,161.5,5.1,26.5,440.0,438.28,341.64
2016,8,23,9,0,744.0,110.0,5.2,27.0,555.0,573.88,446.54
2016,8,23,9,15,763.0,113.0,5.2,27.0,603.0,626.44,485.93
2016,8,23,9,30,782.0,116.0,5.2,27.0,651.0,678.75,524.49
2016,8,23,9,45,804.0,114.5,5.2,27.5,695.5,728.12,557.5
2016,8,23,10,0,826.0,113.0,5.2,28.0,740.0,774.23,587.66
2016,8,23,10,15,836.5,115.5,5.2,28.0,776.5,816.26,615.8
2016,8,23,10,30,847.0,118.0,5.2,28.0,813.0,856.21,642.29
2016,8,23,10,45,859.0,116.5,5.25,28.5,844.0,891.11,664.07
2016,8,23,11,0,871.0,115.0,5.3,29.0,875.0,923.56,684.07
2016,8,23,11,15,876.5,116.0,5.25,29.0,897.0,949.79,700.55
2016,8,23,11,30,882.0,117.0,5.2,29.0,919.0,972.88,714.93
2016,8,23,11,45,884.5,118.0,5.2,29.5,933.5,989.79,724.09
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,1003.25,731.05
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,1011.71,736.31
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,1016.6,739.37
2016,8,23,12,45,890.0,119.5,5.2,30.5,956.5,1015.38,737.04
2016,8,23,13,0,890.0,119.0,5.2,31.0,954.0,1010.58,732.53
2016,8,23,13,15,888.0,118.5,5.15,31.0,943.0,1000.23,725.67
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,986.38,716.66
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,966.2,703.95
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,942.76,689.15
2016,8,23,14,15,870.5,115.0,5.05,31.0,865.5,914.36,670.75
2016,8,23,14,30,864.0,114.0,5.0,31.0,838.0,883.09,650.44
2016,8,23,14,45,848.0,116.0,4.95,31.0,802.0,844.1,624.86
2016,8,23,15,0,832.0,118.0,4.9,31.0,766.0,803.23,597.89
2016,8,23,15,15,819.5,115.5,4.8,30.5,725.5,761.45,571.05
2016,8,23,15,30,807.0,113.0,4.7,30.0,685.0,715.17,540.75
2016,8,23,15,45,787.0,111.5,4.65,30.0,637.5,663.41,504.86
2016,8,23,16,0,767.0,110.0,4.6,30.0,590.0,611.26,466.62
2016,8,23,16,15,744.5,106.5,4.35,29.5,539.5,555.53,425.38
2016,8,23,16,30,722.0,103.0,4.1,29.0,489.0,500.27,383.46
2016,8,23,16,45,686.5,99.0,3.9,29.0,434.5,438.91,335.16
2016,8,23,17,0,651.0,95.0,3.7,29.0,380.0,380.13,287.69
2016,8,23,17,15,607.5,89.0,3.4,28.5,325.0,319.27,238.11
2016,8,23,17,30,564.0,83.0,3.1,28.0,270.0,262.62,190.84
2016,8,23,17,45,497.0,74.5,2.85,27.5,216.5,202.04,140.78
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,149.16,97.5
2016,8,23,18,15,331.0,53.0,2.55,26.5,115.0,94.84,56.37
2016,8,23,18,30,232.0,40.0,2.5,26.0,67.0,53.47,28.05
2016,8,23,18,45,116.0,20.0,2.5,25.5,33.5,17.3,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.5,13.5,2.75,22.5,22.5,13.27,0.0
2016,8,24,6,30,229.0,27.0,3.0,23.0,45.0,31.77,11.82
2016,8,24,6,45,350.0,37.5,3.3,23.5,91.0,69.19,35.97
2016,8,24,7,0,471.0,48.0,3.6,24.0,137.0,121.23,73.05
2016,8,24,7,15,540.0,55.5,3.75,24.0,191.0,173.68,116.2
2016,8,24,7,30,609.0,63.0,3.9,24.0,245.0,234.16,167.7
2016,8,24,7,45,663.5,66.0,4.1,24.5,302.0,293.43,218.69
2016,8,24,8,0,718.0,69.0,4.3,25.0,359.0,357.67,272.94
2016,8,24,8,15,748.0,73.0,4.3,25.5,414.0,417.0,322.19
2016,8,24,8,30,778.0,77.0,4.3,26.0,469.0,478.37,371.4
2016,8,24,8,45,803.5,79.0,4.35,26.5,522.5,536.83,416.95
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,595.16,460.99
2016,8,24,9,15,844.5,83.0,4.4,27.0,624.0,648.09,500.6
2016,8,24,9,30,860.0,85.0,4.4,27.0,672.0,700.25,536.98
2016,8,24,9,45,872.5,87.0,4.4,27.5,715.0,749.07,568.97
2016,8,24,10,0,885.0,89.0,4.4,28.0,758.0,796.28,599.33
2016,8,24,10,15,893.5,90.5,4.4,28.5,794.5,837.79,625.31
2016,8,24,10,30,902.0,92.0,4.4,29.0,831.0,876.89,649.35
2016,8,24,10,45,908.0,93.0,4.4,29.5,860.0,910.62,669.53
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,941.4,687.6
2016,8,24,11,15,918.0,95.0,4.35,30.0,911.0,967.17,703.42
2016,8,24,11,30,922.0,96.0,4.3,30.0,933.0,989.58,717.06
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,1003.94,725.78
2016,8,24,12,0,910.0,108.0,4.3,30.0,955.0,1014.49,732.16
2016,8,24,12,15,910.5,108.0,4.25,30.0,960.0,1021.54,736.14
2016,8,24,12,30,911.0,108.0,4.2,30.0,965.0,1024.93,737.88
2016,8,24,12,45,908.0,109.0,4.2,30.5,961.0,1022.18,734.62
2016,8,24,13,0,905.0,110.0,4.2,31.0,957.0,1015.78,729.19
2016,8,24,13,15,902.5,109.5,4.15,31.0,945.5,1004.72,722.09
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,990.11,712.83
2016,8,24,13,45,573.5,272.0,4.1,31.0,793.5,838.59,611.32
2016,8,24,14,0,247.0,435.0,4.1,31.0,653.0,680.75,494.63
2016,8,24,14,15,560.5,271.0,4.05,30.5,745.0,796.68,586.51
2016,8,24,14,30,874.0,107.0,4.0,30.0,837.0,883.76,649.28
2016,8,24,14,45,853.5,111.5,3.95,30.0,800.0,843.15,622.14
2016,8,24,15,0,833.0,116.0,3.9,30.0,763.0,800.93,594.58
2016,8,24,15,15,821.0,113.5,3.85,30.0,722.0,759.41,567.3
2016,8,24,15,30,809.0,111.0,3.8,30.0,681.0,713.37,536.62
2016,8,24,15,45,789.0,109.0,3.75,30.0,634.0,660.96,500.69
2016,8,24,16,0,769.0,107.0,3.7,30.0,587.0,608.17,462.36
2016,8,24,16,15,747.0,103.0,3.5,29.5,536.0,552.1,421.24
2016,8,24,16,30,725.0,99.0,3.3,29.0,485.0,496.49,379.31
2016,8,24,16,45,694.0,94.5,3.1,29.0,431.5,436.6,332.28
2016,8,24,17,0,663.0,90.0,2.9,29.0,378.0,378.87,285.69
2016,8,24,17,15,620.5,84.0,2.6,28.5,323.0,317.76,235.96
2016,8,24,17,30,578.0,78.0,2.3,28.0,268.0,260.74,188.4
2016,8,24,17,45,508.5,70.5,2.05,27.5,214.0,199.82,138.19
2016,8,24,18,0,439.0,63.0,1.8,27.0,160.0,146.9,95.04
2016,8,24,18,15,342.5,50.0,1.75,26.5,112.5,92.64,54.03
2016,8,24,18,30,246.0,37.0,1.7,26.0,65.0,51.02,25.66
2016,8,24,18,45,123.0,18.5,1.65,25.5,32.5,15.7,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.0,1.4,22.0,21.5,12.78,0.0
2016,8,25,6,30,220.0,26.0,1.6,22.0,43.0,30.42,10.79
2016,8,25,6,45,328.0,39.0,1.8,22.5,88.5,68.56,36.44
2016,8,25,7,0,436.0,52.0,2.0,23.0,134.0,119.67,73.4
2016,8,25,7,15,506.5,60.5,2.1,23.5,187.0,171.33,115.42
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,231.26,165.59
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,289.01,214.79
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,351.48,266.79
2016,8,25,8,15,702.0,87.0,2.4,25.0,406.0,410.21,315.19
2016,8,25,8,30,734.0,92.0,2.4,25.0,461.0,471.45,364.06
2016,8,25,8,45,759.5,95.0,2.4,25.5,513.5,528.72,407.77
2016,8,25,9,0,785.0,98.0,2.4,26.0,566.0,586.93,450.69
2016,8,25,9,15,802.0,101.0,2.35,26.0,613.5,640.12,489.3
2016,8,25,9,30,819.0,104.0,2.3,26.0,661.0,692.77,525.75
2016,8,25,9,45,835.0,105.0,2.25,26.5,704.5,739.54,555.13
2016,8,25,10,0,851.0,106.0,2.2,27.0,748.0,786.99,584.41
2016,8,25,10,15,860.0,107.5,2.15,27.0,784.0,827.65,609.74
2016,8,25,10,30,869.0,109.0,2.1,27.0,820.0,866.03,633.3
2016,8,25,10,45,876.5,110.0,2.05,27.5,849.5,900.08,652.49
2016,8,25,11,0,884.0,111.0,2.0,28.0,879.0,931.35,669.66
2016,8,25,11,15,888.5,112.0,1.95,28.0,900.5,956.86,684.32
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,979.14,696.95
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,996.04,705.42
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,1009.48,711.84
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,1016.4,715.76
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,1019.7,717.63
2016,8,25,12,45,901.0,111.5,1.9,29.0,955.5,1017.34,716.16
2016,8,25,13,0,900.0,111.0,1.9,29.0,952.0,1011.33,712.63
2016,8,25,13,15,897.5,110.5,1.9,29.0,940.0,1000.24,706.09
2016,8,25,13,30,895.0,110.0,1.9,29.0,928.0,985.62,697.5
2016,8,25,13,45,890.5,108.5,1.9,29.5,908.0,964.6,683.65
2016,8,25,14,0,886.0,107.0,1.9,30.0,888.0,940.28,667.86
2016,8,25,14,15,879.5,106.0,1.9,29.5,860.0,911.5,651.94
2016,8,25,14,30,873.0,105.0,1.9,29.0,832.0,879.81,634.05
2016,8,25,14,45,610.5,223.0,1.95,29.0,721.0,755.99,552.83
2016,8,25,15,0,348.0,341.0,2.0,29.0,610.0,633.16,464.14
2016,8,25,15,15,291.5,332.5,2.0,29.0,550.0,566.38,418.29
2016,8,25,15,30,235.0,324.0,2.0,29.0,490.0,498.87,370.71
2016,8,25,15,45,176.5,302.0,2.0,29.0,422.0,425.23,317.92
2016,8,25,16,0,118.0,280.0,2.0,29.0,354.0,356.56,267.76
2016,8,25,16,15,146.5,255.0,1.9,28.5,338.5,341.63,258.39
2016,8,25,16,30,175.0,230.0,1.8,28.0,323.0,323.56,245.93
2016,8,25,16,45,219.5,199.5,1.75,28.0,303.0,304.44,231.73
2016,8,25,17,0,264.0,169.0,1.7,28.0,283.0,282.15,214.06
2016,8,25,17,15,250.5,145.5,1.55,27.5,241.0,237.64,179.06
2016,8,25,17,30,237.0,122.0,1.4,27.0,199.0,194.5,144.36
2016,8,25,17,45,342.5,90.5,1.3,26.5,177.5,175.76,124.55
2016,8,25,18,0,448.0,59.0,1.2,26.0,156.0,143.57,92.16
2016,8,25,18,15,350.5,47.0,1.2,25.5,109.0,90.57,52.18
2016,8,25,18,30,253.0,35.0,1.2,25.0,62.0,48.95,23.91
2016,8,25,18,45,126.5,17.5,1.2,25.0,31.0,14.47,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.0,14.0,0.7,22.5,18.0,13.76,0.0
2016,8,26,6,30,112.0,28.0,0.8,23.0,36.0,28.8,11.12
2016,8,26,6,45,213.0,45.0,0.9,23.5,78.0,62.83,36.15
2016,8,26,7,0,314.0,62.0,1.0,24.0,120.0,109.54,69.91
2016,8,26,7,15,386.5,74.0,1.0,24.0,170.5,157.57,108.13
2016,8,26,7,30,459.0,86.0,1.0,24.0,221.0,214.18,154.48
2016,8,26,7,45,509.5,95.0,1.05,24.5,274.5,270.05,200.66
2016,8,26,8,0,560.0,104.0,1.1,25.0,328.0,330.1,249.29
2016,8,26,8,15,596.5,111.0,1.0,25.0,381.0,386.81,294.38
2016,8,26,8,30,633.0,118.0,0.9,25.0,434.0,446.56,340.17
2016,8,26,8,45,661.5,122.5,0.85,25.5,485.5,501.97,380.75
2016,8,26,9,0,690.0,127.0,0.8,26.0,537.0,558.86,420.83
2016,8,26,9,15,505.5,210.0,0.7,26.0,524.0,553.42,412.85
2016,8,26,9,30,321.0,293.0,0.6,26.0,511.0,526.86,389.5
2016,8,26,9,45,350.5,307.0,0.5,26.5,559.5,578.12,423.18
2016,8,26,10,0,380.0,321.0,0.4,27.0,608.0,630.8,455.87
2016,8,26,10,15,406.0,325.0,0.45,27.0,645.0,676.16,485.68
2016,8,26,10,30,432.0,329.0,0.5,27.0,682.0,717.68,512.81
2016,8,26,10,45,384.0,367.5,0.6,27.5,690.0,723.05,514.02
2016,8,26,11,0,336.0,406.0,0.7,28.0,698.0,729.53,516.17
2016,8,26,11,15,332.5,416.5,0.8,28.0,711.0,745.53,527.01
2016,8,26,11,30,329.0,427.0,0.9,28.0,724.0,760.04,536.79
2016,8,26,11,45,395.5,410.5,1.0,28.0,773.5,813.53,573.65
2016,8,26,12,0,462.0,394.0,1.1,28.0,823.0,872.81,613.22
2016,8,26,12,15,447.0,398.0,1.2,28.0,815.0,865.63,608.85
2016,8,26,12,30,432.0,402.0,1.3,28.0,807.0,856.25,603.84
2016,8,26,12,45,447.0,399.5,1.4,28.5,817.5,868.17,611.9
2016,8,26,13,0,462.0,397.0,1.5,29.0,828.0,877.94,618.36
2016,8,26,13,15,645.5,271.0,1.55,29.0,864.5,926.24,656.24
2016,8,26,13,30,829.0,145.0,1.6,29.0,901.0,956.7,676.57
2016,8,26,13,45,824.0,144.0,1.7,29.0,881.5,941.9,668.74
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,918.65,656.01
2016,8,26,14,15,488.0,276.5,1.9,29.0,701.5,735.73,534.58
2016,8,26,14,30,157.0,410.0,2.0,29.0,541.0,555.49,404.36
2016,8,26,14,45,116.5,382.0,2.1,29.0,477.0,486.84,357.62
2016,8,26,15,0,76.0,354.0,2.2,29.0,413.0,415.53,307.17
2016,8,26,15,15,422.0,238.5,2.25,28.5,536.5,576.21,432.91
2016,8,26,15,30,768.0,123.0,2.3,28.0,660.0,693.34,521.9
2016,8,26,15,45,569.0,185.0,2.35,28.0,567.5,585.92,442.42
2016,8,26,16,0,370.0,247.0,2.4,28.0,475.0,487.48,368.85
2016,8,26,16,15,328.5,231.0,2.35,27.5,420.5,427.52,325.65
2016,8,26,16,30,287.0,215.0,2.3,27.0,366.0,371.08,283.93
2016,8,26,16,45,275.5,191.0,2.25,27.0,323.0,324.94,248.8
2016,8,26,17,0,264.0,167.0,2.2,27.0,280.0,279.68,213.49
2016,8,26,17,15,247.5,144.5,2.1,26.5,238.0,235.07,178.23
2016,8,26,17,30,231.0,122.0,2.0,26.0,196.0,192.16,143.51
2016,8,26,17,45,203.0,100.0,1.9,25.5,155.5,148.74,108.14
2016,8,26,18,0,175.0,78.0,1.8,25.0,115.0,108.69,75.44
2016,8,26,18,15,129.5,56.5,1.8,24.5,79.5,70.43,45.54
2016,8,26,18,30,84.0,35.0,1.8,24.0,44.0,37.99,20.82
2016,8,26,18,45,42.0,17.5,1.85,24.0,22.0,14.95,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,71.0,13.0,0.6,22.0,18.0,12.78,0.0
2016,8,27,6,30,142.0,26.0,0.7,22.0,36.0,27.28,9.21
2016,8,27,6,45,245.0,41.5,0.8,22.5,78.5,62.55,34.8
2016,8,27,7,0,348.0,57.0,0.9,23.0,121.0,110.04,69.14
2016,8,27,7,15,419.5,68.0,0.9,23.5,172.0,158.9,108.16
2016,8,27,7,30,491.0,79.0,0.9,24.0,223.0,217.36,156.01
2016,8,27,7,45,539.0,87.5,0.9,24.5,276.5,272.61,201.88
2016,8,27,8,0,587.0,96.0,0.9,25.0,330.0,332.87,250.66
2016,8,27,8,15,622.0,102.5,0.75,25.0,383.5,389.89,295.69
2016,8,27,8,30,657.0,109.0,0.6,25.0,437.0,449.74,340.94
2016,8,27,8,45,684.5,113.5,0.45,25.5,488.0,505.82,380.74
2016,8,27,9,0,712.0,118.0,0.3,26.0,539.0,563.22,419.44
2016,8,27,9,15,731.5,122.0,0.4,26.5,586.5,615.79,455.9
2016,8,27,9,30,751.0,126.0,0.5,27.0,634.0,667.54,490.96
2016,8,27,9,45,762.0,130.5,0.6,27.5,675.0,713.52,520.41
2016,8,27,10,0,773.0,135.0,0.7,28.0,716.0,758.07,548.16
2016,8,27,10,15,784.0,137.5,0.8,28.0,752.0,798.91,574.34
2016,8,27,10,30,795.0,140.0,0.9,28.0,788.0,837.83,599.2
2016,8,27,10,45,801.0,143.5,1.05,28.0,816.5,871.21,621.22
2016,8,27,11,0,807.0,147.0,1.2,28.0,845.0,901.97,641.61
2016,8,27,11,15,507.0,300.5,1.3,28.0,743.5,797.16,570.83
2016,8,27,11,30,207.0,454.0,1.4,28.0,642.0,664.25,475.27
2016,8,27,11,45,518.5,301.0,1.5,28.5,779.5,827.49,593.59
2016,8,27,12,0,830.0,148.0,1.6,29.0,917.0,975.58,688.97
2016,8,27,12,15,831.5,148.5,1.65,29.0,922.0,983.38,692.57
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,987.83,695.82
2016,8,27,12,45,479.5,309.5,1.8,29.0,757.5,808.6,578.64
2016,8,27,13,0,126.0,470.0,1.9,29.0,588.0,607.68,435.5
2016,8,27,13,15,127.0,464.0,1.95,29.0,581.5,600.98,432.89
2016,8,27,13,30,128.0,458.0,2.0,29.0,575.0,593.64,428.51
2016,8,27,13,45,288.5,407.5,2.05,29.0,663.0,698.04,505.1
2016,8,27,14,0,449.0,357.0,2.1,29.0,751.0,794.15,573.42
2016,8,27,14,15,372.0,373.5,2.1,29.0,692.5,723.81,524.45
2016,8,27,14,30,295.0,390.0,2.1,29.0,634.0,661.74,481.5
2016,8,27,14,45,343.5,356.5,2.15,29.0,629.0,657.96,481.86
2016,8,27,15,0,392.0,323.0,2.2,29.0,624.0,649.78,478.64
2016,8,27,15,15,564.0,230.0,2.15,28.5,636.5,676.39,502.96
2016,8,27,15,30,736.0,137.0,2.1,28.0,649.0,684.11,513.42
2016,8,27,15,45,713.5,135.0,2.1,28.0,602.5,632.84,477.18
2016,8,27,16,0,691.0,133.0,2.1,28.0,556.0,581.64,440.58
2016,8,27,16,15,666.0,127.5,2.0,27.5,506.0,525.78,400.16
2016,8,27,16,30,641.0,122.0,1.9,27.0,456.0,470.9,359.29
2016,8,27,16,45,608.0,115.0,1.85,27.0,403.5,411.99,313.69
2016,8,27,17,0,575.0,108.0,1.8,27.0,351.0,355.59,268.76
2016,8,27,17,15,529.0,99.5,1.65,26.5,297.5,295.78,220.59
2016,8,27,17,30,483.0,91.0,1.5,26.0,244.0,239.39,174.18
2016,8,27,17,45,420.0,79.0,1.4,26.0,193.0,181.82,126.75
2016,8,27,18,0,357.0,67.0,1.3,26.0,142.0,131.58,85.9
2016,8,27,18,15,265.0,51.0,1.3,25.5,97.0,81.52,48.43
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,42.77,21.41
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,12.5,1.7,21.5,17.5,12.29,0.0
2016,8,28,6,30,129.0,25.0,1.9,22.0,35.0,25.91,8.01
2016,8,28,6,45,227.5,42.0,2.1,22.5,76.5,61.4,34.51
2016,8,28,7,0,326.0,59.0,2.3,23.0,118.0,108.57,68.95
2016,8,28,7,15,397.5,71.0,2.35,23.5,168.5,157.09,107.89
2016,8,28,7,30,469.0,83.0,2.4,24.0,219.0,214.08,154.96
2016,8,28,7,45,520.0,91.5,2.45,24.5,272.5,270.25,202.11
2016,8,28,8,0,571.0,100.0,2.5,25.0,326.0,330.63,251.87
2016,8,28,8,15,606.5,106.5,2.6,25.0,379.5,387.01,298.24
2016,8,28,8,30,642.0,113.0,2.7,25.0,433.0,446.3,345.72
2016,8,28,8,45,673.0,116.5,2.8,25.5,484.5,502.55,389.06
2016,8,28,9,0,704.0,120.0,2.9,26.0,536.0,560.5,432.42
2016,8,28,9,15,723.5,124.5,2.95,26.0,583.0,613.21,471.46
2016,8,28,9,30,743.0,129.0,3.0,26.0,630.0,665.04,509.03
2016,8,28,9,45,764.0,129.0,3.15,26.5,673.5,713.57,542.01
2016,8,28,10,0,785.0,129.0,3.3,27.0,717.0,761.45,573.49
2016,8,28,10,15,795.5,131.0,3.35,27.0,752.5,801.76,600.08
2016,8,28,10,30,806.0,133.0,3.4,27.0,788.0,840.08,625.17
2016,8,28,10,45,817.5,133.0,3.45,27.5,818.0,875.0,646.57
2016,8,28,11,0,829.0,133.0,3.5,28.0,848.0,903.1,663.26
2016,8,28,11,15,556.5,285.5,3.5,28.0,771.0,828.47,609.33
2016,8,28,11,30,284.0,438.0,3.5,28.0,694.0,728.62,532.16
2016,8,28,11,45,291.0,443.5,3.55,28.5,709.5,746.01,543.55
2016,8,28,12,0,298.0,449.0,3.6,29.0,725.0,762.29,553.45
2016,8,28,12,15,563.5,299.0,3.65,29.0,824.0,880.24,642.06
2016,8,28,12,30,829.0,149.0,3.7,29.0,923.0,983.45,712.18
2016,8,28,12,45,829.5,148.0,3.75,29.0,920.0,981.95,710.76
2016,8,28,13,0,830.0,147.0,3.8,29.0,917.0,977.09,708.07
2016,8,28,13,15,827.5,146.0,3.8,29.0,905.0,965.91,701.09
2016,8,28,13,30,825.0,145.0,3.8,29.0,893.0,951.48,692.13
2016,8,28,13,45,822.5,142.0,3.85,29.0,874.0,931.81,680.1
2016,8,28,14,0,820.0,139.0,3.9,29.0,855.0,913.77,669.21
2016,8,28,14,15,812.5,137.5,3.9,29.0,827.5,884.64,650.67
2016,8,28,14,30,805.0,136.0,3.9,29.0,800.0,852.88,630.38
2016,8,28,14,45,780.0,142.0,3.95,29.0,762.5,811.66,603.76
2016,8,28,15,0,755.0,148.0,4.0,29.0,725.0,769.31,576.16
2016,8,28,15,15,741.0,144.5,3.95,28.5,684.5,724.99,547.61
2016,8,28,15,30,727.0,141.0,3.9,28.0,644.0,680.54,518.01
2016,8,28,15,45,716.0,133.0,3.85,28.0,599.5,631.24,482.67
2016,8,28,16,0,705.0,125.0,3.8,28.0,555.0,581.0,445.87
2016,8,28,16,15,680.5,120.0,3.65,27.5,505.0,525.26,404.56
2016,8,28,16,30,656.0,115.0,3.5,27.0,455.0,470.43,362.78
2016,8,28,16,45,627.5,107.0,3.4,27.0,403.0,411.88,316.45
2016,8,28,17,0,599.0,99.0,3.3,27.0,351.0,355.32,270.45
2016,8,28,17,15,553.5,91.5,2.9,26.5,297.0,295.42,221.19
2016,8,28,17,30,508.0,84.0,2.5,26.0,243.0,240.1,174.75
2016,8,28,17,45,445.0,73.0,2.15,25.5,191.5,181.98,126.48
2016,8,28,18,0,382.0,62.0,1.8,25.0,140.0,130.32,84.23
2016,8,28,18,15,285.5,47.0,1.65,24.5,95.0,79.43,46.09
2016,8,28,18,30,189.0,32.0,1.5,24.0,50.0,40.4,19.03
2016,8,28,18,45,94.5,16.0,1.4,24.0,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.5,12.5,2.9,22.0,16.5,12.29,0.0
2016,8,29,6,30,129.0,25.0,3.1,22.0,33.0,25.87,7.36
2016,8,29,6,45,237.0,40.0,3.3,22.5,75.0,60.42,33.3
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,107.67,67.45
2016,8,29,7,15,181.0,78.5,3.65,23.0,112.5,116.68,83.41
2016,8,29,7,30,17.0,102.0,3.8,23.0,108.0,103.35,78.92
2016,8,29,7,45,310.5,95.0,3.95,23.5,217.5,201.76,153.23
2016,8,29,8,0,604.0,88.0,4.1,24.0,327.0,331.67,254.97
2016,8,29,8,15,639.0,94.0,4.2,24.5,380.5,389.13,302.33
2016,8,29,8,30,674.0,100.0,4.3,25.0,434.0,449.38,350.72
2016,8,29,8,45,708.0,101.0,4.4,25.5,486.5,506.34,395.37
2016,8,29,9,0,742.0,102.0,4.5,26.0,539.0,565.03,440.15
2016,8,29,9,15,506.5,202.0,4.55,26.0,511.5,546.56,422.73
2016,8,29,9,30,271.0,302.0,4.6,26.0,484.0,501.31,384.05
2016,8,29,9,45,542.5,206.0,4.65,26.5,601.0,625.07,480.54
2016,8,29,10,0,814.0,110.0,4.7,27.0,718.0,761.91,579.89
2016,8,29,10,15,824.0,112.0,4.7,27.0,754.0,802.45,606.46
2016,8,29,10,30,834.0,114.0,4.7,27.0,790.0,840.89,631.88
2016,8,29,10,45,435.0,236.5,4.75,27.5,590.0,640.59,485.05
2016,8,29,11,0,36.0,359.0,4.8,28.0,390.0,393.52,292.81
2016,8,29,11,15,48.5,387.5,4.8,28.0,430.5,435.64,324.21
2016,8,29,11,30,61.0,416.0,4.8,28.0,471.0,478.21,354.87
2016,8,29,11,45,53.0,412.0,4.8,28.0,460.5,467.38,346.43
2016,8,29,12,0,45.0,408.0,4.8,28.0,450.0,456.09,337.89
2016,8,29,12,15,75.5,436.5,4.8,28.0,507.5,516.32,382.05
2016,8,29,12,30,106.0,465.0,4.8,28.0,565.0,576.57,425.46
2016,8,29,12,45,108.0,464.0,4.85,28.5,565.0,577.36,425.17
2016,8,29,13,0,110.0,463.0,4.9,29.0,565.0,577.63,424.8
2016,8,29,13,15,185.0,455.0,4.9,29.0,624.0,648.83,477.51
2016,8,29,13,30,260.0,447.0,4.9,29.0,683.0,716.96,527.04
2016,8,29,13,45,140.5,381.0,4.9,29.0,508.5,523.53,388.55
2016,8,29,14,0,21.0,315.0,4.9,29.0,334.0,329.0,244.35
2016,8,29,14,15,435.0,211.0,4.9,28.5,569.5,618.82,470.92
2016,8,29,14,30,849.0,107.0,4.9,28.0,805.0,856.46,641.93
2016,8,29,14,45,836.5,107.0,4.9,28.0,769.5,818.45,615.3
2016,8,29,15,0,824.0,107.0,4.9,28.0,734.0,778.4,588.66
2016,8,29,15,15,811.5,104.5,4.8,27.5,693.5,733.97,559.37
2016,8,29,15,30,799.0,102.0,4.7,27.0,653.0,690.11,530.18
2016,8,29,15,45,781.5,99.5,4.65,27.0,606.5,639.12,494.06
2016,8,29,16,0,764.0,97.0,4.6,27.0,560.0,587.58,455.48
2016,8,29,16,15,741.5,93.5,4.4,26.5,509.5,531.85,413.31
2016,8,29,16,30,719.0,90.0,4.2,26.0,459.0,476.67,370.53
2016,8,29,16,45,690.5,84.5,4.05,26.0,406.5,417.29,322.72
2016,8,29,17,0,662.0,79.0,3.9,26.0,354.0,359.87,275.16
2016,8,29,17,15,618.5,73.0,3.55,25.5,300.0,298.74,224.08
2016,8,29,17,30,575.0,67.0,3.2,25.0,246.0,241.88,175.47
2016,8,29,17,45,511.5,59.0,2.85,25.0,193.5,182.81,125.25
2016,8,29,18,0,448.0,51.0,2.5,25.0,141.0,131.07,82.15
2016,8,29,18,15,345.5,39.5,2.35,24.5,95.5,78.95,43.24
2016,8,29,18,30,243.0,28.0,2.2,24.0,50.0,39.47,16.55
2016,8,29,18,45,121.5,14.0,2.05,24.0,25.0,13.76,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
