Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,147.0,23.0,2.4,22.0,33.0,24.61,5.71
2016,8,30,6,45,254.0,38.0,2.65,22.5,75.0,60.12,32.36
2016,8,30,7,0,361.0,53.0,2.9,23.0,117.0,108.23,67.17
2016,8,30,7,15,207.5,80.5,2.95,23.0,120.5,124.42,88.65
2016,8,30,7,30,54.0,108.0,3.0,23.0,124.0,120.2,91.55
2016,8,30,7,45,27.0,115.5,3.05,23.5,123.5,121.98,93.75
2016,8,30,8,0,0.0,123.0,3.1,24.0,123.0,119.29,91.59
2016,8,30,8,15,50.0,167.0,3.15,24.5,191.5,186.87,144.87
2016,8,30,8,30,100.0,211.0,3.2,25.0,260.0,259.2,201.0
2016,8,30,8,45,414.0,159.0,3.25,25.5,397.0,398.36,310.5
2016,8,30,9,0,728.0,107.0,3.3,26.0,534.0,561.67,435.49
2016,8,30,9,15,505.5,202.5,3.35,26.0,511.5,546.58,420.27
2016,8,30,9,30,283.0,298.0,3.4,26.0,489.0,505.98,385.67
2016,8,30,9,45,541.0,207.5,3.5,26.5,601.0,625.63,477.92
2016,8,30,10,0,799.0,117.0,3.6,27.0,713.0,760.12,574.55
2016,8,30,10,15,809.5,119.5,3.65,27.0,749.0,801.38,601.36
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,836.97,624.69
2016,8,30,10,45,521.0,273.5,3.75,27.5,700.5,755.6,562.91
2016,8,30,11,0,222.0,425.0,3.8,28.0,616.0,639.05,471.24
2016,8,30,11,15,210.0,438.5,3.8,28.0,623.0,647.31,476.67
2016,8,30,11,30,198.0,452.0,3.8,28.0,630.0,654.23,480.54
2016,8,30,11,45,209.0,458.0,3.85,28.0,648.5,674.55,494.71
2016,8,30,12,0,220.0,464.0,3.9,28.0,667.0,694.23,508.36
2016,8,30,12,15,116.0,353.0,3.9,28.0,460.5,477.66,354.46
2016,8,30,12,30,12.0,242.0,3.9,28.0,254.0,248.96,184.66
2016,8,30,12,45,225.0,316.5,3.95,28.0,524.5,555.17,415.98
2016,8,30,13,0,438.0,391.0,4.0,28.0,795.0,847.82,621.01
2016,8,30,13,15,219.0,263.5,3.95,28.0,466.0,490.29,368.0
2016,8,30,13,30,0.0,136.0,3.9,28.0,137.0,132.32,96.56
2016,8,30,13,45,10.0,222.5,3.9,28.0,232.0,227.0,169.25
2016,8,30,14,0,20.0,309.0,3.9,28.0,327.0,322.11,240.25
2016,8,30,14,15,239.0,315.5,3.8,28.0,511.5,543.4,408.44
2016,8,30,14,30,458.0,322.0,3.7,28.0,696.0,739.12,549.82
2016,8,30,14,45,392.0,330.5,3.65,28.0,641.5,671.15,500.27
2016,8,30,15,0,326.0,339.0,3.6,28.0,587.0,611.86,457.63
2016,8,30,15,15,363.0,308.0,3.45,28.0,569.0,594.74,447.13
2016,8,30,15,30,400.0,277.0,3.3,28.0,551.0,573.58,433.24
2016,8,30,15,45,510.0,218.0,3.2,28.0,541.5,573.56,435.8
2016,8,30,16,0,620.0,159.0,3.1,28.0,532.0,559.53,427.35
2016,8,30,16,15,429.0,187.0,2.85,27.5,434.5,442.77,339.23
2016,8,30,16,30,238.0,215.0,2.6,27.0,337.0,343.39,263.23
2016,8,30,16,45,209.0,191.5,2.4,27.0,289.5,289.62,222.11
2016,8,30,17,0,180.0,168.0,2.2,27.0,242.0,241.72,184.74
2016,8,30,17,15,163.0,144.5,1.95,26.5,204.0,201.23,152.83
2016,8,30,17,30,146.0,121.0,1.7,26.0,166.0,162.64,121.84
2016,8,30,17,45,120.5,97.5,1.45,25.5,129.5,124.05,90.73
2016,8,30,18,0,95.0,74.0,1.2,25.0,93.0,88.62,62.16
2016,8,30,18,15,58.0,51.0,1.15,24.5,61.5,55.65,36.39
2016,8,30,18,30,21.0,28.0,1.1,24.0,30.0,27.76,13.53
2016,8,30,18,45,10.5,14.0,1.05,24.0,15.0,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,17.0,11.0,1.95,22.0,12.0,10.81,0.0
2016,8,31,6,30,34.0,22.0,2.1,22.0,24.0,21.44,4.78
2016,8,31,6,45,111.0,44.0,2.3,22.5,61.5,52.5,31.76
2016,8,31,7,0,188.0,66.0,2.5,23.0,99.0,93.56,62.51
2016,8,31,7,15,265.0,79.5,2.45,23.5,144.5,136.9,96.39
2016,8,31,7,30,342.0,93.0,2.4,24.0,190.0,188.94,138.41
2016,8,31,7,45,275.0,124.5,2.35,24.5,214.0,217.46,164.91
2016,8,31,8,0,208.0,156.0,2.3,25.0,238.0,237.35,182.61
2016,8,31,8,15,245.0,177.5,2.35,25.5,288.0,290.38,224.17
2016,8,31,8,30,282.0,199.0,2.4,26.0,338.0,345.26,266.26
2016,8,31,8,45,218.5,231.0,2.5,26.5,346.0,354.62,272.41
2016,8,31,9,0,155.0,263.0,2.6,27.0,354.0,359.8,274.67
2016,8,31,9,15,438.0,199.5,2.65,27.0,487.0,499.05,382.7
2016,8,31,9,30,721.0,136.0,2.7,27.0,620.0,657.85,501.23
2016,8,31,9,45,524.0,233.5,2.75,27.5,597.0,639.58,481.63
2016,8,31,10,0,327.0,331.0,2.8,28.0,574.0,600.24,447.54
2016,8,31,10,15,307.5,355.0,2.8,28.0,593.0,621.72,461.53
2016,8,31,10,30,288.0,379.0,2.8,28.0,612.0,640.83,473.33
2016,8,31,10,45,299.0,392.0,2.85,28.5,641.0,673.58,494.62
2016,8,31,11,0,310.0,405.0,2.9,29.0,670.0,705.82,515.24
2016,8,31,11,15,316.5,414.5,2.9,29.0,691.5,729.54,530.7
2016,8,31,11,30,323.0,424.0,2.9,29.0,713.0,752.23,545.47
2016,8,31,11,45,559.0,296.5,2.9,29.5,806.0,862.37,625.28
2016,8,31,12,0,795.0,169.0,2.9,30.0,899.0,967.55,694.17
2016,8,31,12,15,796.5,169.5,2.9,30.0,904.0,975.0,697.82
2016,8,31,12,30,798.0,170.0,2.9,30.0,909.0,979.15,700.33
2016,8,31,12,45,548.5,308.5,2.95,30.0,816.0,875.59,630.35
2016,8,31,13,0,299.0,447.0,3.0,30.0,723.0,762.56,548.09
2016,8,31,13,15,545.0,307.0,3.0,30.0,800.5,861.66,623.48
2016,8,31,13,30,791.0,167.0,3.0,30.0,878.0,944.72,680.86
2016,8,31,13,45,785.0,166.0,3.0,30.0,858.0,923.82,667.15
2016,8,31,14,0,779.0,165.0,3.0,30.0,838.0,900.04,652.47
2016,8,31,14,15,771.0,162.5,2.95,30.0,810.5,870.19,633.48
2016,8,31,14,30,763.0,160.0,2.9,30.0,783.0,837.86,612.86
2016,8,31,14,45,754.0,156.0,2.85,30.0,748.5,800.88,589.06
2016,8,31,15,0,745.0,152.0,2.8,30.0,714.0,761.88,563.78
2016,8,31,15,15,729.5,148.5,2.7,30.0,673.0,718.06,534.77
2016,8,31,15,30,714.0,145.0,2.6,30.0,632.0,671.55,502.67
2016,8,31,15,45,696.5,139.5,2.55,30.0,586.5,620.85,466.99
2016,8,31,16,0,679.0,134.0,2.5,30.0,541.0,569.85,430.3
2016,8,31,16,15,653.0,128.5,2.35,29.5,490.5,513.94,389.59
2016,8,31,16,30,627.0,123.0,2.2,29.0,440.0,459.16,348.58
2016,8,31,16,45,594.0,115.0,2.05,29.0,387.5,400.05,302.59
2016,8,31,17,0,561.0,107.0,1.9,29.0,335.0,343.5,257.43
2016,8,31,17,15,512.5,98.0,1.7,28.5,282.0,283.38,209.12
2016,8,31,17,30,464.0,89.0,1.5,28.0,229.0,227.05,162.99
2016,8,31,17,45,398.0,76.0,1.3,27.5,178.0,169.47,116.24
2016,8,31,18,0,332.0,63.0,1.1,27.0,127.0,119.67,76.51
2016,8,31,18,15,235.5,46.0,1.05,26.5,84.0,70.64,40.58
2016,8,31,18,30,139.0,29.0,1.0,26.0,41.0,33.2,13.59
2016,8,31,18,45,69.5,14.5,0.95,26.0,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,22.54,3.45
2016,9,1,6,45,208.0,40.0,2.25,23.5,70.0,57.83,32.04
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,104.34,66.04
2016,9,1,7,15,375.5,71.5,2.5,24.5,161.5,152.99,104.87
2016,9,1,7,30,447.0,85.0,2.4,25.0,212.0,210.17,151.78
2016,9,1,7,45,498.0,94.5,2.35,25.5,265.0,264.69,197.31
2016,9,1,8,0,549.0,104.0,2.3,26.0,318.0,326.26,247.57
2016,9,1,8,15,586.0,111.5,2.3,26.5,371.5,383.15,293.25
2016,9,1,8,30,623.0,119.0,2.3,27.0,425.0,443.15,339.89
2016,9,1,8,45,652.5,124.0,2.35,27.5,476.0,499.15,382.3
2016,9,1,9,0,682.0,129.0,2.4,28.0,527.0,556.73,424.59
2016,9,1,9,15,702.5,133.5,2.4,28.0,574.0,609.06,462.59
2016,9,1,9,30,723.0,138.0,2.4,28.0,621.0,661.42,499.69
2016,9,1,9,45,741.5,140.0,2.4,28.5,663.5,708.16,530.71
2016,9,1,10,0,760.0,142.0,2.4,29.0,706.0,755.19,560.3
2016,9,1,10,15,771.5,145.0,2.4,29.0,742.0,796.37,586.61
2016,9,1,10,30,783.0,148.0,2.4,29.0,778.0,835.69,611.46
2016,9,1,10,45,516.0,283.0,2.45,29.5,705.0,761.11,555.59
2016,9,1,11,0,249.0,418.0,2.5,30.0,632.0,663.5,480.41
2016,9,1,11,15,530.5,286.0,2.5,30.0,755.5,804.74,584.65
2016,9,1,11,30,812.0,154.0,2.5,30.0,879.0,947.38,679.36
2016,9,1,11,45,811.5,157.0,2.55,30.5,891.0,962.16,686.09
2016,9,1,12,0,811.0,160.0,2.6,31.0,903.0,973.62,691.95
2016,9,1,12,15,812.0,160.5,2.6,31.0,907.5,980.61,696.06
2016,9,1,12,30,813.0,161.0,2.6,31.0,912.0,984.23,698.21
2016,9,1,12,45,811.5,161.5,2.65,31.0,908.0,981.98,697.25
2016,9,1,13,0,810.0,162.0,2.7,31.0,904.0,976.37,694.33
2016,9,1,13,15,637.0,266.5,2.7,31.0,845.0,911.04,652.04
2016,9,1,13,30,464.0,371.0,2.7,31.0,786.0,840.77,601.26
2016,9,1,13,45,470.0,357.5,2.7,31.0,770.0,823.65,591.39
2016,9,1,14,0,476.0,344.0,2.7,31.0,754.0,804.33,579.64
2016,9,1,14,15,405.5,357.0,2.65,30.5,698.5,735.58,533.69
2016,9,1,14,30,335.0,370.0,2.6,30.0,643.0,675.12,492.69
2016,9,1,14,45,414.0,321.5,2.6,30.0,643.5,684.58,502.57
2016,9,1,15,0,493.0,273.0,2.6,30.0,644.0,682.51,504.03
2016,9,1,15,15,356.0,293.5,2.5,30.0,553.5,573.64,425.74
2016,9,1,15,30,219.0,314.0,2.4,30.0,463.0,475.59,354.05
2016,9,1,15,45,109.5,224.0,2.35,30.0,298.5,299.85,225.6
2016,9,1,16,0,0.0,134.0,2.3,30.0,134.0,130.09,95.98
2016,9,1,16,15,0.5,142.5,2.15,29.5,143.0,138.73,103.46
2016,9,1,16,30,1.0,151.0,2.0,29.0,152.0,147.34,110.7
2016,9,1,16,45,0.5,133.0,1.9,28.5,133.5,129.39,97.29
2016,9,1,17,0,0.0,115.0,1.8,28.0,115.0,111.53,83.78
2016,9,1,17,15,0.0,96.0,1.6,27.5,96.0,92.98,69.44
2016,9,1,17,30,0.0,77.0,1.4,27.0,77.0,74.48,54.83
2016,9,1,17,45,0.0,59.5,1.25,26.5,59.5,57.5,41.14
2016,9,1,18,0,0.0,42.0,1.1,26.0,42.0,40.57,27.21
2016,9,1,18,15,0.0,27.0,1.05,25.5,27.0,26.07,15.05
2016,9,1,18,30,0.0,12.0,1.0,25.0,12.0,11.57,1.82
2016,9,1,18,45,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,1.0,1.75,22.0,1.0,0.98,0.0
2016,9,2,6,30,0.0,2.0,1.9,22.0,2.0,1.93,0.0
2016,9,2,6,45,0.0,6.0,2.1,22.5,6.0,5.78,0.0
2016,9,2,7,0,0.0,10.0,2.3,23.0,10.0,9.64,2.23
2016,9,2,7,15,0.0,15.5,2.3,23.0,15.5,14.95,6.72
2016,9,2,7,30,0.0,21.0,2.3,23.0,21.0,20.26,11.18
2016,9,2,7,45,0.5,73.5,2.3,23.5,73.5,71.25,53.08
2016,9,2,8,0,1.0,126.0,2.3,24.0,126.0,122.72,94.37
2016,9,2,8,15,0.5,126.5,2.2,24.5,126.5,123.03,94.01
2016,9,2,8,30,0.0,127.0,2.1,25.0,127.0,123.27,93.64
2016,9,2,8,45,15.0,175.5,2.05,25.5,184.5,179.39,137.29
2016,9,2,9,0,30.0,224.0,2.0,26.0,242.0,240.52,183.65
2016,9,2,9,15,31.5,244.0,1.9,26.5,264.0,263.32,199.77
2016,9,2,9,30,33.0,264.0,1.8,27.0,286.0,286.26,215.84
2016,9,2,9,45,56.0,301.5,1.7,27.5,342.0,343.3,257.27
2016,9,2,10,0,79.0,339.0,1.6,28.0,398.0,402.32,298.94
2016,9,2,10,15,72.0,352.5,1.5,28.0,408.0,413.49,305.53
2016,9,2,10,30,65.0,366.0,1.4,28.0,418.0,423.96,311.81
2016,9,2,10,45,44.0,343.0,1.35,28.5,379.0,383.71,281.5
2016,9,2,11,0,23.0,320.0,1.3,29.0,340.0,335.91,245.99
2016,9,2,11,15,69.0,381.5,1.3,29.0,443.0,449.44,327.59
2016,9,2,11,30,115.0,443.0,1.3,29.0,546.0,566.0,407.47
2016,9,2,11,45,209.5,442.0,1.3,29.0,633.0,658.97,471.52
2016,9,2,12,0,304.0,441.0,1.3,29.0,720.0,760.72,539.48
2016,9,2,12,15,277.5,451.0,1.35,29.0,706.0,747.16,529.17
2016,9,2,12,30,251.0,461.0,1.4,29.0,692.0,732.06,519.0
2016,9,2,12,45,468.5,352.0,1.45,29.5,781.0,840.66,596.05
2016,9,2,13,0,686.0,243.0,1.5,30.0,870.0,941.41,663.94
2016,9,2,13,15,462.5,344.0,1.5,30.0,764.5,818.57,579.52
2016,9,2,13,30,239.0,445.0,1.5,30.0,659.0,687.78,488.85
2016,9,2,13,45,459.5,335.5,1.55,30.0,734.0,790.96,565.46
2016,9,2,14,0,680.0,226.0,1.6,30.0,809.0,873.01,624.39
2016,9,2,14,15,670.5,222.5,1.65,30.0,781.5,842.78,605.42
2016,9,2,14,30,661.0,219.0,1.7,30.0,754.0,810.51,585.69
2016,9,2,14,45,676.0,198.5,1.8,30.0,725.0,779.48,567.71
2016,9,2,15,0,691.0,178.0,1.9,30.0,696.0,745.0,546.94
2016,9,2,15,15,675.0,173.5,1.95,29.5,655.0,700.03,518.4
2016,9,2,15,30,659.0,169.0,2.0,29.0,614.0,654.23,488.55
2016,9,2,15,45,643.0,161.0,2.05,29.0,569.0,604.29,454.11
2016,9,2,16,0,627.0,153.0,2.1,29.0,524.0,554.08,418.54
2016,9,2,16,15,599.5,146.0,2.05,28.5,474.0,498.29,378.25
2016,9,2,16,30,572.0,139.0,2.0,28.0,424.0,443.93,337.82
2016,9,2,16,45,538.5,129.0,1.95,28.0,372.0,383.81,291.35
2016,9,2,17,0,505.0,119.0,1.9,28.0,320.0,328.41,247.24
2016,9,2,17,15,455.5,107.5,1.75,27.5,267.5,269.01,199.59
2016,9,2,17,30,406.0,96.0,1.6,27.0,215.0,214.87,155.33
2016,9,2,17,45,336.0,81.5,1.5,26.5,165.5,158.67,110.04
2016,9,2,18,0,266.0,67.0,1.4,26.0,116.0,110.81,72.26
2016,9,2,18,15,179.5,46.5,1.3,25.5,74.5,63.73,37.41
2016,9,2,18,30,93.0,26.0,1.2,25.0,33.0,27.77,9.1
2016,9,2,18,45,46.5,13.0,1.2,25.0,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.0,10.5,1.75,21.0,13.0,10.32,0.0
2016,9,3,6,30,82.0,21.0,1.9,21.0,26.0,21.37,1.22
2016,9,3,6,45,179.0,40.5,2.05,21.5,66.5,55.75,31.63
2016,9,3,7,0,276.0,60.0,2.2,22.0,107.0,102.09,65.82
2016,9,3,7,15,348.5,74.0,2.2,22.5,156.5,149.75,103.96
2016,9,3,7,30,421.0,88.0,2.2,23.0,206.0,206.09,150.34
2016,9,3,7,45,478.5,97.5,2.25,24.0,259.5,261.27,196.08
2016,9,3,8,0,536.0,107.0,2.3,25.0,313.0,324.28,247.17
2016,9,3,8,15,573.5,114.5,2.25,25.5,366.0,380.7,292.53
2016,9,3,8,30,611.0,122.0,2.2,26.0,419.0,440.29,338.89
2016,9,3,8,45,427.0,187.5,2.15,26.5,406.5,435.03,333.73
2016,9,3,9,0,243.0,253.0,2.1,27.0,394.0,407.88,310.61
2016,9,3,9,15,247.0,277.0,2.0,27.0,431.0,447.71,339.35
2016,9,3,9,30,251.0,301.0,1.9,27.0,468.0,487.34,366.94
2016,9,3,9,45,234.0,326.0,1.85,27.5,489.5,507.01,378.82
2016,9,3,10,0,217.0,351.0,1.8,28.0,511.0,529.19,392.21
2016,9,3,10,15,207.0,371.5,1.8,28.0,530.5,550.6,406.03
2016,9,3,10,30,197.0,392.0,1.8,28.0,550.0,570.65,418.76
2016,9,3,10,45,194.0,408.0,1.8,28.5,569.0,590.99,431.02
2016,9,3,11,0,191.0,424.0,1.8,29.0,588.0,610.47,442.56
2016,9,3,11,15,101.0,327.5,1.8,29.0,415.0,430.76,316.17
2016,9,3,11,30,11.0,231.0,1.8,29.0,242.0,236.63,173.92
2016,9,3,11,45,8.5,202.0,1.85,29.5,211.0,205.65,151.16
2016,9,3,12,0,6.0,173.0,1.9,30.0,180.0,174.67,127.78
2016,9,3,12,15,234.0,280.5,1.95,30.0,496.5,526.32,389.39
2016,9,3,12,30,462.0,388.0,2.0,30.0,813.0,871.7,620.94
2016,9,3,12,45,447.5,387.0,2.05,30.0,797.0,855.44,607.45
2016,9,3,13,0,433.0,386.0,2.1,30.0,781.0,837.22,596.12
2016,9,3,13,15,272.5,414.5,2.15,30.0,662.0,699.64,502.22
2016,9,3,13,30,112.0,443.0,2.2,30.0,543.0,556.48,401.76
2016,9,3,13,45,93.0,423.0,2.25,30.0,505.0,515.55,374.41
2016,9,3,14,0,74.0,403.0,2.3,30.0,467.0,475.06,346.39
2016,9,3,14,15,216.0,381.5,2.35,30.0,558.0,584.22,427.76
2016,9,3,14,30,358.0,360.0,2.4,30.0,649.0,684.12,499.77
2016,9,3,14,45,529.0,267.0,2.5,30.0,672.0,723.98,532.35
2016,9,3,15,0,700.0,174.0,2.6,30.0,695.0,746.87,553.4
2016,9,3,15,15,421.0,244.0,2.65,29.5,552.0,576.37,430.91
2016,9,3,15,30,142.0,314.0,2.7,29.0,409.0,420.13,314.56
2016,9,3,15,45,388.0,231.5,2.8,29.0,465.5,501.95,380.64
2016,9,3,16,0,634.0,149.0,2.9,29.0,522.0,553.04,421.2
2016,9,3,16,15,606.0,142.5,2.9,28.5,472.0,497.13,379.85
2016,9,3,16,30,578.0,136.0,2.9,28.0,422.0,442.69,338.93
2016,9,3,16,45,539.0,127.5,2.9,28.0,369.5,381.24,290.95
2016,9,3,17,0,500.0,119.0,2.9,28.0,317.0,325.14,245.9
2016,9,3,17,15,449.5,107.5,2.7,27.5,264.5,265.78,197.87
2016,9,3,17,30,399.0,96.0,2.5,27.0,212.0,211.82,153.46
2016,9,3,17,45,323.5,81.5,2.35,26.5,161.5,154.97,107.63
2016,9,3,18,0,248.0,67.0,2.2,26.0,111.0,107.15,70.06
2016,9,3,18,15,163.5,45.5,2.2,25.5,70.0,60.65,35.54
2016,9,3,18,30,79.0,24.0,2.2,25.0,29.0,25.01,6.23
2016,9,3,18,45,39.5,12.0,2.2,25.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,18.8,0.0
2016,9,4,6,45,140.5,41.5,1.3,23.5,61.5,53.03,30.6
2016,9,4,7,0,225.0,64.0,1.5,24.0,101.0,97.56,63.69
2016,9,4,7,15,294.5,81.0,1.75,24.5,150.0,145.07,101.21
2016,9,4,7,30,364.0,98.0,2.0,25.0,199.0,200.31,146.01
2016,9,4,7,45,417.5,110.5,2.25,25.5,251.5,253.82,190.15
2016,9,4,8,0,471.0,123.0,2.5,26.0,304.0,313.16,238.43
2016,9,4,8,15,510.0,133.0,2.65,26.0,356.5,368.93,283.71
2016,9,4,8,30,549.0,143.0,2.8,26.0,409.0,428.19,330.71
2016,9,4,8,45,579.0,150.5,2.95,26.5,459.5,485.02,374.14
2016,9,4,9,0,609.0,158.0,3.1,27.0,510.0,541.84,416.48
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.5,593.63,453.68
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,645.79,490.16
2016,9,4,9,45,672.5,174.0,3.1,28.5,645.0,692.98,522.25
2016,9,4,10,0,691.0,178.0,3.1,29.0,687.0,739.57,553.19
2016,9,4,10,15,704.0,181.5,3.1,29.0,722.5,780.21,580.03
2016,9,4,10,30,717.0,185.0,3.1,29.0,758.0,819.3,605.25
2016,9,4,10,45,728.5,186.5,3.1,29.5,787.5,853.19,625.54
2016,9,4,11,0,740.0,188.0,3.1,30.0,817.0,884.96,644.27
2016,9,4,11,15,536.5,302.0,3.1,30.0,764.0,826.87,600.98
2016,9,4,11,30,333.0,416.0,3.1,30.0,711.0,754.12,545.48
2016,9,4,11,45,557.5,298.0,3.1,30.0,800.5,862.09,625.2
2016,9,4,12,0,782.0,180.0,3.1,30.0,890.0,964.53,694.07
2016,9,4,12,15,783.0,180.5,3.1,30.0,894.5,971.14,697.26
2016,9,4,12,30,784.0,181.0,3.1,30.0,899.0,974.47,699.28
2016,9,4,12,45,555.0,309.5,3.1,30.5,817.0,881.91,634.56
2016,9,4,13,0,326.0,438.0,3.1,31.0,735.0,779.78,558.87
2016,9,4,13,15,555.5,305.0,3.15,31.0,802.0,868.23,626.55
2016,9,4,13,30,785.0,172.0,3.2,31.0,869.0,940.72,677.28
2016,9,4,13,45,506.0,296.5,3.25,31.0,742.0,793.83,576.61
2016,9,4,14,0,227.0,421.0,3.3,31.0,615.0,641.25,465.84
2016,9,4,14,15,495.0,290.0,3.3,30.5,693.5,751.49,552.14
2016,9,4,14,30,763.0,159.0,3.3,30.0,772.0,832.24,612.71
2016,9,4,14,45,539.5,246.0,3.35,30.0,670.0,710.36,526.78
2016,9,4,15,0,316.0,333.0,3.4,30.0,568.0,595.96,442.32
2016,9,4,15,15,501.0,244.5,3.4,30.0,591.0,636.56,476.93
2016,9,4,15,30,686.0,156.0,3.4,30.0,614.0,657.56,496.08
2016,9,4,15,45,668.5,149.0,3.4,30.0,568.0,606.4,459.33
2016,9,4,16,0,651.0,142.0,3.4,30.0,522.0,555.03,421.98
2016,9,4,16,15,622.5,135.5,3.3,29.5,471.5,498.01,380.05
2016,9,4,16,30,594.0,129.0,3.2,29.0,421.0,442.5,338.06
2016,9,4,16,45,559.0,120.0,3.1,28.5,368.5,383.33,292.13
2016,9,4,17,0,524.0,111.0,3.0,28.0,316.0,325.46,245.95
2016,9,4,17,15,472.5,100.5,2.75,27.5,263.0,265.5,197.17
2016,9,4,17,30,421.0,90.0,2.5,27.0,210.0,211.03,152.1
2016,9,4,17,45,349.5,75.5,2.25,26.5,160.0,153.96,105.73
2016,9,4,18,0,278.0,61.0,2.0,26.0,110.0,105.44,67.33
2016,9,4,18,15,181.5,42.0,2.0,25.5,69.5,58.88,33.33
2016,9,4,18,30,85.0,23.0,2.0,25.0,29.0,23.96,3.58
2016,9,4,18,45,42.5,11.5,2.0,25.0,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.0,2.05,21.5,14.0,9.83,0.0
2016,9,5,6,30,140.0,20.0,2.3,22.0,28.0,21.51,0.0
2016,9,5,6,45,268.0,33.0,2.55,22.5,70.0,57.3,29.15
2016,9,5,7,0,396.0,46.0,2.8,23.0,112.0,107.65,64.97
2016,9,5,7,15,474.0,54.5,3.0,23.5,164.0,158.5,106.08
2016,9,5,7,30,552.0,63.0,3.2,24.0,216.0,218.58,156.44
2016,9,5,7,45,276.0,91.0,3.4,24.5,167.5,186.84,141.05
2016,9,5,8,0,0.0,119.0,3.6,25.0,119.0,115.56,88.25
2016,9,5,8,15,13.0,150.0,3.65,25.5,156.0,151.91,116.82
2016,9,5,8,30,26.0,181.0,3.7,26.0,193.0,189.84,146.11
2016,9,5,8,45,408.5,132.5,3.8,26.5,366.5,369.0,288.41
2016,9,5,9,0,791.0,84.0,3.9,27.0,540.0,576.46,447.37
2016,9,5,9,15,575.0,179.5,3.9,27.0,526.0,572.01,439.85
2016,9,5,9,30,359.0,275.0,3.9,27.0,512.0,537.48,409.97
2016,9,5,9,45,378.0,282.0,3.95,27.5,546.5,575.19,436.75
2016,9,5,10,0,397.0,289.0,4.0,28.0,581.0,618.54,466.69
2016,9,5,10,15,267.0,339.0,4.0,28.0,540.0,572.85,429.82
2016,9,5,10,30,137.0,389.0,4.0,28.0,499.0,516.41,384.95
2016,9,5,10,45,145.5,405.5,4.0,28.5,526.0,545.7,404.93
2016,9,5,11,0,154.0,422.0,4.0,29.0,553.0,574.94,424.32
2016,9,5,11,15,219.5,425.5,4.0,29.0,616.5,643.93,474.08
2016,9,5,11,30,285.0,429.0,4.0,29.0,680.0,721.87,528.89
2016,9,5,11,45,179.5,431.0,4.05,29.5,590.0,618.84,453.31
2016,9,5,12,0,74.0,433.0,4.1,30.0,500.0,511.86,374.34
2016,9,5,12,15,103.0,447.5,4.1,30.0,541.5,556.2,406.78
2016,9,5,12,30,132.0,462.0,4.1,30.0,583.0,608.14,443.52
2016,9,5,12,45,501.0,290.5,4.15,30.0,745.0,808.46,594.21
2016,9,5,13,0,870.0,119.0,4.2,30.0,907.0,981.8,712.65
2016,9,5,13,15,576.5,274.5,4.2,30.0,794.0,858.17,627.65
2016,9,5,13,30,283.0,430.0,4.2,30.0,681.0,721.37,525.81
2016,9,5,13,45,563.0,275.5,4.2,30.0,759.0,825.07,607.32
2016,9,5,14,0,843.0,121.0,4.2,30.0,837.0,903.21,662.61
2016,9,5,14,15,524.0,256.0,4.15,30.0,696.0,741.62,549.7
2016,9,5,14,30,205.0,391.0,4.1,30.0,555.0,577.44,426.46
2016,9,5,14,45,190.0,372.5,4.1,30.0,519.5,538.54,399.95
2016,9,5,15,0,175.0,354.0,4.1,30.0,484.0,500.06,372.93
2016,9,5,15,15,180.5,331.5,4.05,29.5,458.5,473.52,355.47
2016,9,5,15,30,186.0,309.0,4.0,29.0,433.0,446.04,336.99
2016,9,5,15,45,140.0,282.5,3.95,29.0,372.0,379.35,287.56
2016,9,5,16,0,94.0,256.0,3.9,29.0,311.0,312.95,237.83
2016,9,5,16,15,123.5,233.0,3.75,28.5,297.5,304.68,232.99
2016,9,5,16,30,153.0,210.0,3.6,28.0,284.0,289.38,222.17
2016,9,5,16,45,149.0,184.0,3.5,28.0,249.0,252.37,193.56
2016,9,5,17,0,145.0,158.0,3.4,28.0,214.0,215.66,164.65
2016,9,5,17,15,329.0,114.5,3.15,27.5,214.5,229.5,171.89
2016,9,5,17,30,513.0,71.0,2.9,27.0,215.0,217.89,155.13
2016,9,5,17,45,436.0,61.0,2.7,26.5,164.0,158.56,106.23
2016,9,5,18,0,359.0,51.0,2.5,26.0,113.0,108.38,66.25
2016,9,5,18,15,236.5,36.5,2.5,25.5,71.0,58.29,30.65
2016,9,5,18,30,114.0,22.0,2.5,25.0,29.0,23.09,0.2
2016,9,5,18,45,57.0,11.0,2.55,25.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.5,10.0,2.35,23.0,12.5,9.83,0.0
2016,9,6,6,30,87.0,20.0,2.5,23.0,25.0,20.53,0.0
2016,9,6,6,45,202.0,36.5,2.65,23.5,65.0,54.2,28.98
2016,9,6,7,0,317.0,53.0,2.8,24.0,105.0,101.72,63.18
2016,9,6,7,15,398.5,64.0,2.95,24.0,156.0,150.79,102.37
2016,9,6,7,30,480.0,75.0,3.1,24.0,207.0,210.82,152.16
2016,9,6,7,45,542.0,80.5,3.3,24.5,261.5,267.17,199.85
2016,9,6,8,0,604.0,86.0,3.5,25.0,316.0,330.13,252.32
2016,9,6,8,15,484.0,132.5,3.65,25.5,335.0,356.88,276.19
2016,9,6,8,30,364.0,179.0,3.8,26.0,354.0,367.58,285.23
2016,9,6,8,45,182.0,103.5,3.95,26.5,191.0,208.48,162.3
2016,9,6,9,0,0.0,28.0,4.1,27.0,28.0,27.05,16.06
2016,9,6,9,15,398.0,64.5,4.1,27.5,327.0,334.78,264.8
2016,9,6,9,30,796.0,101.0,4.1,28.0,626.0,673.59,517.46
2016,9,6,9,45,816.0,100.5,4.15,28.5,669.0,720.21,546.58
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,768.14,577.74
2016,9,6,10,15,426.5,186.5,4.2,29.0,499.5,553.03,420.47
2016,9,6,10,30,17.0,273.0,4.2,29.0,287.0,282.58,210.32
2016,9,6,10,45,77.5,346.5,4.2,29.5,411.5,417.75,311.27
2016,9,6,11,0,138.0,420.0,4.2,30.0,536.0,558.45,411.52
2016,9,6,11,15,510.0,263.0,4.2,30.0,709.5,761.47,564.45
2016,9,6,11,30,882.0,106.0,4.2,30.0,883.0,957.22,697.74
2016,9,6,11,45,884.0,106.5,4.25,30.0,895.0,972.28,706.07
2016,9,6,12,0,886.0,107.0,4.3,30.0,907.0,983.84,713.47
2016,9,6,12,15,886.5,107.5,4.3,30.0,911.5,990.33,717.44
2016,9,6,12,30,887.0,108.0,4.3,30.0,916.0,993.21,719.21
2016,9,6,12,45,526.0,283.5,4.3,30.0,762.5,825.47,604.7
2016,9,6,13,0,165.0,459.0,4.3,30.0,609.0,636.22,463.51
2016,9,6,13,15,136.0,447.5,4.3,30.0,570.0,594.11,434.5
2016,9,6,13,30,107.0,436.0,4.3,30.0,531.0,544.68,399.48
2016,9,6,13,45,485.5,272.0,4.35,30.0,684.5,748.13,555.1
2016,9,6,14,0,864.0,108.0,4.4,30.0,838.0,907.61,667.1
2016,9,6,14,15,856.5,106.5,4.4,30.0,809.5,876.98,646.32
2016,9,6,14,30,849.0,105.0,4.4,30.0,781.0,843.6,624.85
2016,9,6,14,45,789.5,129.0,4.4,30.0,735.0,794.73,592.62
2016,9,6,15,0,730.0,153.0,4.4,30.0,689.0,744.91,559.48
2016,9,6,15,15,713.5,149.0,4.35,29.5,647.5,698.48,529.0
2016,9,6,15,30,697.0,145.0,4.3,29.0,606.0,651.16,496.29
2016,9,6,15,45,678.5,139.0,4.3,29.0,559.5,599.83,459.13
2016,9,6,16,0,660.0,133.0,4.3,29.0,513.0,548.39,421.03
2016,9,6,16,15,631.0,127.0,4.15,28.5,462.5,491.21,378.22
2016,9,6,16,30,602.0,121.0,4.0,28.0,412.0,435.58,335.41
2016,9,6,16,45,561.0,114.0,3.85,28.0,359.0,375.39,287.41
2016,9,6,17,0,520.0,107.0,3.7,28.0,306.0,317.13,239.94
2016,9,6,17,15,463.0,97.5,3.4,27.5,253.0,256.79,190.61
2016,9,6,17,30,406.0,88.0,3.1,27.0,200.0,202.61,145.72
2016,9,6,17,45,318.5,75.0,2.8,27.0,150.0,144.86,99.15
2016,9,6,18,0,231.0,62.0,2.5,27.0,100.0,97.64,62.57
2016,9,6,18,15,132.5,41.5,2.5,26.5,61.5,52.57,29.84
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,20.35,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,65.0,20.0,2.8,24.0,23.0,19.84,0.0
2016,9,7,6,45,172.0,38.0,2.95,24.0,62.5,52.99,28.98
2016,9,7,7,0,279.0,56.0,3.1,24.0,102.0,98.92,62.46
2016,9,7,7,15,362.0,68.5,3.25,24.5,152.0,147.48,100.83
2016,9,7,7,30,445.0,81.0,3.4,25.0,202.0,206.0,148.74
2016,9,7,7,45,500.5,90.0,3.6,25.5,255.5,262.84,196.51
2016,9,7,8,0,556.0,99.0,3.8,26.0,309.0,324.43,247.51
2016,9,7,8,15,295.5,142.0,3.9,26.0,255.5,278.37,215.61
2016,9,7,8,30,35.0,185.0,4.0,26.0,202.0,201.0,154.8
2016,9,7,8,45,367.0,152.5,4.1,26.5,361.0,366.46,286.08
2016,9,7,9,0,699.0,120.0,4.2,27.0,520.0,558.16,433.05
2016,9,7,9,15,720.0,124.0,4.2,27.5,567.0,610.98,470.99
2016,9,7,9,30,741.0,128.0,4.2,28.0,614.0,663.79,508.49
2016,9,7,9,45,759.0,129.5,4.25,28.5,656.5,710.26,539.96
2016,9,7,10,0,777.0,131.0,4.3,29.0,699.0,756.83,570.31
2016,9,7,10,15,511.5,255.5,4.3,29.0,637.5,694.9,521.24
2016,9,7,10,30,246.0,380.0,4.3,29.0,576.0,601.13,446.95
2016,9,7,10,45,532.0,259.5,4.3,29.5,702.0,751.27,559.82
2016,9,7,11,0,818.0,139.0,4.3,30.0,828.0,901.65,662.73
2016,9,7,11,15,508.5,290.5,4.25,30.0,722.5,788.56,580.36
2016,9,7,11,30,199.0,442.0,4.2,30.0,617.0,646.34,472.23
2016,9,7,11,45,169.0,448.5,4.2,30.0,599.0,627.27,458.43
2016,9,7,12,0,139.0,455.0,4.2,30.0,581.0,606.7,442.99
2016,9,7,12,15,156.0,458.5,4.15,30.0,600.5,628.14,458.27
2016,9,7,12,30,173.0,462.0,4.1,30.0,620.0,648.96,472.91
2016,9,7,12,45,517.0,294.0,4.1,30.5,760.5,827.18,605.53
2016,9,7,13,0,861.0,126.0,4.1,31.0,901.0,978.24,707.0
2016,9,7,13,15,858.0,125.5,4.05,31.0,888.5,965.97,697.96
2016,9,7,13,30,855.0,125.0,4.0,31.0,876.0,950.31,687.99
2016,9,7,13,45,847.5,125.0,4.0,31.0,854.5,927.64,673.81
2016,9,7,14,0,840.0,125.0,4.0,31.0,833.0,901.97,657.7
2016,9,7,14,15,832.5,123.5,3.95,31.0,804.5,871.89,638.43
2016,9,7,14,30,825.0,122.0,3.9,31.0,776.0,842.99,619.95
2016,9,7,14,45,803.0,125.5,3.85,31.0,738.0,800.71,592.33
2016,9,7,15,0,781.0,129.0,3.8,31.0,700.0,757.11,563.68
2016,9,7,15,15,766.0,126.0,3.7,31.0,658.0,711.03,532.88
2016,9,7,15,30,751.0,123.0,3.6,31.0,616.0,663.78,500.43
2016,9,7,15,45,509.0,184.5,3.55,31.0,507.5,530.92,401.55
2016,9,7,16,0,267.0,246.0,3.5,31.0,399.0,415.91,314.06
2016,9,7,16,15,458.5,176.5,3.3,30.5,409.0,441.49,335.99
2016,9,7,16,30,650.0,107.0,3.1,30.0,419.0,444.03,338.14
2016,9,7,16,45,605.0,102.5,2.9,29.5,364.5,382.08,289.49
2016,9,7,17,0,560.0,98.0,2.7,29.0,310.0,324.05,242.88
2016,9,7,17,15,504.0,89.5,2.45,28.5,256.5,262.62,192.86
2016,9,7,17,30,448.0,81.0,2.2,28.0,203.0,206.01,146.08
2016,9,7,17,45,361.5,69.0,1.95,27.5,152.0,147.19,98.88
2016,9,7,18,0,275.0,57.0,1.7,27.0,101.0,98.75,61.45
2016,9,7,18,15,137.5,39.5,1.7,26.5,61.5,50.73,28.0
2016,9,7,18,30,0.0,22.0,1.7,26.0,22.0,20.58,0.0
2016,9,7,18,45,0.0,11.0,1.7,26.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.85,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,17.55,0.0
2016,9,8,6,45,114.5,40.5,3.4,23.5,58.5,49.94,28.69
2016,9,8,7,0,212.0,63.0,3.7,24.0,98.0,94.86,61.95
2016,9,8,7,15,296.0,79.0,3.75,24.0,147.5,143.79,100.45
2016,9,8,7,30,380.0,95.0,3.8,24.0,197.0,202.12,148.04
2016,9,8,7,45,460.5,100.5,3.85,24.5,253.5,258.6,194.72
2016,9,8,8,0,541.0,106.0,3.9,25.0,310.0,325.6,249.56
2016,9,8,8,15,582.5,113.0,3.9,25.5,364.0,383.61,296.87
2016,9,8,8,30,624.0,120.0,3.9,26.0,418.0,445.19,345.65
2016,9,8,8,45,671.0,119.0,3.9,26.5,473.0,504.84,391.8
2016,9,8,9,0,718.0,118.0,3.9,27.0,528.0,567.7,439.05
2016,9,8,9,15,739.0,122.0,3.9,27.5,576.0,621.4,478.04
2016,9,8,9,30,760.0,126.0,3.9,28.0,624.0,674.04,515.23
2016,9,8,9,45,785.0,124.5,3.9,28.5,668.5,724.42,548.89
2016,9,8,10,0,810.0,123.0,3.9,29.0,713.0,774.33,581.08
2016,9,8,10,15,821.5,125.0,3.9,29.0,749.0,815.96,608.27
2016,9,8,10,30,833.0,127.0,3.9,29.0,785.0,855.53,633.88
2016,9,8,10,45,845.5,126.0,3.95,29.5,815.5,886.24,652.3
2016,9,8,11,0,858.0,125.0,4.0,30.0,846.0,918.5,671.7
2016,9,8,11,15,863.5,126.0,4.0,30.0,867.0,943.59,687.35
2016,9,8,11,30,869.0,127.0,4.0,30.0,888.0,965.51,700.99
2016,9,8,11,45,871.5,128.0,4.0,30.5,900.5,981.24,709.23
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,993.51,715.32
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,999.75,719.07
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,1002.4,720.68
2016,9,8,12,45,873.5,129.5,4.05,31.0,917.0,998.53,718.53
2016,9,8,13,0,871.0,130.0,4.1,31.0,912.0,991.1,714.24
2016,9,8,13,15,868.0,129.5,4.1,31.0,898.5,978.64,706.53
2016,9,8,13,30,865.0,129.0,4.1,31.0,885.0,962.75,696.72
2016,9,8,13,45,857.5,128.5,4.1,31.5,863.5,939.31,680.68
2016,9,8,14,0,850.0,128.0,4.1,32.0,842.0,912.81,662.76
2016,9,8,14,15,842.0,126.5,4.05,31.5,812.5,881.96,644.39
2016,9,8,14,30,834.0,125.0,4.0,31.0,783.0,852.35,626.78
2016,9,8,14,45,821.0,123.5,4.0,31.0,746.0,811.86,600.64
2016,9,8,15,0,808.0,122.0,4.0,31.0,709.0,769.43,573.01
2016,9,8,15,15,792.5,119.0,3.95,31.0,666.5,721.87,541.38
2016,9,8,15,30,777.0,116.0,3.9,31.0,624.0,673.11,508.34
2016,9,8,15,45,753.5,113.5,3.85,31.0,575.0,618.7,469.16
2016,9,8,16,0,730.0,111.0,3.8,31.0,526.0,564.98,429.58
2016,9,8,16,15,702.0,106.5,3.6,30.5,474.0,506.48,386.04
2016,9,8,16,30,674.0,102.0,3.4,30.0,422.0,449.28,342.24
2016,9,8,16,45,631.0,97.0,3.2,29.5,367.0,386.5,292.99
2016,9,8,17,0,588.0,92.0,3.0,29.0,312.0,327.38,245.26
2016,9,8,17,15,531.0,84.0,2.7,28.0,257.5,264.64,194.28
2016,9,8,17,30,474.0,76.0,2.4,27.0,203.0,207.98,147.35
2016,9,8,17,45,383.5,65.0,2.15,26.5,151.5,146.81,98.02
2016,9,8,18,0,293.0,54.0,1.9,26.0,100.0,97.69,60.0
2016,9,8,18,15,172.5,36.0,1.85,25.5,60.5,50.27,26.24
2016,9,8,18,30,52.0,18.0,1.8,25.0,21.0,17.26,0.0
2016,9,8,18,45,26.0,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.37,0.0
2016,9,9,6,45,83.5,41.0,3.3,23.5,54.5,47.4,27.74
2016,9,9,7,0,167.0,66.0,3.6,24.0,93.0,91.02,60.69
2016,9,9,7,15,247.0,84.0,3.7,24.0,141.5,137.13,96.83
2016,9,9,7,30,327.0,102.0,3.8,24.0,190.0,194.55,143.42
2016,9,9,7,45,406.0,110.0,3.95,24.5,245.0,249.93,188.86
