Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,0,485.0,118.0,4.1,25.0,300.0,314.1,241.23
2016,9,9,8,15,528.0,127.0,4.1,25.5,353.5,371.41,287.78
2016,9,9,8,30,571.0,136.0,4.1,26.0,407.0,434.53,337.56
2016,9,9,8,45,619.5,135.5,4.1,26.5,461.0,492.91,382.7
2016,9,9,9,0,668.0,135.0,4.1,27.0,515.0,554.74,429.27
2016,9,9,9,15,690.5,139.5,4.1,27.5,562.0,607.61,467.75
2016,9,9,9,30,713.0,144.0,4.1,28.0,609.0,660.68,505.36
2016,9,9,9,45,742.0,141.5,4.1,28.5,654.0,711.14,540.3
2016,9,9,10,0,771.0,139.0,4.1,29.0,699.0,760.05,572.03
2016,9,9,10,15,783.0,141.5,4.1,29.0,735.0,801.2,599.1
2016,9,9,10,30,795.0,144.0,4.1,29.0,771.0,840.44,624.68
2016,9,9,10,45,813.0,140.5,4.1,29.5,802.0,876.59,646.71
2016,9,9,11,0,831.0,137.0,4.1,30.0,833.0,910.62,667.12
2016,9,9,11,15,836.5,138.0,4.05,30.0,854.0,935.33,682.31
2016,9,9,11,30,842.0,139.0,4.0,30.0,875.0,951.55,691.97
2016,9,9,11,45,863.0,128.5,4.0,30.5,892.0,972.85,703.95
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,991.08,713.91
2016,9,9,12,15,884.5,118.5,4.0,31.0,913.0,997.32,717.62
2016,9,9,12,30,885.0,119.0,4.0,31.0,917.0,999.94,719.21
2016,9,9,12,45,884.5,118.5,4.0,31.0,912.5,996.89,717.29
2016,9,9,13,0,884.0,118.0,4.0,31.0,908.0,990.22,713.2
2016,9,9,13,15,881.0,117.0,3.95,31.0,895.0,977.01,704.73
2016,9,9,13,30,878.0,116.0,3.9,31.0,882.0,960.33,694.14
2016,9,9,13,45,873.0,115.0,3.9,31.0,860.5,938.38,680.5
2016,9,9,14,0,868.0,114.0,3.9,31.0,839.0,913.22,664.81
2016,9,9,14,15,860.0,112.5,3.85,31.0,810.0,881.81,644.74
2016,9,9,14,30,852.0,111.0,3.8,31.0,781.0,847.67,622.83
2016,9,9,14,45,838.0,110.5,3.8,31.0,744.0,807.09,596.71
2016,9,9,15,0,824.0,110.0,3.8,31.0,707.0,767.63,571.17
2016,9,9,15,15,809.5,107.5,3.75,30.5,664.0,720.7,541.1
2016,9,9,15,30,795.0,105.0,3.7,30.0,621.0,672.44,509.66
2016,9,9,15,45,775.0,102.0,3.65,30.0,573.0,619.0,471.23
2016,9,9,16,0,755.0,99.0,3.6,30.0,525.0,565.33,431.55
2016,9,9,16,15,728.5,95.0,3.4,29.5,473.0,507.09,387.95
2016,9,9,16,30,702.0,91.0,3.2,29.0,421.0,450.1,343.98
2016,9,9,16,45,664.0,86.0,3.05,29.0,366.5,388.13,294.46
2016,9,9,17,0,626.0,81.0,2.9,29.0,312.0,329.24,246.06
2016,9,9,17,15,571.5,73.5,2.7,28.0,257.0,265.8,194.21
2016,9,9,17,30,517.0,66.0,2.5,27.0,202.0,208.11,146.05
2016,9,9,17,45,432.5,56.0,2.3,26.5,151.0,147.82,96.84
2016,9,9,18,0,348.0,46.0,2.1,26.0,100.0,97.65,57.58
2016,9,9,18,15,216.0,31.0,2.15,25.5,60.0,48.52,23.07
2016,9,9,18,30,84.0,16.0,2.2,25.0,20.0,17.52,0.0
2016,9,9,18,45,42.0,8.0,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,22.5,0.5,0.48,0.0
2016,9,10,7,0,0.0,1.0,0.7,23.0,1.0,0.96,0.0
2016,9,10,7,15,0.0,2.0,0.75,23.5,2.0,1.93,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.89,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.86,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.82,0.0
2016,9,10,8,15,0.0,23.0,1.1,25.0,23.0,22.2,12.59
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,39.6,26.69
2016,9,10,8,45,73.5,147.5,1.35,25.5,189.0,190.01,146.67
2016,9,10,9,0,147.0,254.0,1.5,26.0,337.0,347.63,266.02
2016,9,10,9,15,436.0,193.5,1.65,26.0,470.5,492.86,377.39
2016,9,10,9,30,725.0,133.0,1.8,26.0,604.0,657.56,499.31
2016,9,10,9,45,531.5,225.5,2.0,26.0,583.5,637.91,480.68
2016,9,10,10,0,338.0,318.0,2.2,26.0,563.0,597.35,447.72
2016,9,10,10,15,559.0,231.5,2.3,26.0,660.5,709.23,532.2
2016,9,10,10,30,780.0,145.0,2.4,26.0,758.0,828.32,615.27
2016,9,10,10,45,791.5,145.5,2.5,26.5,787.0,862.38,635.62
2016,9,10,11,0,803.0,146.0,2.6,27.0,816.0,894.09,655.02
2016,9,10,11,15,462.5,290.0,2.7,27.0,678.5,744.71,549.68
2016,9,10,11,30,122.0,434.0,2.8,27.0,541.0,565.12,415.15
2016,9,10,11,45,492.0,278.5,2.9,27.0,716.5,777.15,575.63
2016,9,10,12,0,862.0,123.0,3.0,27.0,892.0,973.98,709.16
2016,9,10,12,15,862.5,123.5,3.05,27.0,896.0,980.01,711.56
2016,9,10,12,30,863.0,124.0,3.1,27.0,900.0,982.5,713.46
2016,9,10,12,45,865.0,121.5,3.15,27.5,896.0,979.8,710.73
2016,9,10,13,0,867.0,119.0,3.2,28.0,892.0,973.51,705.85
2016,9,10,13,15,600.0,263.0,3.25,28.0,794.5,866.09,634.29
2016,9,10,13,30,333.0,407.0,3.3,28.0,697.0,744.22,544.39
2016,9,10,13,45,592.0,261.0,3.35,28.5,760.5,835.33,615.2
2016,9,10,14,0,851.0,115.0,3.4,29.0,824.0,897.3,657.67
2016,9,10,14,15,670.0,203.5,3.4,28.5,749.5,814.68,603.75
2016,9,10,14,30,489.0,292.0,3.4,28.0,675.0,728.38,541.73
2016,9,10,14,45,382.5,311.0,3.4,28.0,602.0,637.54,476.99
2016,9,10,15,0,276.0,330.0,3.4,28.0,529.0,559.09,419.61
2016,9,10,15,15,304.0,302.0,3.35,28.0,508.5,538.94,406.88
2016,9,10,15,30,332.0,274.0,3.3,28.0,488.0,515.59,391.26
2016,9,10,15,45,265.5,261.0,3.3,28.0,424.0,442.75,337.36
2016,9,10,16,0,199.0,248.0,3.3,28.0,360.0,371.55,284.07
2016,9,10,16,15,441.5,169.5,3.15,27.5,385.0,421.79,325.25
2016,9,10,16,30,684.0,91.0,3.0,27.0,410.0,439.29,338.56
2016,9,10,16,45,639.0,87.5,2.9,27.0,355.5,376.85,288.04
2016,9,10,17,0,594.0,84.0,2.8,27.0,301.0,318.28,239.7
2016,9,10,17,15,539.0,76.0,2.7,26.5,247.0,256.15,188.28
2016,9,10,17,30,484.0,68.0,2.6,26.0,193.0,199.89,140.89
2016,9,10,17,45,394.5,57.5,2.55,25.5,143.0,140.31,92.51
2016,9,10,18,0,305.0,47.0,2.5,25.0,93.0,90.81,54.07
2016,9,10,18,15,185.0,30.5,2.55,24.5,54.5,44.95,21.16
2016,9,10,18,30,65.0,14.0,2.6,24.0,16.0,14.96,0.0
2016,9,10,18,45,32.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,41.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,82.0,16.0,2.3,19.0,20.0,16.16,0.0
2016,9,11,6,45,201.0,33.0,2.55,19.5,59.5,51.07,26.4
2016,9,11,7,0,320.0,50.0,2.8,20.0,99.0,99.52,62.04
2016,9,11,7,15,402.0,61.5,2.65,20.5,150.0,150.29,103.02
2016,9,11,7,30,484.0,73.0,2.5,21.0,201.0,210.14,152.98
2016,9,11,7,45,538.5,81.0,2.35,22.0,255.0,266.71,200.91
2016,9,11,8,0,593.0,89.0,2.2,23.0,309.0,329.03,252.33
2016,9,11,8,15,631.0,95.5,2.05,23.5,363.0,387.74,300.05
2016,9,11,8,30,669.0,102.0,1.9,24.0,417.0,449.55,348.37
2016,9,11,8,45,695.5,107.5,1.8,24.5,468.5,506.61,391.46
2016,9,11,9,0,722.0,113.0,1.7,25.0,520.0,564.79,433.7
2016,9,11,9,15,742.5,117.0,1.65,25.5,567.5,617.42,470.69
2016,9,11,9,30,763.0,121.0,1.6,26.0,615.0,670.59,506.8
2016,9,11,9,45,778.0,124.5,1.6,26.5,657.5,718.66,537.56
2016,9,11,10,0,793.0,128.0,1.6,27.0,700.0,765.49,566.51
2016,9,11,10,15,804.5,130.5,1.6,27.0,736.0,806.88,592.5
2016,9,11,10,30,816.0,133.0,1.6,27.0,772.0,846.25,616.94
2016,9,11,10,45,824.5,134.5,1.6,27.5,801.0,879.66,636.05
2016,9,11,11,0,833.0,136.0,1.6,28.0,830.0,910.43,653.33
2016,9,11,11,15,838.5,137.0,1.6,28.0,850.5,935.04,667.92
2016,9,11,11,30,844.0,138.0,1.6,28.0,871.0,951.13,677.22
2016,9,11,11,45,871.0,124.0,1.65,28.5,889.5,974.39,690.48
2016,9,11,12,0,898.0,110.0,1.7,29.0,908.0,994.63,701.77
2016,9,11,12,15,899.0,110.0,1.7,29.0,912.0,1000.75,705.15
2016,9,11,12,30,900.0,110.0,1.7,29.0,916.0,1003.19,706.53
2016,9,11,12,45,901.0,108.5,1.75,29.5,912.0,1000.34,704.09
2016,9,11,13,0,902.0,107.0,1.8,30.0,908.0,993.79,699.52
2016,9,11,13,15,899.0,106.5,1.8,30.0,895.0,980.74,691.83
2016,9,11,13,30,896.0,106.0,1.8,30.0,882.0,964.13,682.09
2016,9,11,13,45,893.0,104.0,1.85,30.0,860.5,942.48,669.86
2016,9,11,14,0,890.0,102.0,1.9,30.0,839.0,917.46,655.52
2016,9,11,14,15,883.0,100.5,1.9,30.0,810.0,886.21,636.63
2016,9,11,14,30,876.0,99.0,1.9,30.0,781.0,852.08,615.84
2016,9,11,14,45,857.5,101.5,1.95,30.0,743.0,810.08,590.19
2016,9,11,15,0,839.0,104.0,2.0,30.0,705.0,766.42,563.12
2016,9,11,15,15,825.0,101.5,2.0,30.0,662.0,722.12,534.88
2016,9,11,15,30,811.0,99.0,2.0,30.0,619.0,673.47,503.27
2016,9,11,15,45,794.0,95.0,2.05,30.0,571.0,620.17,466.45
2016,9,11,16,0,777.0,91.0,2.1,30.0,523.0,566.32,427.86
2016,9,11,16,15,751.5,87.0,2.0,29.5,471.0,507.56,384.66
2016,9,11,16,30,726.0,83.0,1.9,29.0,419.0,449.74,340.73
2016,9,11,16,45,692.5,77.5,1.85,28.5,364.5,388.14,292.61
2016,9,11,17,0,659.0,72.0,1.8,28.0,310.0,329.0,244.71
2016,9,11,17,15,606.0,65.5,1.65,27.5,255.0,265.43,192.23
2016,9,11,17,30,553.0,59.0,1.5,27.0,200.0,207.41,143.36
2016,9,11,17,45,471.5,49.5,1.35,26.5,148.0,146.54,93.64
2016,9,11,18,0,390.0,40.0,1.2,26.0,96.0,95.42,53.72
2016,9,11,18,15,249.5,26.5,1.2,25.5,56.0,45.77,18.98
2016,9,11,18,30,109.0,13.0,1.2,25.0,16.0,14.46,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,59.0,8.0,0.6,20.5,10.5,0.0,0.0
2016,9,12,6,30,118.0,16.0,0.6,21.0,21.0,19.09,0.0
2016,9,12,6,45,246.0,30.5,0.6,21.5,61.5,53.23,26.0
2016,9,12,7,0,374.0,45.0,0.6,22.0,102.0,103.55,62.32
2016,9,12,7,15,456.0,55.0,0.7,22.5,154.0,155.36,103.73
2016,9,12,7,30,538.0,65.0,0.8,23.0,206.0,216.93,154.56
2016,9,12,7,45,587.5,72.5,0.95,24.0,260.5,274.47,202.93
2016,9,12,8,0,637.0,80.0,1.1,25.0,315.0,337.11,254.22
2016,9,12,8,15,673.5,85.5,1.25,25.5,369.5,396.53,302.29
2016,9,12,8,30,710.0,91.0,1.4,26.0,424.0,458.79,351.03
2016,9,12,8,45,733.5,96.0,1.55,26.5,475.5,515.39,394.14
2016,9,12,9,0,757.0,101.0,1.7,27.0,527.0,572.94,436.63
2016,9,12,9,15,776.0,104.5,1.7,27.5,574.5,626.34,474.14
2016,9,12,9,30,795.0,108.0,1.7,28.0,622.0,679.36,510.0
2016,9,12,9,45,808.5,111.0,1.7,28.5,664.0,727.05,539.81
2016,9,12,10,0,822.0,114.0,1.7,29.0,706.0,773.28,568.12
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.5,814.8,594.01
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,850.22,615.7
2016,9,12,10,45,850.5,120.5,1.75,29.5,805.5,883.12,634.93
2016,9,12,11,0,858.0,122.0,1.8,30.0,834.0,913.25,652.28
2016,9,12,11,15,540.5,277.0,1.85,30.0,730.0,803.6,577.99
2016,9,12,11,30,223.0,432.0,1.9,30.0,626.0,659.36,473.27
2016,9,12,11,45,334.5,400.5,1.95,30.0,695.5,744.91,534.76
2016,9,12,12,0,446.0,369.0,2.0,30.0,765.0,830.84,593.48
2016,9,12,12,15,343.5,408.0,2.0,30.0,714.0,767.3,548.15
2016,9,12,12,30,241.0,447.0,2.0,30.0,663.0,700.37,501.2
2016,9,12,12,45,554.0,287.0,2.05,30.5,779.0,853.74,612.19
2016,9,12,13,0,867.0,127.0,2.1,31.0,895.0,979.41,692.91
2016,9,12,13,15,863.5,126.5,2.1,31.0,881.5,966.17,683.68
2016,9,12,13,30,860.0,126.0,2.1,31.0,868.0,949.53,673.82
2016,9,12,13,45,850.5,127.0,2.15,31.0,845.0,925.58,659.91
2016,9,12,14,0,841.0,128.0,2.2,31.0,822.0,898.69,644.13
2016,9,12,14,15,832.5,126.0,2.2,30.5,792.5,871.12,628.71
2016,9,12,14,30,824.0,124.0,2.2,30.0,763.0,836.3,608.4
2016,9,12,14,45,809.0,123.5,2.2,30.0,725.5,795.35,582.67
2016,9,12,15,0,794.0,123.0,2.2,30.0,688.0,752.64,555.53
2016,9,12,15,15,778.0,120.0,2.2,30.0,645.0,705.1,524.78
2016,9,12,15,30,762.0,117.0,2.2,30.0,602.0,656.47,492.1
2016,9,12,15,45,737.5,114.5,2.2,30.0,553.5,602.82,454.16
2016,9,12,16,0,713.0,112.0,2.2,30.0,505.0,548.6,414.84
2016,9,12,16,15,684.0,106.5,2.1,29.5,453.0,489.43,371.31
2016,9,12,16,30,655.0,101.0,2.0,29.0,401.0,431.75,327.52
2016,9,12,16,45,612.0,95.5,1.9,28.5,347.0,369.8,279.17
2016,9,12,17,0,569.0,90.0,1.8,28.0,293.0,311.59,232.3
2016,9,12,17,15,512.0,81.0,1.65,27.5,239.0,249.48,181.57
2016,9,12,17,30,455.0,72.0,1.5,27.0,185.0,193.54,135.15
2016,9,12,17,45,362.5,59.5,1.35,26.5,135.0,132.74,86.65
2016,9,12,18,0,270.0,47.0,1.2,26.0,85.0,84.3,49.78
2016,9,12,18,15,156.5,29.0,1.2,25.5,48.5,39.91,17.0
2016,9,12,18,30,43.0,11.0,1.2,25.0,12.0,11.35,0.0
2016,9,12,18,45,21.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,151.0,33.5,0.9,22.5,56.0,47.24,24.58
2016,9,13,7,0,302.0,50.0,1.0,23.0,95.0,96.91,59.74
2016,9,13,7,15,385.5,62.0,1.2,23.5,145.5,146.37,98.88
2016,9,13,7,30,469.0,74.0,1.4,24.0,196.0,207.07,148.59
2016,9,13,7,45,485.5,88.0,1.6,24.5,241.5,256.08,190.95
2016,9,13,8,0,502.0,102.0,1.8,25.0,287.0,304.75,232.07
2016,9,13,8,15,446.0,135.0,1.75,25.5,318.5,342.82,263.49
2016,9,13,8,30,390.0,168.0,1.7,26.0,350.0,373.79,287.51
2016,9,13,8,45,328.5,204.0,1.7,26.5,369.5,394.14,302.15
2016,9,13,9,0,267.0,240.0,1.7,27.0,389.0,411.09,313.13
2016,9,13,9,15,172.0,263.5,1.6,27.5,362.5,381.86,288.93
2016,9,13,9,30,77.0,287.0,1.5,28.0,336.0,342.58,256.91
2016,9,13,9,45,66.5,300.5,1.45,28.5,345.5,351.96,262.47
2016,9,13,10,0,56.0,314.0,1.4,29.0,355.0,360.33,266.95
2016,9,13,10,15,169.5,340.0,1.3,29.0,471.0,488.88,360.43
2016,9,13,10,30,283.0,366.0,1.2,29.0,587.0,625.54,454.54
2016,9,13,10,45,168.5,368.5,1.15,29.5,502.0,529.08,383.48
2016,9,13,11,0,54.0,371.0,1.1,30.0,417.0,425.02,307.48
2016,9,13,11,15,114.0,403.0,1.1,30.0,501.0,523.2,377.19
2016,9,13,11,30,174.0,435.0,1.1,30.0,585.0,616.12,440.0
2016,9,13,11,45,209.5,438.0,1.1,30.0,621.0,656.13,466.35
2016,9,13,12,0,245.0,441.0,1.1,30.0,657.0,696.05,492.83
2016,9,13,12,15,294.5,430.5,1.15,30.0,691.5,742.9,524.51
2016,9,13,12,30,344.0,420.0,1.2,30.0,726.0,780.81,550.29
2016,9,13,12,45,242.5,433.0,1.25,30.5,648.0,694.33,490.79
2016,9,13,13,0,141.0,446.0,1.3,31.0,570.0,599.81,425.85
2016,9,13,13,15,147.0,439.0,1.4,31.0,567.0,596.4,425.46
2016,9,13,13,30,153.0,432.0,1.5,31.0,564.0,592.18,423.77
2016,9,13,13,45,139.5,418.5,1.6,31.0,536.5,562.24,404.2
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,532.31,384.57
2016,9,13,14,15,479.0,259.5,1.75,31.0,632.5,699.38,509.88
2016,9,13,14,30,832.0,114.0,1.8,31.0,756.0,826.97,598.2
2016,9,13,14,45,660.0,184.5,1.9,31.0,678.5,738.53,539.99
2016,9,13,15,0,488.0,255.0,2.0,31.0,601.0,650.01,477.57
2016,9,13,15,15,621.0,185.0,2.05,30.5,596.5,657.03,487.99
2016,9,13,15,30,754.0,115.0,2.1,30.0,592.0,647.0,485.4
2016,9,13,15,45,730.0,112.0,2.2,30.0,543.5,593.5,447.69
2016,9,13,16,0,706.0,109.0,2.3,30.0,495.0,539.44,408.73
2016,9,13,16,15,676.5,104.0,2.25,29.5,443.5,480.93,365.61
2016,9,13,16,30,647.0,99.0,2.2,29.0,392.0,423.98,322.24
2016,9,13,16,45,602.5,93.5,2.2,29.0,338.0,361.92,273.21
2016,9,13,17,0,558.0,88.0,2.2,29.0,284.0,303.8,225.96
2016,9,13,17,15,499.5,79.0,2.0,28.5,231.0,242.02,175.46
2016,9,13,17,30,441.0,70.0,1.8,28.0,178.0,186.61,129.55
2016,9,13,17,45,349.0,57.5,1.65,27.5,129.0,127.06,82.21
2016,9,13,18,0,257.0,45.0,1.5,27.0,80.0,79.82,46.48
2016,9,13,18,15,128.5,27.5,1.5,26.5,45.0,35.75,13.91
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,15.42,0.0
2016,9,14,6,45,175.5,31.5,1.2,23.5,54.0,47.54,23.58
2016,9,14,7,0,292.0,49.0,1.4,24.0,92.0,94.47,57.93
2016,9,14,7,15,374.0,61.0,1.45,24.5,141.5,142.96,96.21
2016,9,14,7,30,456.0,73.0,1.5,25.0,191.0,202.53,144.82
2016,9,14,7,45,515.0,81.0,1.55,25.5,244.5,258.9,191.84
2016,9,14,8,0,574.0,89.0,1.6,26.0,298.0,321.57,243.08
2016,9,14,8,15,317.0,139.5,1.7,26.5,258.0,286.1,219.51
2016,9,14,8,30,60.0,190.0,1.8,27.0,218.0,219.58,167.99
2016,9,14,8,45,379.5,152.5,1.95,27.5,361.5,374.07,288.53
2016,9,14,9,0,699.0,115.0,2.1,28.0,505.0,552.59,422.44
2016,9,14,9,15,476.5,202.0,2.2,28.0,478.5,528.41,401.02
2016,9,14,9,30,254.0,289.0,2.3,28.0,452.0,479.29,361.17
2016,9,14,9,45,239.0,313.0,2.45,28.5,475.0,499.13,374.44
2016,9,14,10,0,224.0,337.0,2.6,29.0,498.0,522.15,389.27
2016,9,14,10,15,202.5,358.5,2.65,29.0,509.0,535.43,397.39
2016,9,14,10,30,181.0,380.0,2.7,29.0,520.0,546.59,403.98
2016,9,14,10,45,98.0,324.5,2.8,29.5,401.0,421.0,312.04
2016,9,14,11,0,15.0,269.0,2.9,30.0,282.0,278.11,205.31
2016,9,14,11,15,19.0,294.5,2.95,30.0,311.0,307.8,227.39
2016,9,14,11,30,23.0,320.0,3.0,30.0,340.0,337.67,248.97
2016,9,14,11,45,199.0,358.5,3.1,30.5,534.0,562.56,414.32
2016,9,14,12,0,375.0,397.0,3.2,31.0,728.0,783.95,567.11
2016,9,14,12,15,396.0,388.5,3.25,31.0,739.0,797.74,575.61
2016,9,14,12,30,417.0,380.0,3.3,31.0,750.0,816.63,588.8
2016,9,14,12,45,622.0,261.0,3.35,31.0,809.5,893.79,647.09
2016,9,14,13,0,827.0,142.0,3.4,31.0,869.0,959.49,690.91
2016,9,14,13,15,417.0,165.5,3.4,31.0,532.0,585.66,436.96
2016,9,14,13,30,7.0,189.0,3.4,31.0,195.0,191.27,139.84
2016,9,14,13,45,58.5,294.0,3.4,31.0,342.5,350.17,259.62
2016,9,14,14,0,110.0,399.0,3.4,31.0,490.0,504.5,370.72
2016,9,14,14,15,196.0,379.0,3.4,31.0,533.0,562.42,413.95
2016,9,14,14,30,282.0,359.0,3.4,31.0,576.0,614.08,452.59
2016,9,14,14,45,356.5,318.0,3.45,31.0,578.5,621.25,460.34
2016,9,14,15,0,431.0,277.0,3.5,31.0,581.0,627.52,467.35
2016,9,14,15,15,585.5,198.0,3.45,30.5,582.5,642.84,483.24
2016,9,14,15,30,740.0,119.0,3.4,30.0,584.0,639.66,485.39
2016,9,14,15,45,724.0,113.0,3.35,30.0,537.5,588.87,448.33
2016,9,14,16,0,708.0,107.0,3.3,30.0,491.0,536.67,409.62
2016,9,14,16,15,679.0,102.0,3.15,29.5,440.0,478.37,365.84
2016,9,14,16,30,650.0,97.0,3.0,29.0,389.0,421.57,321.9
2016,9,14,16,45,617.5,88.5,2.9,29.0,336.5,361.5,273.69
2016,9,14,17,0,585.0,80.0,2.8,29.0,284.0,304.05,226.24
2016,9,14,17,15,527.5,72.0,2.45,28.5,230.5,242.21,175.09
2016,9,14,17,30,470.0,64.0,2.1,28.0,177.0,186.59,128.53
2016,9,14,17,45,389.5,52.0,1.8,27.5,128.5,129.14,82.12
2016,9,14,18,0,309.0,40.0,1.5,27.0,80.0,81.44,45.47
2016,9,14,18,15,154.5,20.0,1.45,26.5,40.0,29.65,8.18
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,10.61,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,45.5,41.82,22.08
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,81.62,53.34
2016,9,15,7,15,225.5,78.5,1.4,23.5,127.5,127.59,89.66
2016,9,15,7,30,291.0,100.0,1.3,24.0,175.0,181.54,133.18
2016,9,15,7,45,341.5,117.5,1.2,25.0,226.0,234.15,175.66
2016,9,15,8,0,392.0,135.0,1.1,26.0,277.0,295.07,223.58
2016,9,15,8,15,432.0,148.0,1.1,26.5,328.0,349.8,266.25
2016,9,15,8,30,472.0,161.0,1.1,27.0,379.0,408.24,310.48
2016,9,15,8,45,505.5,170.0,1.1,27.5,429.0,462.35,350.26
2016,9,15,9,0,539.0,179.0,1.1,28.0,479.0,518.75,390.48
2016,9,15,9,15,563.0,187.0,1.2,28.0,524.5,569.81,427.2
2016,9,15,9,30,587.0,195.0,1.3,28.0,570.0,621.55,463.71
2016,9,15,9,45,397.5,266.5,1.45,28.5,528.5,574.55,426.58
2016,9,15,10,0,208.0,338.0,1.6,29.0,487.0,510.77,377.03
2016,9,15,10,15,426.0,279.5,1.7,29.0,603.0,649.11,478.92
2016,9,15,10,30,644.0,221.0,1.8,29.0,719.0,791.89,579.11
2016,9,15,10,45,455.5,309.0,1.95,29.5,668.0,733.94,533.5
2016,9,15,11,0,267.0,397.0,2.1,30.0,617.0,660.54,478.21
2016,9,15,11,15,275.0,406.5,2.15,30.0,637.5,684.32,494.72
2016,9,15,11,30,283.0,416.0,2.2,30.0,658.0,707.26,509.91
2016,9,15,11,45,228.0,430.5,2.3,30.5,628.0,666.12,479.86
2016,9,15,12,0,173.0,445.0,2.4,31.0,598.0,630.47,453.58
2016,9,15,12,15,253.5,434.0,2.45,31.0,658.5,706.48,507.44
2016,9,15,12,30,334.0,423.0,2.5,31.0,719.0,773.83,554.11
2016,9,15,12,45,221.0,429.0,2.55,31.5,624.0,661.03,474.86
2016,9,15,13,0,108.0,435.0,2.6,32.0,529.0,548.35,394.86
2016,9,15,13,15,118.5,430.0,2.6,32.0,532.0,559.79,403.83
2016,9,15,13,30,129.0,425.0,2.6,32.0,535.0,562.29,406.13
2016,9,15,13,45,77.0,368.5,2.6,32.0,434.0,444.72,323.69
2016,9,15,14,0,25.0,312.0,2.6,32.0,333.0,330.38,241.55
2016,9,15,14,15,15.0,246.0,2.6,31.5,258.5,254.55,187.29
2016,9,15,14,30,5.0,180.0,2.6,31.0,184.0,179.9,132.33
2016,9,15,14,45,322.0,186.0,2.65,31.0,412.0,461.59,349.58
2016,9,15,15,0,639.0,192.0,2.7,31.0,640.0,701.56,522.2
2016,9,15,15,15,620.0,186.5,2.7,31.0,598.0,654.94,488.36
2016,9,15,15,30,601.0,181.0,2.7,31.0,556.0,607.95,455.62
2016,9,15,15,45,580.5,171.5,2.75,31.0,510.0,553.72,417.3
2016,9,15,16,0,560.0,162.0,2.8,31.0,464.0,502.25,379.95
2016,9,15,16,15,527.0,153.0,2.65,30.5,414.0,445.29,337.78
2016,9,15,16,30,494.0,144.0,2.5,30.0,364.0,390.63,296.24
2016,9,15,16,45,461.5,129.5,2.45,29.5,313.0,333.25,251.74
2016,9,15,17,0,429.0,115.0,2.4,29.0,262.0,278.8,208.26
2016,9,15,17,15,371.5,100.5,2.1,28.5,211.0,219.84,160.62
2016,9,15,17,30,314.0,86.0,1.8,28.0,160.0,167.35,117.9
2016,9,15,17,45,245.5,66.0,1.55,27.5,114.0,114.11,75.59
2016,9,15,18,0,177.0,46.0,1.3,27.0,68.0,68.5,40.58
2016,9,15,18,15,88.5,23.0,1.25,26.5,34.0,27.68,7.01
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.5,0.7,21.5,7.5,0.0,0.0
2016,9,16,6,30,62.0,13.0,0.8,22.0,15.0,14.5,0.0
2016,9,16,6,45,179.5,30.0,0.95,23.0,52.5,46.59,22.24
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,93.35,56.69
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.5,142.7,95.54
2016,9,16,7,30,462.0,72.0,0.7,25.0,189.0,203.2,144.47
2016,9,16,7,45,518.5,80.5,0.5,26.0,242.5,259.56,190.22
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,321.92,238.86
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,379.96,284.46
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,441.2,331.03
2016,9,16,8,45,679.0,108.0,0.6,28.5,453.5,497.5,372.62
2016,9,16,9,0,705.0,114.0,0.7,29.0,504.0,554.9,413.71
2016,9,16,9,15,726.0,118.0,0.7,29.0,550.5,607.66,450.36
2016,9,16,9,30,747.0,122.0,0.7,29.0,597.0,659.22,485.23
2016,9,16,9,45,437.5,230.0,0.7,29.5,513.0,572.3,418.83
2016,9,16,10,0,128.0,338.0,0.7,30.0,429.0,448.21,325.46
2016,9,16,10,15,183.0,354.5,0.7,30.0,492.0,515.54,373.52
2016,9,16,10,30,238.0,371.0,0.7,30.0,555.0,586.06,421.1
2016,9,16,10,45,525.5,255.0,0.7,30.5,680.5,739.53,527.84
2016,9,16,11,0,813.0,139.0,0.7,31.0,806.0,892.43,623.44
2016,9,16,11,15,819.0,140.5,0.7,31.0,826.5,917.23,635.84
2016,9,16,11,30,825.0,142.0,0.7,31.0,847.0,939.0,648.14
2016,9,16,11,45,844.0,132.5,0.75,31.5,862.5,952.84,655.4
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,969.22,664.36
2016,9,16,12,15,863.5,123.5,0.85,32.0,881.5,974.76,668.24
2016,9,16,12,30,864.0,124.0,0.9,32.0,885.0,976.74,670.26
2016,9,16,12,45,862.5,123.5,1.0,32.5,879.5,972.17,668.06
2016,9,16,13,0,861.0,123.0,1.1,33.0,874.0,964.07,663.83
2016,9,16,13,15,858.0,122.5,1.15,33.0,860.5,951.04,657.22
2016,9,16,13,30,855.0,122.0,1.2,33.0,847.0,934.62,648.64
2016,9,16,13,45,851.0,120.0,1.25,33.0,825.5,912.42,636.53
2016,9,16,14,0,847.0,118.0,1.3,33.0,804.0,887.05,622.47
2016,9,16,14,15,838.5,116.0,1.4,33.0,774.5,854.75,604.58
2016,9,16,14,30,830.0,114.0,1.5,33.0,745.0,819.83,584.76
2016,9,16,14,45,814.5,114.0,1.6,33.0,707.5,782.46,563.0
2016,9,16,15,0,799.0,114.0,1.7,33.0,670.0,739.58,537.21
2016,9,16,15,15,783.5,111.0,1.75,32.5,627.0,692.11,508.51
2016,9,16,15,30,768.0,108.0,1.8,32.0,584.0,643.5,477.55
2016,9,16,15,45,748.0,104.0,1.85,32.0,536.5,590.14,440.51
2016,9,16,16,0,728.0,100.0,1.9,32.0,489.0,536.66,402.24
2016,9,16,16,15,699.5,95.0,1.85,31.5,437.0,478.22,359.53
2016,9,16,16,30,671.0,90.0,1.8,31.0,385.0,420.68,316.03
2016,9,16,16,45,631.5,84.0,1.75,31.0,331.5,359.22,267.62
2016,9,16,17,0,592.0,78.0,1.7,31.0,278.0,301.12,220.45
2016,9,16,17,15,533.0,69.5,1.55,30.0,224.5,238.21,169.62
2016,9,16,17,30,474.0,61.0,1.4,29.0,171.0,181.71,123.2
2016,9,16,17,45,385.5,49.5,1.25,28.5,122.0,123.54,76.98
2016,9,16,18,0,297.0,38.0,1.1,28.0,73.0,76.12,41.24
2016,9,16,18,15,148.5,19.0,1.1,27.5,36.5,27.0,3.3
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,88.0,12.0,1.4,23.0,15.0,14.22,0.0
2016,9,17,6,45,215.0,27.5,1.7,23.5,53.0,47.28,21.12
2016,9,17,7,0,342.0,43.0,2.0,24.0,91.0,96.89,57.61
2016,9,17,7,15,426.0,53.5,1.85,24.5,141.5,147.55,97.9
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,208.25,147.83
2016,9,17,7,45,562.0,71.5,1.55,26.0,245.5,264.86,195.16
2016,9,17,8,0,614.0,79.0,1.4,27.0,299.0,326.86,245.42
2016,9,17,8,15,651.0,85.0,1.15,27.5,352.5,385.59,291.74
2016,9,17,8,30,688.0,91.0,0.9,28.0,406.0,447.23,337.89
2016,9,17,8,45,711.0,96.5,0.65,29.0,456.5,503.08,376.53
2016,9,17,9,0,734.0,102.0,0.4,30.0,507.0,559.04,412.55
2016,9,17,9,15,754.0,105.5,0.45,30.0,554.0,611.78,449.24
2016,9,17,9,30,774.0,109.0,0.5,30.0,601.0,664.25,484.85
2016,9,17,9,45,435.5,219.5,0.55,30.5,500.0,559.92,407.56
2016,9,17,10,0,97.0,330.0,0.6,31.0,399.0,409.83,296.48
2016,9,17,10,15,76.0,335.5,0.7,31.0,391.5,401.82,291.5
2016,9,17,10,30,55.0,341.0,0.8,31.0,384.0,392.15,284.14
2016,9,17,10,45,439.5,236.5,0.9,31.5,595.0,644.18,466.99
2016,9,17,11,0,824.0,132.0,1.0,32.0,806.0,894.26,628.22
2016,9,17,11,15,491.5,280.0,1.05,32.0,685.0,759.78,536.64
2016,9,17,11,30,159.0,428.0,1.1,32.0,564.0,595.07,420.39
2016,9,17,11,45,208.5,429.5,1.15,32.5,610.0,646.43,456.32
2016,9,17,12,0,258.0,431.0,1.2,33.0,656.0,706.1,495.03
2016,9,17,12,15,252.5,434.0,1.2,33.0,655.0,705.44,493.74
2016,9,17,12,30,247.0,437.0,1.2,33.0,654.0,695.38,487.2
2016,9,17,12,45,541.0,288.0,1.3,33.0,759.0,838.88,589.48
2016,9,17,13,0,835.0,139.0,1.4,33.0,864.0,954.27,664.14
2016,9,17,13,15,831.5,138.5,1.45,33.0,850.5,946.6,659.16
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,929.83,650.06
2016,9,17,13,45,822.0,136.0,1.55,33.0,815.0,905.96,636.64
2016,9,17,14,0,816.0,134.0,1.6,33.0,793.0,879.1,621.35
2016,9,17,14,15,442.5,239.5,1.6,33.0,595.0,643.41,464.83
2016,9,17,14,30,69.0,345.0,1.6,33.0,397.0,407.2,294.34
2016,9,17,14,45,408.5,241.0,1.65,33.0,526.0,587.22,430.73
2016,9,17,15,0,748.0,137.0,1.7,33.0,655.0,722.78,527.9
2016,9,17,15,15,730.5,133.5,1.7,32.5,612.0,676.78,497.59
2016,9,17,15,30,713.0,130.0,1.7,32.0,569.0,628.35,465.59
2016,9,17,15,45,690.0,125.0,1.75,32.0,521.0,574.36,428.14
2016,9,17,16,0,667.0,120.0,1.8,32.0,473.0,520.7,389.82
2016,9,17,16,15,635.5,114.0,1.75,31.5,422.0,462.16,347.13
2016,9,17,16,30,604.0,108.0,1.7,31.0,371.0,405.51,304.44
2016,9,17,16,45,562.0,99.5,1.65,31.0,318.0,344.12,256.4
2016,9,17,17,0,520.0,91.0,1.6,31.0,265.0,286.52,210.05
2016,9,17,17,15,458.5,80.5,1.45,30.5,212.5,223.81,159.59
2016,9,17,17,30,397.0,70.0,1.3,30.0,160.0,169.58,115.42
2016,9,17,17,45,307.0,55.0,1.2,29.5,113.0,112.85,71.16
2016,9,17,18,0,217.0,40.0,1.1,29.0,66.0,67.13,37.15
2016,9,17,18,15,108.5,20.0,1.15,28.5,33.0,25.02,0.18
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,19.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,38.0,11.0,1.6,23.0,12.0,11.86,0.0
2016,9,18,6,45,142.0,30.0,1.8,23.5,48.0,43.24,20.35
2016,9,18,7,0,246.0,49.0,2.0,24.0,84.0,87.82,54.31
2016,9,18,7,15,329.5,63.5,2.0,24.5,132.5,136.22,92.35
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,194.7,139.91
2016,9,18,7,45,470.5,88.0,2.0,25.5,233.5,249.66,185.76
2016,9,18,8,0,528.0,98.0,2.0,26.0,286.0,312.57,237.17
2016,9,18,8,15,568.5,105.5,2.0,26.5,338.5,369.67,283.12
2016,9,18,8,30,609.0,113.0,2.0,27.0,391.0,430.21,330.27
2016,9,18,8,45,637.5,119.5,2.0,27.5,441.5,486.1,372.5
2016,9,18,9,0,666.0,126.0,2.0,28.0,492.0,543.42,414.4
2016,9,18,9,15,688.0,130.5,1.9,28.0,538.0,595.46,451.65
2016,9,18,9,30,710.0,135.0,1.8,28.0,584.0,647.61,487.86
2016,9,18,9,45,724.0,140.0,1.75,28.5,625.0,694.13,518.36
2016,9,18,10,0,738.0,145.0,1.7,29.0,666.0,739.48,546.27
2016,9,18,10,15,750.0,148.0,1.6,29.0,700.5,777.52,569.3
2016,9,18,10,30,762.0,151.0,1.5,29.0,735.0,815.66,592.04
2016,9,18,10,45,770.0,153.5,1.4,29.5,762.5,847.69,609.18
2016,9,18,11,0,778.0,156.0,1.3,30.0,790.0,877.21,624.4
2016,9,18,11,15,784.0,157.5,1.15,30.5,810.0,901.15,635.1
2016,9,18,11,30,790.0,159.0,1.0,31.0,830.0,922.18,643.67
2016,9,18,11,45,629.0,256.5,0.85,31.5,795.5,884.61,615.2
2016,9,18,12,0,468.0,354.0,0.7,32.0,761.0,834.78,575.79
2016,9,18,12,15,462.5,357.0,0.6,32.0,760.5,835.16,574.73
2016,9,18,12,30,457.0,360.0,0.5,32.0,760.0,833.4,571.75
2016,9,18,12,45,462.5,355.5,0.4,32.0,758.0,832.46,569.73
2016,9,18,13,0,468.0,351.0,0.3,32.0,756.0,829.36,566.48
2016,9,18,13,15,663.5,233.5,0.35,32.0,797.5,889.17,610.02
2016,9,18,13,30,859.0,116.0,0.4,32.0,839.0,928.8,634.33
2016,9,18,13,45,696.0,205.5,0.45,32.0,781.0,865.48,597.2
2016,9,18,14,0,533.0,295.0,0.5,32.0,723.0,793.89,551.41
2016,9,18,14,15,487.0,296.5,0.55,32.0,676.0,740.26,519.07
2016,9,18,14,30,441.0,298.0,0.6,32.0,629.0,687.35,486.19
2016,9,18,14,45,441.0,282.0,0.7,32.0,599.0,654.59,467.46
2016,9,18,15,0,441.0,266.0,0.8,32.0,569.0,620.31,446.92
2016,9,18,15,15,605.5,185.0,0.85,32.0,572.0,638.46,464.11
2016,9,18,15,30,770.0,104.0,0.9,32.0,575.0,636.61,466.69
2016,9,18,15,45,748.5,100.5,0.95,32.0,527.0,582.75,429.8
2016,9,18,16,0,727.0,97.0,1.0,32.0,479.0,528.91,392.15
2016,9,18,16,15,698.0,92.5,1.0,31.5,427.5,470.86,350.56
2016,9,18,16,30,669.0,88.0,1.0,31.0,376.0,413.79,308.11
2016,9,18,16,45,629.0,81.5,1.0,31.0,322.5,351.89,260.01
2016,9,18,17,0,589.0,75.0,1.0,31.0,269.0,293.44,213.05
2016,9,18,17,15,527.5,67.0,0.95,30.0,215.5,230.8,162.87
2016,9,18,17,30,466.0,59.0,0.9,29.0,162.0,174.89,117.28
2016,9,18,17,45,371.5,47.0,0.85,28.5,114.0,116.2,71.25
2016,9,18,18,0,277.0,35.0,0.8,28.0,66.0,69.03,36.12
2016,9,18,18,15,138.5,17.5,0.85,27.5,33.0,23.81,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,27.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,55.0,12.0,1.9,24.0,13.0,13.3,0.0
2016,9,19,6,45,193.5,27.0,2.2,24.5,50.5,44.7,19.13
2016,9,19,7,0,332.0,42.0,2.5,25.0,88.0,94.44,55.72
2016,9,19,7,15,421.0,52.5,2.55,25.5,139.0,145.49,96.03
2016,9,19,7,30,510.0,63.0,2.6,26.0,190.0,207.17,146.68
2016,9,19,7,45,572.0,69.0,2.65,27.0,245.0,265.5,195.53
