Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,634.0,75.0,2.7,28.0,300.0,330.35,248.63
2016,9,19,8,15,672.0,80.0,2.6,28.5,354.0,389.51,296.57
2016,9,19,8,30,710.0,85.0,2.5,29.0,408.0,451.63,345.06
2016,9,19,8,45,737.0,89.0,2.45,29.5,459.5,508.79,388.3
2016,9,19,9,0,764.0,93.0,2.4,30.0,511.0,567.26,430.93
2016,9,19,9,15,783.5,96.5,2.25,30.5,558.0,620.96,468.24
2016,9,19,9,30,803.0,100.0,2.1,31.0,605.0,674.26,503.5
2016,9,19,9,45,817.0,102.5,2.0,31.5,647.0,721.7,532.53
2016,9,19,10,0,831.0,105.0,1.9,32.0,689.0,767.66,559.88
2016,9,19,10,15,841.5,107.0,1.85,32.0,724.0,804.92,582.48
2016,9,19,10,30,852.0,109.0,1.8,32.0,759.0,843.19,605.52
2016,9,19,10,45,860.5,110.0,1.8,32.5,787.0,876.18,624.14
2016,9,19,11,0,869.0,111.0,1.8,33.0,815.0,906.39,640.87
2016,9,19,11,15,873.5,111.5,1.9,33.0,835.0,929.41,655.42
2016,9,19,11,30,878.0,112.0,2.0,33.0,855.0,949.15,668.06
2016,9,19,11,45,883.5,111.0,2.1,33.5,867.5,964.87,676.92
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,977.12,683.72
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,982.54,687.32
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,984.3,688.83
2016,9,19,12,45,889.0,110.0,2.4,34.5,880.0,979.34,685.41
2016,9,19,13,0,888.0,109.0,2.5,35.0,874.0,970.73,679.86
2016,9,19,13,15,884.5,108.5,2.55,35.0,860.0,956.68,671.97
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,939.15,662.0
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,915.88,648.83
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,889.44,633.59
2016,9,19,14,15,861.5,104.5,2.85,34.5,770.5,856.85,615.22
2016,9,19,14,30,853.0,103.0,2.9,34.0,740.0,821.58,594.89
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.0,780.91,569.51
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,738.19,542.47
2016,9,19,15,15,814.0,96.5,3.0,33.5,622.5,692.55,513.93
2016,9,19,15,30,798.0,94.0,3.0,33.0,579.0,642.79,481.43
2016,9,19,15,45,776.5,91.0,3.0,33.0,530.0,588.19,442.37
2016,9,19,16,0,755.0,88.0,3.0,33.0,481.0,533.57,402.23
2016,9,19,16,15,726.0,83.5,2.85,32.5,429.0,473.72,357.53
2016,9,19,16,30,697.0,79.0,2.7,32.0,377.0,415.52,312.62
2016,9,19,16,45,656.5,73.5,2.55,32.0,322.5,353.04,262.59
2016,9,19,17,0,616.0,68.0,2.4,32.0,268.0,294.02,214.0
2016,9,19,17,15,554.0,61.0,2.2,31.0,214.5,230.9,162.53
2016,9,19,17,30,492.0,54.0,2.0,30.0,161.0,174.53,115.97
2016,9,19,17,45,392.0,43.5,1.8,29.5,112.5,115.12,69.3
2016,9,19,18,0,292.0,33.0,1.6,29.0,64.0,67.9,34.25
2016,9,19,18,15,146.0,16.5,1.6,28.5,32.0,22.88,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,72.0,11.0,1.6,23.0,13.0,12.77,0.0
2016,9,20,6,45,215.5,26.0,1.85,23.5,51.0,46.0,18.93
2016,9,20,7,0,359.0,41.0,2.1,24.0,89.0,97.5,57.16
2016,9,20,7,15,447.5,50.5,2.0,24.5,140.5,149.05,98.14
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,211.14,149.33
2016,9,20,7,45,597.0,66.0,1.85,26.0,247.5,270.62,199.19
2016,9,20,8,0,658.0,72.0,1.8,27.0,303.0,336.47,252.91
2016,9,20,8,15,695.0,76.5,1.7,27.5,357.5,395.95,300.81
2016,9,20,8,30,732.0,81.0,1.6,28.0,412.0,457.98,348.77
2016,9,20,8,45,759.5,84.5,1.5,29.0,464.0,516.28,391.29
2016,9,20,9,0,787.0,88.0,1.4,30.0,516.0,575.58,432.53
2016,9,20,9,15,806.0,91.0,1.45,30.5,563.5,629.43,470.05
2016,9,20,9,30,825.0,94.0,1.5,31.0,611.0,682.78,505.47
2016,9,20,9,45,838.5,96.5,1.55,31.5,653.0,727.86,533.39
2016,9,20,10,0,852.0,99.0,1.6,32.0,695.0,773.86,561.54
2016,9,20,10,15,862.5,101.0,1.65,32.0,730.5,815.03,587.32
2016,9,20,10,30,873.0,103.0,1.7,32.0,766.0,853.89,611.45
2016,9,20,10,45,880.0,104.5,1.8,32.5,794.5,886.61,630.79
2016,9,20,11,0,887.0,106.0,1.9,33.0,823.0,916.39,648.24
2016,9,20,11,15,891.5,106.5,1.9,33.0,843.0,939.71,661.89
2016,9,20,11,30,896.0,107.0,1.9,33.0,863.0,959.67,673.53
2016,9,20,11,45,898.5,108.0,1.95,33.5,874.5,974.79,681.46
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,986.32,687.28
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,991.66,690.29
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,993.29,691.21
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,988.3,688.24
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,979.62,683.19
2016,9,20,13,15,895.5,108.0,2.0,34.0,865.5,964.83,674.52
2016,9,20,13,30,892.0,107.0,2.0,34.0,851.0,946.52,663.81
2016,9,20,13,45,886.5,106.0,2.05,34.5,828.5,922.96,649.07
2016,9,20,14,0,881.0,105.0,2.1,35.0,806.0,896.19,632.37
2016,9,20,14,15,872.5,103.5,2.05,34.5,775.0,863.24,613.4
2016,9,20,14,30,864.0,102.0,2.0,34.0,744.0,827.57,592.58
2016,9,20,14,45,836.0,107.5,2.0,34.0,703.0,784.72,566.1
2016,9,20,15,0,808.0,113.0,2.0,34.0,662.0,737.36,536.37
2016,9,20,15,15,791.5,110.0,2.0,34.0,618.0,688.7,505.37
2016,9,20,15,30,775.0,107.0,2.0,34.0,574.0,638.98,471.93
2016,9,20,15,45,752.5,103.0,2.0,34.0,525.0,583.73,433.26
2016,9,20,16,0,730.0,99.0,2.0,34.0,476.0,529.22,394.02
2016,9,20,16,15,699.0,94.0,1.9,33.5,423.5,468.99,349.88
2016,9,20,16,30,668.0,89.0,1.8,33.0,371.0,410.49,305.56
2016,9,20,16,45,623.5,83.0,1.7,32.5,316.5,347.47,256.54
2016,9,20,17,0,579.0,77.0,1.6,32.0,262.0,288.43,209.12
2016,9,20,17,15,514.5,68.0,1.45,31.0,208.5,224.8,157.94
2016,9,20,17,30,450.0,59.0,1.3,30.0,155.0,168.31,111.92
2016,9,20,17,45,349.0,46.5,1.15,29.5,107.0,109.56,66.33
2016,9,20,18,0,248.0,34.0,1.0,29.0,59.0,62.71,31.63
2016,9,20,18,15,124.0,17.0,1.0,28.5,29.5,21.53,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,21.0,8.0,0.7,23.0,8.0,8.43,0.0
2016,9,21,6,45,115.5,29.5,0.8,23.5,43.5,39.66,17.33
2016,9,21,7,0,210.0,51.0,0.9,24.0,79.0,84.67,53.02
2016,9,21,7,15,290.5,68.5,0.95,24.5,127.5,133.17,90.95
2016,9,21,7,30,371.0,86.0,1.0,25.0,176.0,191.43,137.82
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,247.85,183.59
2016,9,21,8,0,507.0,107.0,1.2,27.0,284.0,311.72,234.48
2016,9,21,8,15,296.0,147.5,1.2,27.5,255.5,285.27,217.34
2016,9,21,8,30,85.0,188.0,1.2,28.0,227.0,230.97,175.81
2016,9,21,8,45,372.0,162.5,1.25,28.5,360.5,380.33,290.44
2016,9,21,9,0,659.0,137.0,1.3,29.0,494.0,549.93,414.76
2016,9,21,9,15,682.5,142.0,1.35,29.0,541.5,603.07,451.79
2016,9,21,9,30,706.0,147.0,1.4,29.0,589.0,656.44,489.03
2016,9,21,9,45,526.5,224.5,1.45,29.5,567.0,632.08,467.29
2016,9,21,10,0,347.0,302.0,1.5,30.0,545.0,588.26,432.05
2016,9,21,10,15,568.5,226.0,1.55,30.5,647.0,709.08,518.87
2016,9,21,10,30,790.0,150.0,1.6,31.0,749.0,836.48,602.84
2016,9,21,10,45,529.0,269.0,1.65,31.5,676.5,755.67,543.59
2016,9,21,11,0,268.0,388.0,1.7,32.0,604.0,652.24,466.91
2016,9,21,11,15,554.5,266.0,1.8,32.0,727.5,801.67,575.27
2016,9,21,11,30,841.0,144.0,1.9,32.0,851.0,951.42,672.67
2016,9,21,11,45,436.0,247.0,2.0,32.5,614.5,686.37,495.35
2016,9,21,12,0,31.0,350.0,2.1,33.0,378.0,385.64,277.43
2016,9,21,12,15,166.5,383.0,2.2,33.0,528.0,559.79,404.22
2016,9,21,12,30,302.0,416.0,2.3,33.0,678.0,734.11,523.38
2016,9,21,12,45,243.5,423.5,2.4,33.0,633.5,676.29,482.89
2016,9,21,13,0,185.0,431.0,2.5,33.0,589.0,626.41,448.61
2016,9,21,13,15,531.5,276.0,2.55,33.0,719.0,803.11,578.37
2016,9,21,13,30,878.0,121.0,2.6,33.0,849.0,946.47,673.75
2016,9,21,13,45,566.5,251.5,2.65,33.0,716.5,789.09,569.16
2016,9,21,14,0,255.0,382.0,2.7,33.0,584.0,629.53,454.59
2016,9,21,14,15,146.0,343.5,2.75,33.0,458.5,480.95,351.26
2016,9,21,14,30,37.0,305.0,2.8,33.0,333.0,339.09,248.4
2016,9,21,14,45,434.0,206.5,2.85,33.0,500.5,567.9,423.69
2016,9,21,15,0,831.0,108.0,2.9,33.0,668.0,747.27,552.2
2016,9,21,15,15,815.5,105.0,2.9,32.5,624.5,698.37,519.88
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,648.28,486.6
2016,9,21,15,45,780.0,97.5,2.9,32.0,532.0,592.9,446.95
2016,9,21,16,0,760.0,93.0,2.9,32.0,483.0,537.36,406.08
2016,9,21,16,15,506.0,130.0,2.8,31.5,377.5,402.04,304.8
2016,9,21,16,30,252.0,167.0,2.7,31.0,272.0,290.26,219.83
2016,9,21,16,45,436.0,119.0,2.6,31.0,269.5,304.34,228.43
2016,9,21,17,0,620.0,71.0,2.5,31.0,267.0,294.83,215.07
2016,9,21,17,15,556.5,63.0,2.2,30.0,212.5,230.31,162.03
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,172.76,114.36
2016,9,21,17,45,392.5,43.0,1.65,28.0,108.5,112.31,67.02
2016,9,21,18,0,292.0,31.0,1.4,27.0,59.0,64.16,30.85
2016,9,21,18,15,146.0,15.5,1.4,26.5,29.5,21.78,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,65.0,9.0,1.1,21.0,10.0,10.59,0.0
2016,9,22,6,45,192.5,26.0,1.35,21.5,47.5,43.34,16.89
2016,9,22,7,0,320.0,43.0,1.6,22.0,85.0,93.67,56.01
2016,9,22,7,15,407.0,55.0,1.5,22.5,135.5,144.99,96.93
2016,9,22,7,30,494.0,67.0,1.4,23.0,186.0,206.72,147.79
2016,9,22,7,45,544.5,77.0,1.3,24.0,239.5,264.34,196.14
2016,9,22,8,0,595.0,87.0,1.2,25.0,293.0,327.19,247.26
2016,9,22,8,15,634.5,93.5,1.3,26.0,347.0,386.37,294.47
2016,9,22,8,30,674.0,100.0,1.4,27.0,401.0,448.73,342.38
2016,9,22,8,45,697.5,107.0,1.5,28.0,452.0,505.55,384.51
2016,9,22,9,0,721.0,114.0,1.6,29.0,503.0,563.13,425.66
2016,9,22,9,15,742.0,118.0,1.7,29.0,550.0,616.33,464.25
2016,9,22,9,30,763.0,122.0,1.8,29.0,597.0,668.08,501.02
2016,9,22,9,45,777.0,126.0,1.95,29.5,638.5,715.32,532.48
2016,9,22,10,0,791.0,130.0,2.1,30.0,680.0,761.19,561.88
2016,9,22,10,15,802.0,132.5,2.15,30.0,715.0,801.39,587.62
2016,9,22,10,30,813.0,135.0,2.2,30.0,750.0,839.49,611.83
2016,9,22,10,45,819.0,138.5,2.25,30.5,777.0,871.94,630.97
2016,9,22,11,0,825.0,142.0,2.3,31.0,804.0,901.59,648.21
2016,9,22,11,15,830.0,143.0,2.35,31.0,823.0,924.72,662.56
2016,9,22,11,30,835.0,144.0,2.4,31.0,842.0,944.71,675.01
2016,9,22,11,45,828.0,150.5,2.5,31.5,851.0,955.88,681.04
2016,9,22,12,0,821.0,157.0,2.6,32.0,860.0,963.44,684.95
2016,9,22,12,15,622.0,261.0,2.65,32.0,794.5,888.61,636.0
2016,9,22,12,30,423.0,365.0,2.7,32.0,729.0,803.58,575.04
2016,9,22,12,45,245.0,382.0,2.8,32.5,592.5,641.91,462.87
2016,9,22,13,0,67.0,399.0,2.9,33.0,456.0,471.6,340.53
2016,9,22,13,15,138.0,405.0,2.95,33.0,520.0,552.14,399.79
2016,9,22,13,30,209.0,411.0,3.0,33.0,584.0,621.74,449.52
2016,9,22,13,45,491.5,286.5,3.1,33.0,677.5,756.81,550.18
2016,9,22,14,0,774.0,162.0,3.2,33.0,771.0,862.58,625.44
2016,9,22,14,15,763.0,159.5,3.25,33.0,740.5,831.56,605.31
2016,9,22,14,30,752.0,157.0,3.3,33.0,710.0,795.46,582.65
2016,9,22,14,45,718.0,162.5,3.35,33.0,668.5,747.7,551.89
2016,9,22,15,0,684.0,168.0,3.4,33.0,627.0,699.78,519.42
2016,9,22,15,15,469.5,215.5,3.4,32.5,521.0,565.18,422.74
2016,9,22,15,30,255.0,263.0,3.4,32.0,415.0,444.97,333.83
2016,9,22,15,45,127.5,141.0,3.45,32.0,217.0,222.42,168.55
2016,9,22,16,0,0.0,19.0,3.5,32.0,19.0,18.34,8.87
2016,9,22,16,15,256.0,74.0,3.4,31.5,180.0,212.7,163.47
2016,9,22,16,30,512.0,129.0,3.3,31.0,341.0,373.94,284.02
2016,9,22,16,45,463.0,118.0,3.25,30.5,288.0,312.99,235.37
2016,9,22,17,0,414.0,107.0,3.2,30.0,235.0,256.89,190.19
2016,9,22,17,15,348.0,91.5,2.9,29.5,184.5,196.53,141.41
2016,9,22,17,30,282.0,76.0,2.6,29.0,134.0,143.78,98.79
2016,9,22,17,45,191.5,55.5,2.3,28.5,89.0,88.64,56.31
2016,9,22,18,0,101.0,35.0,2.0,28.0,44.0,46.38,24.15
2016,9,22,18,15,50.5,17.5,1.95,27.5,22.0,19.31,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,122.0,22.5,2.4,23.5,38.5,33.63,11.96
2016,9,23,7,0,244.0,45.0,2.7,24.0,77.0,83.83,50.85
2016,9,23,7,15,334.5,58.5,2.85,24.5,125.5,132.36,88.88
2016,9,23,7,30,425.0,72.0,3.0,25.0,174.0,191.81,137.36
2016,9,23,7,45,507.0,76.5,3.2,25.5,229.0,251.32,186.94
2016,9,23,8,0,589.0,81.0,3.4,26.0,284.0,318.52,242.46
2016,9,23,8,15,376.5,135.0,3.45,26.0,273.0,311.88,241.43
2016,9,23,8,30,164.0,189.0,3.5,26.0,262.0,275.3,213.67
2016,9,23,8,45,457.5,141.0,3.6,26.5,379.0,405.31,316.26
2016,9,23,9,0,751.0,93.0,3.7,27.0,496.0,557.92,433.46
2016,9,23,9,15,383.5,156.0,3.75,27.5,362.5,419.29,325.19
2016,9,23,9,30,16.0,219.0,3.8,28.0,229.0,226.45,171.15
2016,9,23,9,45,422.5,159.5,3.85,28.5,451.5,486.54,376.09
2016,9,23,10,0,829.0,100.0,3.9,29.0,674.0,754.9,570.38
2016,9,23,10,15,434.5,208.5,3.9,29.0,511.0,580.98,440.33
2016,9,23,10,30,40.0,317.0,3.9,29.0,348.0,355.26,264.94
2016,9,23,10,45,453.5,211.5,3.95,29.5,573.5,628.34,475.03
2016,9,23,11,0,867.0,106.0,4.0,30.0,799.0,895.3,659.56
2016,9,23,11,15,872.0,106.5,4.0,30.0,818.5,918.4,672.43
2016,9,23,11,30,877.0,107.0,4.0,30.0,838.0,938.24,684.85
2016,9,23,11,45,869.0,114.0,4.0,30.5,847.0,949.27,690.17
2016,9,23,12,0,861.0,121.0,4.0,31.0,856.0,956.56,693.19
2016,9,23,12,15,495.0,276.0,4.05,31.0,699.0,779.13,571.13
2016,9,23,12,30,129.0,431.0,4.1,31.0,542.0,574.75,419.0
2016,9,23,12,45,225.0,416.0,4.15,31.5,607.5,650.23,474.84
2016,9,23,13,0,321.0,401.0,4.2,32.0,673.0,731.95,532.41
2016,9,23,13,15,586.0,260.5,4.2,32.0,746.0,838.17,612.9
2016,9,23,13,30,851.0,120.0,4.2,32.0,819.0,916.77,667.2
2016,9,23,13,45,843.0,119.5,4.25,32.0,796.0,892.09,651.19
2016,9,23,14,0,835.0,119.0,4.3,32.0,773.0,864.47,633.89
2016,9,23,14,15,825.5,117.5,4.3,32.0,743.0,835.98,615.77
2016,9,23,14,30,816.0,116.0,4.3,32.0,713.0,800.48,592.83
2016,9,23,14,45,537.5,210.5,4.35,32.0,595.5,651.41,487.37
2016,9,23,15,0,259.0,305.0,4.4,32.0,478.0,514.59,384.2
2016,9,23,15,15,507.5,205.0,4.35,31.5,514.5,579.95,438.77
2016,9,23,15,30,756.0,105.0,4.3,31.0,551.0,617.9,471.38
2016,9,23,15,45,732.5,101.5,4.3,31.0,502.5,563.5,430.85
2016,9,23,16,0,709.0,98.0,4.3,31.0,454.0,510.07,390.41
2016,9,23,16,15,676.5,93.0,4.15,30.5,402.5,450.33,344.7
2016,9,23,16,30,644.0,88.0,4.0,30.0,351.0,392.55,299.11
2016,9,23,16,45,599.0,81.0,3.85,30.0,297.5,329.98,248.13
2016,9,23,17,0,554.0,74.0,3.7,30.0,244.0,271.52,199.31
2016,9,23,17,15,485.5,65.0,3.4,29.0,191.5,208.82,147.74
2016,9,23,17,30,417.0,56.0,3.1,28.0,139.0,153.79,102.28
2016,9,23,17,45,311.0,43.0,2.8,27.5,93.5,95.99,57.35
2016,9,23,18,0,205.0,30.0,2.5,27.0,48.0,52.11,23.84
2016,9,23,18,15,102.5,15.0,2.55,26.5,24.0,18.73,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.0,22.5,2.85,23.5,37.5,33.3,11.15
2016,9,24,7,0,238.0,45.0,3.0,24.0,75.0,83.0,50.34
2016,9,24,7,15,328.0,58.5,3.1,24.0,123.0,131.01,88.17
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,189.88,136.55
2016,9,24,7,45,481.0,81.0,3.35,24.5,223.5,247.2,184.92
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,310.13,237.34
2016,9,24,8,15,273.5,117.5,3.6,25.5,211.0,244.16,189.67
2016,9,24,8,30,3.0,145.0,3.7,26.0,146.0,143.39,109.6
2016,9,24,8,45,1.5,82.5,3.85,26.5,83.0,80.62,59.33
2016,9,24,9,0,0.0,20.0,4.0,27.0,20.0,19.31,9.93
2016,9,24,9,15,52.5,150.5,4.0,27.0,183.5,183.83,141.26
2016,9,24,9,30,105.0,281.0,4.0,27.0,347.0,357.56,274.04
2016,9,24,9,45,207.0,294.5,4.05,27.5,434.0,456.92,348.73
2016,9,24,10,0,309.0,308.0,4.1,28.0,521.0,564.87,427.94
2016,9,24,10,15,157.5,250.5,4.05,28.0,360.0,386.44,294.07
2016,9,24,10,30,6.0,193.0,4.0,28.0,199.0,193.94,144.92
2016,9,24,10,45,419.0,158.0,4.0,28.5,492.5,544.58,418.38
2016,9,24,11,0,832.0,123.0,4.0,29.0,786.0,880.81,653.11
2016,9,24,11,15,588.5,253.5,4.0,29.0,728.0,820.2,607.02
2016,9,24,11,30,345.0,384.0,4.0,29.0,670.0,730.88,537.84
2016,9,24,11,45,380.0,373.5,4.0,29.5,692.5,757.6,556.43
2016,9,24,12,0,415.0,363.0,4.0,30.0,715.0,790.46,578.23
2016,9,24,12,15,217.5,336.0,4.0,30.0,520.5,567.17,419.49
2016,9,24,12,30,20.0,309.0,4.0,30.0,326.0,324.8,239.69
2016,9,24,12,45,213.0,336.5,4.05,30.0,516.5,562.57,418.32
2016,9,24,13,0,406.0,364.0,4.1,30.0,707.0,772.89,567.88
2016,9,24,13,15,619.0,246.0,4.05,30.0,758.0,853.11,628.14
2016,9,24,13,30,832.0,128.0,4.0,30.0,809.0,905.84,664.37
2016,9,24,13,45,823.5,128.0,4.0,30.0,786.0,886.53,651.77
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,859.15,634.27
2016,9,24,14,15,805.0,126.0,4.0,30.0,732.5,825.67,612.66
2016,9,24,14,30,795.0,124.0,4.0,30.0,702.0,789.8,589.33
2016,9,24,14,45,748.5,137.0,4.0,30.0,658.5,738.94,555.41
2016,9,24,15,0,702.0,150.0,4.0,30.0,615.0,690.78,522.42
2016,9,24,15,15,682.0,145.5,3.95,29.5,572.0,642.08,488.8
2016,9,24,15,30,662.0,141.0,3.9,29.0,529.0,592.97,454.08
2016,9,24,15,45,632.5,136.0,3.9,29.0,480.5,537.44,412.96
2016,9,24,16,0,603.0,131.0,3.9,29.0,432.0,483.05,371.73
2016,9,24,16,15,567.0,123.5,3.7,28.5,381.0,424.29,326.64
2016,9,24,16,30,531.0,116.0,3.5,28.0,330.0,366.2,280.91
2016,9,24,16,45,478.0,107.0,3.35,28.0,277.5,304.99,231.32
2016,9,24,17,0,425.0,98.0,3.2,28.0,225.0,249.05,185.11
2016,9,24,17,15,355.0,84.0,3.0,27.5,175.0,188.88,135.99
2016,9,24,17,30,285.0,70.0,2.8,27.0,125.0,136.8,93.59
2016,9,24,17,45,192.0,50.5,2.6,26.5,82.0,82.63,51.7
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,41.19,18.98
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,17.02,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.0,16.0,15.44,3.29
2016,9,25,7,0,0.0,32.0,2.2,23.0,32.0,30.95,19.03
2016,9,25,7,15,0.0,54.0,2.3,23.0,54.0,52.52,37.25
2016,9,25,7,30,0.0,76.0,2.4,23.0,76.0,74.14,55.37
2016,9,25,7,45,6.5,98.5,2.5,23.5,101.0,98.46,75.11
2016,9,25,8,0,13.0,121.0,2.6,24.0,126.0,123.58,95.18
2016,9,25,8,15,6.5,129.0,2.6,24.0,131.5,129.09,99.43
2016,9,25,8,30,0.0,137.0,2.6,24.0,137.0,133.92,102.94
2016,9,25,8,45,74.5,187.0,2.65,24.5,226.5,228.65,177.93
2016,9,25,9,0,149.0,237.0,2.7,25.0,316.0,333.49,258.6
2016,9,25,9,15,229.0,251.0,2.65,25.0,385.5,407.33,314.9
2016,9,25,9,30,309.0,265.0,2.6,25.0,455.0,493.53,379.27
2016,9,25,9,45,374.0,266.5,2.6,25.0,512.5,556.5,425.59
2016,9,25,10,0,439.0,268.0,2.6,25.0,570.0,629.65,478.35
2016,9,25,10,15,342.0,312.0,2.6,25.0,555.0,607.34,458.94
2016,9,25,10,30,245.0,356.0,2.6,25.0,540.0,576.5,433.76
2016,9,25,10,45,523.5,247.5,2.6,25.5,657.5,726.62,546.3
2016,9,25,11,0,802.0,139.0,2.6,26.0,775.0,874.84,647.57
2016,9,25,11,15,611.5,243.5,2.55,26.0,735.5,830.36,614.04
2016,9,25,11,30,421.0,348.0,2.5,26.0,696.0,770.32,566.89
2016,9,25,11,45,402.0,362.5,2.5,26.0,698.5,766.34,563.84
2016,9,25,12,0,383.0,377.0,2.5,26.0,701.0,767.3,563.57
2016,9,25,12,15,302.5,401.5,2.45,26.0,658.0,718.07,527.28
2016,9,25,12,30,222.0,426.0,2.4,26.0,615.0,658.63,484.16
2016,9,25,12,45,200.5,424.5,2.4,26.5,594.0,635.59,467.23
2016,9,25,13,0,179.0,423.0,2.4,27.0,573.0,611.93,449.63
2016,9,25,13,15,152.0,413.0,2.3,27.0,539.0,573.71,422.36
2016,9,25,13,30,125.0,403.0,2.2,27.0,505.0,535.61,395.12
2016,9,25,13,45,162.0,391.5,2.15,27.0,520.0,553.83,409.6
2016,9,25,14,0,199.0,380.0,2.1,27.0,535.0,569.8,422.08
2016,9,25,14,15,183.5,364.5,2.0,26.5,503.0,534.46,397.78
2016,9,25,14,30,168.0,349.0,1.9,26.0,471.0,499.4,373.76
2016,9,25,14,45,84.0,223.0,1.85,26.0,284.0,295.34,224.36
2016,9,25,15,0,0.0,97.0,1.8,26.0,97.0,93.93,68.82
2016,9,25,15,15,0.0,81.5,1.8,25.5,81.5,78.86,57.51
2016,9,25,15,30,0.0,66.0,1.8,25.0,66.0,63.83,45.83
2016,9,25,15,45,0.0,43.0,1.85,25.0,43.0,41.55,28.07
2016,9,25,16,0,0.0,20.0,1.9,25.0,20.0,19.31,10.12
2016,9,25,16,15,0.0,17.5,1.85,24.5,17.5,16.89,8.22
2016,9,25,16,30,0.0,15.0,1.8,24.0,15.0,14.47,6.3
2016,9,25,16,45,0.0,12.5,1.75,24.0,12.5,12.06,4.33
2016,9,25,17,0,0.0,10.0,1.7,24.0,10.0,9.64,2.34
2016,9,25,17,15,0.0,7.5,1.65,23.5,7.5,7.23,0.33
2016,9,25,17,30,0.0,5.0,1.6,23.0,5.0,4.82,0.0
2016,9,25,17,45,0.0,3.0,1.6,23.0,3.0,2.89,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.49,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,3.0,3.7,19.0,3.0,2.89,0.0
2016,9,26,7,0,0.0,6.0,3.8,19.0,6.0,5.78,0.0
2016,9,26,7,15,0.0,10.0,3.85,18.5,10.0,9.64,2.37
2016,9,26,7,30,0.0,14.0,3.9,18.0,14.0,13.5,5.73
2016,9,26,7,45,0.0,18.5,4.0,18.0,18.5,17.84,9.45
2016,9,26,8,0,0.0,23.0,4.1,18.0,23.0,22.19,13.11
2016,9,26,8,15,0.0,42.0,4.15,18.0,42.0,40.56,28.5
2016,9,26,8,30,0.0,61.0,4.2,18.0,61.0,58.95,43.74
2016,9,26,8,45,0.0,84.0,4.3,18.5,84.0,81.25,61.9
2016,9,26,9,0,0.0,107.0,4.4,19.0,107.0,103.83,80.02
2016,9,26,9,15,2.0,143.0,4.4,19.0,144.5,140.71,109.68
2016,9,26,9,30,4.0,179.0,4.4,19.0,182.0,178.02,139.29
2016,9,26,9,45,2.0,148.0,4.4,19.0,149.5,145.71,112.98
2016,9,26,10,0,0.0,117.0,4.4,19.0,117.0,113.58,86.88
2016,9,26,10,15,0.0,122.0,4.4,19.0,122.0,118.51,90.68
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,123.45,94.45
2016,9,26,10,45,5.5,180.5,4.4,19.5,185.0,181.23,140.2
2016,9,26,11,0,11.0,234.0,4.4,20.0,243.0,239.82,185.67
2016,9,26,11,15,12.0,244.0,4.4,20.0,254.0,251.0,194.06
2016,9,26,11,30,13.0,254.0,4.4,20.0,265.0,262.19,202.57
2016,9,26,11,45,14.5,268.5,4.4,20.5,281.0,278.39,214.53
2016,9,26,12,0,16.0,283.0,4.4,21.0,297.0,294.61,226.44
2016,9,26,12,15,12.0,240.5,4.35,21.0,251.0,247.95,190.45
2016,9,26,12,30,8.0,198.0,4.3,21.0,205.0,201.57,154.5
2016,9,26,12,45,9.5,216.5,4.25,21.5,225.0,221.45,169.74
2016,9,26,13,0,11.0,235.0,4.2,22.0,245.0,241.34,184.77
2016,9,26,13,15,17.5,270.5,4.15,22.0,285.5,283.06,217.01
2016,9,26,13,30,24.0,306.0,4.1,22.0,326.0,324.82,248.97
2016,9,26,13,45,18.0,274.5,4.1,22.0,289.5,287.01,220.19
2016,9,26,14,0,12.0,243.0,4.1,22.0,253.0,249.55,191.64
2016,9,26,14,15,6.0,173.0,4.05,22.0,178.0,174.06,133.19
2016,9,26,14,30,0.0,103.0,4.0,22.0,103.0,99.84,74.67
2016,9,26,14,45,4.0,152.0,3.95,22.0,154.5,151.28,115.89
2016,9,26,15,0,8.0,201.0,3.9,22.0,206.0,203.1,156.99
2016,9,26,15,15,6.0,187.5,3.8,21.5,191.5,187.96,145.6
2016,9,26,15,30,4.0,174.0,3.7,21.0,177.0,173.0,134.4
2016,9,26,15,45,29.5,187.5,3.65,21.0,203.0,205.76,161.42
2016,9,26,16,0,55.0,201.0,3.6,21.0,229.0,232.8,183.53
2016,9,26,16,15,51.0,178.0,3.55,21.0,201.5,204.4,161.15
2016,9,26,16,30,47.0,155.0,3.5,21.0,174.0,176.41,138.9
2016,9,26,16,45,39.0,132.0,3.45,21.0,146.0,147.29,115.4
2016,9,26,17,0,31.0,109.0,3.4,21.0,118.0,119.12,92.33
2016,9,26,17,15,19.0,86.0,3.2,20.5,91.0,89.47,67.99
2016,9,26,17,30,7.0,63.0,3.0,20.0,64.0,63.09,46.12
2016,9,26,17,45,3.5,40.5,2.85,20.0,41.0,39.98,26.42
2016,9,26,18,0,0.0,18.0,2.7,20.0,18.0,17.38,4.79
2016,9,26,18,15,0.0,9.0,2.7,19.5,9.0,8.85,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,32.5,21.5,2.95,16.5,25.5,23.99,5.94
2016,9,27,7,0,65.0,43.0,3.0,17.0,51.0,53.27,34.78
2016,9,27,7,15,102.0,66.0,3.05,17.0,86.0,88.4,63.97
2016,9,27,7,30,139.0,89.0,3.1,17.0,121.0,128.05,97.43
2016,9,27,7,45,171.5,110.0,3.2,17.5,160.5,168.53,131.68
2016,9,27,8,0,204.0,131.0,3.3,18.0,200.0,215.56,170.96
2016,9,27,8,15,213.0,156.0,3.3,18.5,239.0,257.42,205.47
2016,9,27,8,30,222.0,181.0,3.3,19.0,278.0,296.19,236.64
2016,9,27,8,45,121.5,188.0,3.35,19.5,242.0,259.8,206.71
2016,9,27,9,0,21.0,195.0,3.4,20.0,206.0,204.53,160.68
2016,9,27,9,15,23.0,213.0,3.3,20.5,226.0,224.74,176.0
2016,9,27,9,30,25.0,231.0,3.2,21.0,246.0,245.13,191.1
2016,9,27,9,45,27.5,250.0,3.1,21.5,267.5,272.57,211.45
2016,9,27,10,0,30.0,269.0,3.0,22.0,289.0,295.27,227.88
2016,9,27,10,15,123.5,313.0,2.9,22.0,403.0,424.74,327.74
2016,9,27,10,30,217.0,357.0,2.8,22.0,517.0,553.99,423.65
2016,9,27,10,45,349.5,329.5,2.7,22.5,599.0,653.63,496.5
2016,9,27,11,0,482.0,302.0,2.6,23.0,681.0,759.13,571.11
2016,9,27,11,15,352.0,354.5,2.55,23.0,635.0,699.04,524.08
2016,9,27,11,30,222.0,407.0,2.5,23.0,589.0,632.12,472.84
2016,9,27,11,45,177.0,413.5,2.45,23.0,560.0,599.65,448.55
2016,9,27,12,0,132.0,420.0,2.4,23.0,531.0,565.47,422.68
2016,9,27,12,15,162.0,422.0,2.4,23.0,558.5,596.84,445.98
2016,9,27,12,30,192.0,424.0,2.4,23.0,586.0,627.6,468.32
2016,9,27,12,45,193.5,420.5,2.4,23.0,582.5,624.44,466.07
2016,9,27,13,0,195.0,417.0,2.4,23.0,579.0,620.41,463.51
2016,9,27,13,15,196.0,409.0,2.4,22.5,569.5,610.24,457.63
2016,9,27,13,30,197.0,401.0,2.4,22.0,560.0,599.22,451.2
2016,9,27,13,45,207.0,387.0,2.4,22.0,550.0,589.0,444.87
2016,9,27,14,0,217.0,373.0,2.4,22.0,540.0,577.55,437.66
2016,9,27,14,15,284.0,343.0,2.35,22.0,551.5,602.92,458.25
2016,9,27,14,30,351.0,313.0,2.3,22.0,563.0,615.85,469.64
2016,9,27,14,45,361.0,291.5,2.3,22.0,537.0,588.0,450.61
2016,9,27,15,0,371.0,270.0,2.3,22.0,511.0,558.25,430.21
2016,9,27,15,15,342.5,255.0,2.2,22.0,465.5,506.7,392.32
2016,9,27,15,30,314.0,240.0,2.1,22.0,420.0,456.62,355.11
2016,9,27,15,45,176.0,215.5,2.05,22.0,315.0,327.71,256.21
2016,9,27,16,0,38.0,191.0,2.0,22.0,210.0,213.0,166.0
2016,9,27,16,15,34.5,169.5,1.85,22.0,185.0,187.32,146.32
2016,9,27,16,30,31.0,148.0,1.7,22.0,160.0,162.03,126.41
2016,9,27,16,45,276.0,111.0,1.55,22.0,192.0,223.12,173.04
2016,9,27,17,0,521.0,74.0,1.4,22.0,224.0,253.91,189.93
2016,9,27,17,15,448.5,64.0,1.2,21.5,172.5,191.88,137.48
2016,9,27,17,30,376.0,54.0,1.0,21.0,121.0,138.06,92.42
2016,9,27,17,45,272.5,39.0,0.85,20.5,78.0,82.68,48.93
2016,9,27,18,0,169.0,24.0,0.7,20.0,35.0,39.26,10.74
2016,9,27,18,15,84.5,12.0,0.7,20.0,17.5,14.15,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.5,17.5,1.9,17.5,38.0,33.09,5.93
2016,9,28,7,0,349.0,35.0,2.2,18.0,76.0,89.89,52.02
2016,9,28,7,15,442.5,45.0,2.2,18.5,126.5,141.92,94.29
2016,9,28,7,30,536.0,55.0,2.2,19.0,177.0,205.09,147.57
2016,9,28,7,45,596.0,61.5,2.2,19.5,231.5,264.3,199.21
2016,9,28,8,0,656.0,68.0,2.2,20.0,286.0,329.73,255.03
2016,9,28,8,15,694.0,73.0,2.1,20.5,340.5,389.27,304.85
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,451.97,355.26
2016,9,28,8,45,760.5,81.0,1.9,22.0,446.5,509.77,399.3
2016,9,28,9,0,789.0,84.0,1.8,23.0,498.0,568.61,442.16
2016,9,28,9,15,808.5,87.0,1.7,23.5,545.0,622.31,480.31
2016,9,28,9,30,828.0,90.0,1.6,24.0,592.0,675.5,516.15
2016,9,28,9,45,842.0,92.5,1.55,24.5,634.0,720.32,544.08
2016,9,28,10,0,856.0,95.0,1.5,25.0,676.0,766.19,572.18
2016,9,28,10,15,866.5,97.0,1.45,25.0,710.5,806.84,597.33
2016,9,28,10,30,877.0,99.0,1.4,25.0,745.0,845.14,620.59
2016,9,28,10,45,884.5,100.0,1.35,25.5,772.5,877.19,638.26
2016,9,28,11,0,892.0,101.0,1.3,26.0,800.0,906.28,653.84
2016,9,28,11,15,896.5,102.0,1.3,26.0,819.5,929.53,667.59
2016,9,28,11,30,901.0,103.0,1.3,26.0,839.0,949.39,679.3
2016,9,28,11,45,908.5,100.5,1.35,26.5,851.0,964.82,687.74
2016,9,28,12,0,916.0,98.0,1.4,27.0,863.0,976.7,694.1
2016,9,28,12,15,916.5,98.0,1.4,27.0,865.0,980.93,696.45
2016,9,28,12,30,917.0,98.0,1.4,27.0,867.0,981.39,696.68
2016,9,28,12,45,916.0,97.5,1.45,27.5,860.5,976.1,692.9
2016,9,28,13,0,915.0,97.0,1.5,28.0,854.0,967.07,686.96
2016,9,28,13,15,911.5,96.5,1.5,28.0,839.0,952.01,678.05
2016,9,28,13,30,908.0,96.0,1.5,28.0,824.0,933.38,667.04
2016,9,28,13,45,903.5,94.0,1.5,28.0,801.0,908.79,652.34
2016,9,28,14,0,899.0,92.0,1.5,28.0,778.0,880.9,635.58
2016,9,28,14,15,891.0,90.5,1.5,28.0,747.0,847.46,615.21
2016,9,28,14,30,883.0,89.0,1.5,28.0,716.0,811.24,592.93
2016,9,28,14,45,873.5,86.5,1.5,28.0,678.5,770.22,567.28
2016,9,28,15,0,864.0,84.0,1.5,28.0,641.0,726.94,539.86
2016,9,28,15,15,849.0,82.0,1.45,28.0,597.0,678.4,508.06
2016,9,28,15,30,834.0,80.0,1.4,28.0,553.0,628.56,473.82
2016,9,28,15,45,815.0,76.5,1.4,28.0,504.0,575.67,435.84
2016,9,28,16,0,796.0,73.0,1.4,28.0,455.0,520.24,394.84
2016,9,28,16,15,767.0,69.0,1.3,27.5,402.0,459.32,348.67
2016,9,28,16,30,738.0,65.0,1.2,27.0,349.0,399.82,301.9
2016,9,28,16,45,697.0,60.0,1.15,27.0,294.5,336.4,250.24
2016,9,28,17,0,656.0,55.0,1.1,27.0,240.0,276.48,199.81
2016,9,28,17,15,587.5,48.0,1.05,26.0,186.0,211.16,145.63
2016,9,28,17,30,519.0,41.0,1.0,25.0,132.0,153.29,97.34
2016,9,28,17,45,400.0,30.5,0.95,24.5,85.0,92.47,50.24
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,44.33,7.14
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,13.36,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.5,16.5,3.65,15.5,39.5,34.0,4.46
2016,9,29,7,0,397.0,33.0,3.9,16.0,79.0,94.82,54.27
2016,9,29,7,15,491.0,42.0,3.95,16.5,131.0,148.77,98.86
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,213.86,154.82
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,274.85,209.21
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,341.58,267.6
2016,9,29,8,15,680.0,77.0,4.25,18.5,335.0,387.31,308.35
2016,9,29,8,30,658.0,91.0,4.3,19.0,375.0,429.08,344.02
2016,9,29,8,45,745.0,84.0,4.4,20.0,443.0,503.9,403.77
2016,9,29,9,0,832.0,77.0,4.5,21.0,511.0,586.17,467.43
2016,9,29,9,15,850.5,80.0,4.45,21.5,559.0,638.87,506.97
