Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,15,957.5,86.0,2.7,23.0,816.0,948.22,704.73
2016,10,9,11,30,962.0,87.0,2.7,23.0,835.0,968.07,717.1
2016,10,9,11,45,961.0,89.5,2.75,23.5,844.5,980.79,723.92
2016,10,9,12,0,960.0,92.0,2.8,24.0,854.0,989.58,728.33
2016,10,9,12,15,960.0,92.0,2.85,24.0,855.0,992.64,730.58
2016,10,9,12,30,960.0,92.0,2.9,24.0,856.0,991.76,730.44
2016,10,9,12,45,958.0,92.0,2.95,24.5,848.5,985.11,725.27
2016,10,9,13,0,956.0,92.0,3.0,25.0,841.0,974.58,717.74
2016,10,9,13,15,952.5,91.0,3.05,24.5,824.5,957.8,709.01
2016,10,9,13,30,949.0,90.0,3.1,24.0,808.0,937.34,697.9
2016,10,9,13,45,941.5,89.5,3.15,24.0,783.0,910.4,681.08
2016,10,9,14,0,934.0,89.0,3.2,24.0,758.0,880.21,662.06
2016,10,9,14,15,925.0,87.5,3.2,24.0,725.0,844.64,638.96
2016,10,9,14,30,916.0,86.0,3.2,24.0,692.0,806.3,613.83
2016,10,9,14,45,541.0,180.0,3.2,24.0,532.5,599.44,463.92
2016,10,9,15,0,166.0,274.0,3.2,24.0,373.0,402.63,311.07
2016,10,9,15,15,509.0,176.5,3.05,23.5,446.5,529.42,414.49
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,613.73,480.98
2016,10,9,15,45,825.5,76.0,2.75,23.0,468.5,554.43,434.33
2016,10,9,16,0,799.0,73.0,2.6,23.0,417.0,495.59,387.65
2016,10,9,16,15,763.0,69.0,2.3,22.0,362.0,432.11,337.05
2016,10,9,16,30,727.0,65.0,2.0,21.0,307.0,370.84,286.39
2016,10,9,16,45,669.5,59.0,1.75,20.5,251.0,302.52,228.49
2016,10,9,17,0,612.0,53.0,1.5,20.0,195.0,240.28,174.35
2016,10,9,17,15,519.5,44.5,1.5,19.5,142.0,172.67,117.07
2016,10,9,17,30,427.0,36.0,1.5,19.0,89.0,115.66,69.58
2016,10,9,17,45,213.5,18.0,1.5,18.5,44.5,44.52,12.71
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.0,0.85,12.5,29.0,26.75,0.0
2016,10,10,7,0,330.0,28.0,0.8,13.0,58.0,79.0,41.61
2016,10,10,7,15,438.5,39.0,0.8,13.5,108.5,132.72,86.96
2016,10,10,7,30,547.0,50.0,0.8,14.0,159.0,199.37,143.1
2016,10,10,7,45,612.0,57.5,0.8,15.0,214.5,260.85,196.65
2016,10,10,8,0,677.0,65.0,0.8,16.0,270.0,329.0,254.42
2016,10,10,8,15,719.5,70.5,0.75,17.0,325.5,390.88,305.43
2016,10,10,8,30,762.0,76.0,0.7,18.0,381.0,456.61,357.05
2016,10,10,8,45,791.0,80.5,0.65,19.0,433.5,516.79,402.14
2016,10,10,9,0,820.0,85.0,0.6,20.0,486.0,577.93,445.74
2016,10,10,9,15,841.0,88.0,0.7,20.5,534.5,632.97,485.64
2016,10,10,9,30,862.0,91.0,0.8,21.0,583.0,687.48,524.08
2016,10,10,9,45,876.5,93.5,0.9,22.0,625.0,735.91,554.71
2016,10,10,10,0,891.0,96.0,1.0,23.0,667.0,779.12,581.12
2016,10,10,10,15,902.0,98.0,1.0,23.5,702.5,820.26,605.6
2016,10,10,10,30,913.0,100.0,1.0,24.0,738.0,858.92,628.11
2016,10,10,10,45,921.0,101.5,1.0,24.5,765.5,891.81,646.62
2016,10,10,11,0,929.0,103.0,1.0,25.0,793.0,921.62,663.07
2016,10,10,11,15,933.5,104.0,1.0,25.0,812.0,944.54,676.42
2016,10,10,11,30,938.0,105.0,1.0,25.0,831.0,963.93,687.69
2016,10,10,11,45,944.0,103.5,1.05,25.5,842.0,978.34,695.54
2016,10,10,12,0,950.0,102.0,1.1,26.0,853.0,989.03,701.24
2016,10,10,12,15,950.0,102.0,1.1,26.0,854.0,991.98,702.81
2016,10,10,12,30,950.0,102.0,1.1,26.0,855.0,991.05,702.23
2016,10,10,12,45,948.0,102.0,1.15,26.5,847.0,984.39,697.82
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,973.9,691.21
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,956.31,680.87
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,935.11,668.42
2016,10,10,13,45,930.5,98.5,1.3,27.0,779.5,908.17,653.86
2016,10,10,14,0,924.0,97.0,1.4,27.0,754.0,877.97,637.05
2016,10,10,14,15,914.0,95.5,1.4,27.0,721.0,841.88,614.95
2016,10,10,14,30,904.0,94.0,1.4,27.0,688.0,803.11,590.97
2016,10,10,14,45,892.0,91.0,1.45,27.0,648.0,758.79,563.53
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,712.41,534.25
2016,10,10,15,15,861.5,85.0,1.55,26.5,561.5,662.69,502.1
2016,10,10,15,30,843.0,82.0,1.6,26.0,515.0,609.0,464.92
2016,10,10,15,45,818.0,78.5,1.7,26.0,463.5,550.49,422.2
2016,10,10,16,0,793.0,75.0,1.8,26.0,412.0,492.31,378.05
2016,10,10,16,15,756.0,70.0,1.6,25.0,357.0,427.71,327.79
2016,10,10,16,30,719.0,65.0,1.4,24.0,302.0,365.46,277.47
2016,10,10,16,45,662.5,59.0,1.25,23.5,246.0,298.7,221.86
2016,10,10,17,0,606.0,53.0,1.1,23.0,190.0,236.81,168.92
2016,10,10,17,15,513.0,43.5,1.1,22.0,137.0,168.68,112.42
2016,10,10,17,30,420.0,34.0,1.1,21.0,84.0,111.28,65.38
2016,10,10,17,45,210.0,17.0,1.15,20.0,42.0,42.24,8.63
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.0,14.0,0.95,14.5,28.0,26.25,0.0
2016,10,11,7,0,320.0,28.0,0.9,15.0,56.0,77.46,39.86
2016,10,11,7,15,430.0,39.0,1.0,15.5,105.5,130.75,84.9
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,197.14,140.51
2016,10,11,7,45,604.0,57.0,1.25,17.0,209.5,257.25,193.02
2016,10,11,8,0,668.0,64.0,1.4,18.0,264.0,323.92,250.0
2016,10,11,8,15,710.0,69.5,1.4,19.0,319.0,384.97,300.93
2016,10,11,8,30,752.0,75.0,1.4,20.0,374.0,449.82,352.73
2016,10,11,8,45,781.5,79.0,1.45,21.0,425.5,509.11,398.49
2016,10,11,9,0,811.0,83.0,1.5,22.0,477.0,569.42,443.19
2016,10,11,9,15,831.5,86.0,1.55,23.0,524.5,623.62,481.79
2016,10,11,9,30,852.0,89.0,1.6,24.0,572.0,677.26,518.64
2016,10,11,9,45,867.5,91.0,1.7,25.0,613.5,722.15,547.07
2016,10,11,10,0,883.0,93.0,1.8,26.0,655.0,768.34,575.69
2016,10,11,10,15,893.5,95.0,1.8,26.0,690.0,808.71,601.37
2016,10,11,10,30,904.0,97.0,1.8,26.0,725.0,846.62,625.2
2016,10,11,10,45,912.0,98.0,1.8,26.5,752.0,878.62,643.72
2016,10,11,11,0,920.0,99.0,1.8,27.0,779.0,907.59,660.15
2016,10,11,11,15,925.0,100.0,1.85,27.5,797.5,930.69,673.3
2016,10,11,11,30,930.0,101.0,1.9,28.0,816.0,950.32,684.3
2016,10,11,11,45,935.0,100.0,2.0,28.5,826.5,964.18,692.28
2016,10,11,12,0,940.0,99.0,2.1,29.0,837.0,974.34,698.06
2016,10,11,12,15,940.0,99.0,2.1,29.0,838.0,977.2,699.66
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,976.21,699.04
2016,10,11,12,45,938.5,98.0,2.15,29.5,831.5,968.92,693.76
2016,10,11,13,0,937.0,97.0,2.2,30.0,824.0,957.83,686.25
2016,10,11,13,15,933.0,96.5,2.25,30.0,807.5,941.31,676.78
2016,10,11,13,30,929.0,96.0,2.3,30.0,791.0,921.21,665.1
2016,10,11,13,45,923.5,94.0,2.35,30.0,766.0,894.72,649.31
2016,10,11,14,0,918.0,92.0,2.4,30.0,741.0,864.96,631.36
2016,10,11,14,15,908.5,90.5,2.4,30.0,708.0,829.43,609.11
2016,10,11,14,30,899.0,89.0,2.4,30.0,675.0,791.23,584.96
2016,10,11,14,45,882.0,88.0,2.4,30.0,634.5,745.61,555.54
2016,10,11,15,0,865.0,87.0,2.4,30.0,594.0,698.35,524.66
2016,10,11,15,15,846.5,84.5,2.35,29.5,548.5,649.85,492.05
2016,10,11,15,30,828.0,82.0,2.3,29.0,503.0,597.43,454.83
2016,10,11,15,45,802.5,78.0,2.3,29.0,452.0,538.88,411.32
2016,10,11,16,0,777.0,74.0,2.3,29.0,401.0,480.77,366.73
2016,10,11,16,15,740.0,69.5,2.0,28.0,347.0,417.67,317.54
2016,10,11,16,30,703.0,65.0,1.7,27.0,293.0,356.94,268.43
2016,10,11,16,45,647.5,58.5,1.45,26.0,238.5,291.12,214.2
2016,10,11,17,0,592.0,52.0,1.2,25.0,184.0,230.04,162.48
2016,10,11,17,15,497.5,42.5,1.2,24.0,132.0,162.71,107.08
2016,10,11,17,30,403.0,33.0,1.2,23.0,80.0,106.29,61.24
2016,10,11,17,45,201.5,16.5,1.25,22.0,40.0,39.99,4.06
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,24.6,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,69.04,35.45
2016,10,12,7,15,354.0,44.0,2.2,18.5,99.0,120.49,78.57
2016,10,12,7,30,466.0,57.0,2.4,19.0,147.0,184.84,131.67
2016,10,12,7,45,543.0,64.0,2.6,20.0,201.0,244.81,183.14
2016,10,12,8,0,620.0,71.0,2.8,21.0,255.0,312.82,240.69
2016,10,12,8,15,664.5,76.5,2.9,21.5,308.5,372.9,291.62
2016,10,12,8,30,709.0,82.0,3.0,22.0,362.0,436.49,343.81
2016,10,12,8,45,747.0,84.0,3.2,23.0,414.0,495.04,390.11
2016,10,12,9,0,785.0,86.0,3.4,24.0,466.0,556.4,437.0
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.5,610.17,477.19
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,663.5,515.91
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,711.73,547.69
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,758.61,577.32
2016,10,12,10,15,873.5,97.5,3.6,27.5,676.0,794.12,599.46
2016,10,12,10,30,884.0,99.0,3.6,28.0,710.0,830.78,622.21
2016,10,12,10,45,892.0,100.5,3.6,28.5,736.5,862.71,641.5
2016,10,12,11,0,900.0,102.0,3.6,29.0,763.0,891.67,658.68
2016,10,12,11,15,904.5,102.5,3.55,29.0,781.5,913.32,671.96
2016,10,12,11,30,909.0,103.0,3.5,29.0,800.0,931.57,683.06
2016,10,12,11,45,912.0,103.5,3.5,29.5,809.5,944.93,689.96
2016,10,12,12,0,915.0,104.0,3.5,30.0,819.0,954.65,694.6
2016,10,12,12,15,915.0,104.0,3.45,30.0,820.0,957.37,695.87
2016,10,12,12,30,915.0,104.0,3.4,30.0,821.0,956.35,694.89
2016,10,12,12,45,913.5,103.0,3.4,30.5,813.0,949.13,688.98
2016,10,12,13,0,912.0,102.0,3.4,31.0,805.0,938.23,680.86
2016,10,12,13,15,907.5,101.5,3.3,31.0,788.5,921.56,669.86
2016,10,12,13,30,903.0,101.0,3.2,31.0,772.0,901.43,656.74
2016,10,12,13,45,896.0,99.5,3.15,31.5,747.0,874.73,638.4
2016,10,12,14,0,889.0,98.0,3.1,32.0,722.0,844.95,618.14
2016,10,12,14,15,878.5,96.0,3.05,32.0,689.5,808.91,594.97
2016,10,12,14,30,868.0,94.0,3.0,32.0,657.0,770.36,570.03
2016,10,12,14,45,853.0,92.5,2.95,32.0,617.5,730.15,543.78
2016,10,12,15,0,838.0,91.0,2.9,32.0,578.0,684.59,513.58
2016,10,12,15,15,818.5,88.0,2.8,31.5,532.5,633.04,478.1
2016,10,12,15,30,799.0,85.0,2.7,31.0,487.0,580.77,440.72
2016,10,12,15,45,770.5,81.5,2.6,31.0,437.0,522.53,397.04
2016,10,12,16,0,742.0,78.0,2.5,31.0,387.0,465.09,352.75
2016,10,12,16,15,703.0,73.0,2.15,30.0,334.0,403.19,304.6
2016,10,12,16,30,664.0,68.0,1.8,29.0,281.0,343.26,256.38
2016,10,12,16,45,603.5,61.0,1.5,28.5,227.0,276.95,201.84
2016,10,12,17,0,543.0,54.0,1.2,28.0,173.0,216.61,151.16
2016,10,12,17,15,445.5,44.0,1.15,27.0,123.0,151.24,98.33
2016,10,12,17,30,348.0,34.0,1.1,26.0,73.0,97.19,55.2
2016,10,12,17,45,174.0,17.0,1.1,25.0,36.5,36.87,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.0,14.5,14.37,0.0
2016,10,13,7,0,16.0,28.0,1.9,18.0,29.0,30.35,15.47
2016,10,13,7,15,48.0,50.5,1.95,18.0,58.5,62.45,43.5
2016,10,13,7,30,80.0,73.0,2.0,18.0,88.0,96.76,72.2
2016,10,13,7,45,101.0,96.5,2.05,18.5,121.5,132.41,102.32
2016,10,13,8,0,122.0,120.0,2.1,19.0,155.0,170.4,134.02
2016,10,13,8,15,137.0,142.0,2.0,19.5,189.0,206.46,163.58
2016,10,13,8,30,152.0,164.0,1.9,20.0,223.0,243.98,193.6
2016,10,13,8,45,115.5,184.5,1.85,21.0,233.5,253.86,200.35
2016,10,13,9,0,79.0,205.0,1.8,22.0,244.0,254.96,199.68
2016,10,13,9,15,51.5,209.0,1.55,22.5,235.5,244.93,190.42
2016,10,13,9,30,24.0,213.0,1.3,23.0,227.0,227.14,175.05
2016,10,13,9,45,25.5,228.5,1.1,23.5,244.5,244.7,187.57
2016,10,13,10,0,27.0,244.0,0.9,24.0,262.0,262.34,199.75
2016,10,13,10,15,145.5,282.0,0.8,24.5,382.0,409.57,310.31
2016,10,13,10,30,264.0,320.0,0.7,25.0,502.0,558.67,415.02
2016,10,13,10,45,261.0,334.0,0.65,26.0,519.5,578.65,424.39
2016,10,13,11,0,258.0,348.0,0.6,27.0,537.0,597.5,434.08
2016,10,13,11,15,274.0,354.5,0.75,27.5,559.5,623.82,452.16
2016,10,13,11,30,290.0,361.0,0.9,28.0,582.0,649.57,469.67
2016,10,13,11,45,417.0,321.5,1.1,28.5,643.5,733.11,529.08
2016,10,13,12,0,544.0,282.0,1.3,29.0,705.0,810.59,583.04
2016,10,13,12,15,689.5,206.5,1.5,29.0,744.0,868.26,625.32
2016,10,13,12,30,835.0,131.0,1.7,29.0,783.0,915.68,657.47
2016,10,13,12,45,669.0,209.5,1.9,29.5,728.0,848.15,614.37
2016,10,13,13,0,503.0,288.0,2.1,30.0,673.0,772.61,561.36
2016,10,13,13,15,426.0,310.0,2.15,29.5,631.5,720.26,526.58
2016,10,13,13,30,349.0,332.0,2.2,29.0,590.0,661.71,486.8
2016,10,13,13,45,590.0,221.0,2.3,29.0,640.5,750.05,555.46
2016,10,13,14,0,831.0,110.0,2.4,29.0,691.0,812.1,600.22
2016,10,13,14,15,819.5,108.0,2.4,29.0,658.5,776.65,576.75
2016,10,13,14,30,808.0,106.0,2.4,29.0,626.0,738.94,552.38
2016,10,13,14,45,760.0,116.5,2.4,29.0,582.0,686.1,517.26
2016,10,13,15,0,712.0,127.0,2.4,29.0,538.0,636.07,481.94
2016,10,13,15,15,688.5,122.5,2.35,28.5,494.0,585.39,446.43
2016,10,13,15,30,665.0,118.0,2.3,28.0,450.0,534.69,409.91
2016,10,13,15,45,635.5,111.0,2.25,28.0,402.0,478.35,367.45
2016,10,13,16,0,606.0,104.0,2.2,28.0,354.0,423.27,324.81
2016,10,13,16,15,561.5,96.5,2.0,27.5,303.5,362.52,277.03
2016,10,13,16,30,517.0,89.0,1.8,27.0,253.0,305.33,230.76
2016,10,13,16,45,452.5,79.0,1.65,26.5,202.0,241.38,178.6
2016,10,13,17,0,388.0,69.0,1.5,26.0,151.0,186.03,132.61
2016,10,13,17,15,293.5,54.0,1.45,25.5,105.5,125.93,84.23
2016,10,13,17,30,199.0,39.0,1.4,25.0,60.0,77.06,45.51
2016,10,13,17,45,99.5,19.5,1.35,24.5,30.0,30.8,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,72.0,15.0,0.9,19.5,21.0,20.21,0.0
2016,10,14,7,0,144.0,30.0,1.0,20.0,42.0,53.98,26.54
2016,10,14,7,15,249.5,45.5,1.1,20.5,85.0,100.62,65.72
2016,10,14,7,30,355.0,61.0,1.2,21.0,128.0,159.01,112.77
2016,10,14,7,45,177.5,43.5,1.35,21.5,77.0,105.22,77.28
2016,10,14,8,0,0.0,26.0,1.5,22.0,26.0,25.09,15.24
2016,10,14,8,15,0.0,19.5,1.6,22.5,19.5,18.81,10.01
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.75
2016,10,14,8,45,0.0,52.0,1.8,23.5,52.0,50.24,35.67
2016,10,14,9,0,0.0,91.0,1.9,24.0,91.0,88.18,66.11
2016,10,14,9,15,16.0,155.5,1.9,24.5,164.5,162.7,125.15
2016,10,14,9,30,32.0,220.0,1.9,25.0,238.0,245.38,188.67
2016,10,14,9,45,34.0,236.0,1.95,25.5,256.5,264.67,202.33
2016,10,14,10,0,36.0,252.0,2.0,26.0,275.0,284.08,216.15
2016,10,14,10,15,127.0,288.5,2.0,26.0,374.5,402.11,305.87
2016,10,14,10,30,218.0,325.0,2.0,26.0,474.0,518.98,391.49
2016,10,14,10,45,515.5,225.5,2.0,26.5,596.0,682.62,512.92
2016,10,14,11,0,813.0,126.0,2.0,27.0,718.0,844.04,622.77
2016,10,14,11,15,628.5,216.5,1.95,27.0,681.0,797.77,588.36
2016,10,14,11,30,444.0,307.0,1.9,27.0,644.0,736.15,541.06
2016,10,14,11,45,650.0,211.5,1.9,27.5,711.5,829.15,608.67
2016,10,14,12,0,856.0,116.0,1.9,28.0,779.0,909.5,658.94
2016,10,14,12,15,857.0,116.0,1.9,28.0,780.0,912.85,660.17
2016,10,14,12,30,858.0,116.0,1.9,28.0,781.0,912.7,660.09
2016,10,14,12,45,857.5,114.5,1.9,28.5,774.0,906.06,654.69
2016,10,14,13,0,857.0,113.0,1.9,29.0,767.0,895.96,647.27
2016,10,14,13,15,853.0,112.0,1.9,29.0,751.0,879.86,637.41
2016,10,14,13,30,849.0,111.0,1.9,29.0,735.0,860.51,625.58
2016,10,14,13,45,842.5,109.5,1.9,29.0,711.5,839.99,613.05
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,811.68,595.42
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,776.89,573.45
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,739.77,549.78
2016,10,14,14,45,799.5,101.5,1.9,29.0,586.5,696.38,521.59
2016,10,14,15,0,784.0,99.0,1.9,29.0,548.0,651.49,491.61
2016,10,14,15,15,763.5,95.5,1.9,28.5,504.0,601.09,456.81
2016,10,14,15,30,743.0,92.0,1.9,28.0,460.0,550.21,420.59
2016,10,14,15,45,713.0,88.0,1.95,28.0,411.0,494.43,378.91
2016,10,14,16,0,683.0,84.0,2.0,28.0,362.0,438.71,335.96
2016,10,14,16,15,641.0,78.5,1.85,27.5,310.5,377.49,287.67
2016,10,14,16,30,599.0,73.0,1.7,27.0,259.0,319.42,240.37
2016,10,14,16,45,535.0,65.0,1.55,27.0,207.5,254.85,186.83
2016,10,14,17,0,471.0,57.0,1.4,27.0,156.0,196.76,137.86
2016,10,14,17,15,369.0,45.5,1.3,26.0,108.5,133.67,87.16
2016,10,14,17,30,267.0,34.0,1.2,25.0,61.0,82.5,46.42
2016,10,14,17,45,133.5,17.0,1.1,24.5,30.5,31.19,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.5,14.5,2.95,20.0,21.0,20.38,0.0
2016,10,15,7,0,163.0,29.0,3.1,20.0,42.0,55.18,25.7
2016,10,15,7,15,275.5,43.5,3.25,20.5,86.0,103.43,66.91
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,163.93,116.02
2016,10,15,7,45,464.5,67.0,3.6,21.5,181.0,221.81,165.42
2016,10,15,8,0,541.0,76.0,3.8,22.0,232.0,286.92,220.69
2016,10,15,8,15,312.5,117.5,3.95,22.5,212.0,258.32,202.84
2016,10,15,8,30,84.0,159.0,4.1,23.0,192.0,202.11,158.81
2016,10,15,8,45,52.5,168.0,4.35,24.0,189.5,198.44,155.15
2016,10,15,9,0,21.0,177.0,4.6,25.0,187.0,187.38,145.12
2016,10,15,9,15,23.0,194.0,4.6,25.5,206.0,206.55,159.53
2016,10,15,9,30,25.0,211.0,4.6,26.0,225.0,225.89,173.85
2016,10,15,9,45,39.5,239.5,4.65,26.5,263.5,272.42,209.23
2016,10,15,10,0,54.0,268.0,4.7,27.0,302.0,314.75,240.86
2016,10,15,10,15,63.5,288.5,4.65,27.5,330.5,345.57,263.23
2016,10,15,10,30,73.0,309.0,4.6,28.0,359.0,376.89,285.72
2016,10,15,10,45,189.0,322.0,4.6,28.5,457.5,497.13,376.46
2016,10,15,11,0,305.0,335.0,4.6,29.0,556.0,623.1,468.17
2016,10,15,11,15,181.5,338.0,4.6,29.0,470.5,515.82,387.31
2016,10,15,11,30,58.0,341.0,4.6,29.0,385.0,403.25,301.58
2016,10,15,11,45,170.0,355.0,4.6,29.5,485.5,528.67,395.63
2016,10,15,12,0,282.0,369.0,4.6,30.0,586.0,655.65,486.98
2016,10,15,12,15,155.5,338.5,4.55,30.0,458.0,499.28,372.35
2016,10,15,12,30,29.0,308.0,4.5,30.0,330.0,342.35,254.58
2016,10,15,12,45,453.5,206.5,4.5,30.5,550.5,642.95,485.58
2016,10,15,13,0,878.0,105.0,4.5,31.0,771.0,903.78,666.41
2016,10,15,13,15,499.5,230.0,4.5,31.0,607.5,698.03,520.96
2016,10,15,13,30,121.0,355.0,4.5,31.0,444.0,479.95,356.06
2016,10,15,13,45,490.0,226.5,4.5,31.5,567.5,666.0,500.02
2016,10,15,14,0,859.0,98.0,4.5,32.0,691.0,812.9,604.71
2016,10,15,14,15,848.5,96.5,4.45,31.5,659.0,778.29,582.03
2016,10,15,14,30,838.0,95.0,4.4,31.0,627.0,744.96,561.13
2016,10,15,14,45,818.5,94.5,4.4,31.0,587.5,700.14,530.93
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,654.04,499.24
2016,10,15,15,15,778.0,90.5,4.3,31.0,503.5,602.78,461.61
2016,10,15,15,30,757.0,87.0,4.2,31.0,459.0,551.05,422.81
2016,10,15,15,45,726.0,83.5,4.15,31.0,409.5,493.69,378.92
2016,10,15,16,0,695.0,80.0,4.1,31.0,360.0,438.41,335.4
2016,10,15,16,15,652.5,74.5,3.75,30.5,308.5,376.51,286.04
2016,10,15,16,30,610.0,69.0,3.4,30.0,257.0,317.8,237.84
2016,10,15,16,45,545.5,61.5,3.1,29.5,205.0,253.23,184.42
2016,10,15,17,0,481.0,54.0,2.8,29.0,153.0,195.16,135.59
2016,10,15,17,15,376.0,43.0,2.55,28.0,106.0,131.69,84.63
2016,10,15,17,30,271.0,32.0,2.3,27.0,59.0,80.5,43.78
2016,10,15,17,45,135.5,16.0,2.05,26.0,29.5,28.78,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,71.0,14.5,3.9,21.5,20.0,19.54,0.0
2016,10,16,7,0,142.0,29.0,4.0,22.0,40.0,52.06,23.01
2016,10,16,7,15,254.5,45.5,4.2,22.5,84.0,101.39,65.4
2016,10,16,7,30,367.0,62.0,4.4,23.0,128.0,162.59,114.64
2016,10,16,7,45,456.0,70.0,4.65,23.5,181.0,221.72,164.39
2016,10,16,8,0,545.0,78.0,4.9,24.0,234.0,289.84,221.69
2016,10,16,8,15,594.0,85.0,5.0,24.5,286.0,348.97,271.72
2016,10,16,8,30,643.0,92.0,5.1,25.0,338.0,412.2,323.75
2016,10,16,8,45,693.0,92.5,5.25,25.5,390.5,472.63,372.53
2016,10,16,9,0,743.0,93.0,5.4,26.0,443.0,536.2,422.52
2016,10,16,9,15,766.5,96.5,5.35,26.5,489.0,588.07,461.84
2016,10,16,9,30,790.0,100.0,5.3,27.0,535.0,640.98,500.78
2016,10,16,9,45,818.5,98.0,5.3,27.5,578.0,690.97,536.32
2016,10,16,10,0,847.0,96.0,5.3,28.0,621.0,740.42,569.54
2016,10,16,10,15,858.5,98.0,5.2,28.5,654.5,776.29,592.15
2016,10,16,10,30,870.0,100.0,5.1,29.0,688.0,813.48,615.4
2016,10,16,10,45,883.5,98.5,5.1,29.5,715.5,845.99,635.61
2016,10,16,11,0,897.0,97.0,5.1,30.0,743.0,875.83,653.86
2016,10,16,11,15,902.0,98.0,5.05,30.5,761.0,898.1,666.55
2016,10,16,11,30,907.0,99.0,5.0,31.0,779.0,916.99,676.96
2016,10,16,11,45,915.0,96.5,5.0,31.5,790.0,931.25,684.63
2016,10,16,12,0,923.0,94.0,5.0,32.0,801.0,941.96,690.03
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.0,944.48,691.2
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,943.23,690.06
2016,10,16,12,45,921.5,93.5,4.85,32.5,795.0,936.34,683.89
2016,10,16,13,0,920.0,93.0,4.8,33.0,787.0,925.74,675.47
2016,10,16,13,15,915.5,92.5,4.7,33.0,770.5,908.85,664.1
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,888.49,650.85
2016,10,16,13,45,904.0,91.0,4.6,33.0,729.0,862.12,634.03
2016,10,16,14,0,897.0,90.0,4.6,33.0,704.0,832.66,615.14
2016,10,16,14,15,886.5,88.0,4.55,32.5,671.5,796.43,592.6
2016,10,16,14,30,876.0,86.0,4.5,32.0,639.0,757.68,568.14
2016,10,16,14,45,863.0,83.5,4.45,32.0,600.0,714.31,539.06
2016,10,16,15,0,850.0,81.0,4.4,32.0,561.0,669.1,508.4
2016,10,16,15,15,830.0,78.5,4.25,31.5,515.5,620.52,473.94
2016,10,16,15,30,810.0,76.0,4.1,31.0,470.0,568.27,435.58
2016,10,16,15,45,781.5,73.0,4.0,31.0,420.0,510.48,391.27
2016,10,16,16,0,753.0,70.0,3.9,31.0,370.0,453.48,346.32
2016,10,16,16,15,712.5,65.5,3.5,30.5,317.0,390.73,296.07
2016,10,16,16,30,672.0,61.0,3.1,30.0,264.0,330.8,246.57
2016,10,16,16,45,608.5,54.5,2.75,29.5,211.0,265.1,191.87
2016,10,16,17,0,545.0,48.0,2.4,29.0,158.0,205.05,141.01
2016,10,16,17,15,439.0,38.5,2.2,28.0,109.0,139.55,88.12
2016,10,16,17,30,333.0,29.0,2.0,27.0,60.0,86.4,44.92
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.0,29.89,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.5,14.5,3.6,21.5,19.0,19.15,0.0
2016,10,17,7,0,133.0,29.0,3.8,22.0,38.0,50.57,21.06
2016,10,17,7,15,245.5,45.5,4.05,22.5,82.0,99.55,64.1
2016,10,17,7,30,358.0,62.0,4.3,23.0,126.0,160.05,112.71
2016,10,17,7,45,451.0,70.0,4.6,23.5,178.5,219.66,162.69
2016,10,17,8,0,544.0,78.0,4.9,24.0,231.0,288.83,220.77
2016,10,17,8,15,593.0,85.0,5.0,24.5,283.5,347.8,270.7
2016,10,17,8,30,642.0,92.0,5.1,25.0,336.0,410.85,322.64
2016,10,17,8,45,696.0,91.0,5.2,25.5,388.5,471.58,371.64
2016,10,17,9,0,750.0,90.0,5.3,26.0,441.0,534.67,421.27
2016,10,17,9,15,773.0,93.5,5.3,26.5,487.0,587.6,461.5
2016,10,17,9,30,796.0,97.0,5.3,27.0,533.0,640.33,500.48
2016,10,17,9,45,822.5,95.5,5.35,27.5,575.5,689.55,535.59
2016,10,17,10,0,849.0,94.0,5.4,28.0,618.0,738.05,568.39
2016,10,17,10,15,860.5,96.0,5.35,28.5,651.5,773.92,591.28
2016,10,17,10,30,872.0,98.0,5.3,29.0,685.0,811.07,614.86
2016,10,17,10,45,884.5,97.0,5.3,29.5,712.0,843.24,634.94
2016,10,17,11,0,897.0,96.0,5.3,30.0,739.0,872.71,653.02
2016,10,17,11,15,901.5,97.0,5.25,30.5,757.0,894.46,665.46
2016,10,17,11,30,906.0,98.0,5.2,31.0,775.0,912.83,675.6
2016,10,17,11,45,908.5,98.5,5.2,31.5,784.0,925.36,682.17
2016,10,17,12,0,911.0,99.0,5.2,32.0,793.0,934.28,686.42
2016,10,17,12,15,911.0,99.0,5.15,32.0,794.0,936.71,687.58
2016,10,17,12,30,911.0,99.0,5.1,32.0,795.0,935.44,686.44
2016,10,17,12,45,909.0,98.5,5.05,32.0,786.5,928.12,681.41
2016,10,17,13,0,907.0,98.0,5.0,32.0,778.0,917.16,674.13
2016,10,17,13,15,902.5,97.5,4.95,32.0,761.5,900.43,663.11
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,880.28,649.93
2016,10,17,13,45,890.5,95.5,4.85,32.5,720.0,853.22,630.84
2016,10,17,14,0,883.0,94.0,4.8,33.0,695.0,823.14,609.83
2016,10,17,14,15,872.5,92.5,4.7,32.5,662.5,787.88,587.51
2016,10,17,14,30,862.0,91.0,4.6,32.0,630.0,750.16,563.42
2016,10,17,14,45,846.0,89.0,4.55,32.0,590.5,709.06,535.84
2016,10,17,15,0,830.0,87.0,4.5,32.0,551.0,662.77,504.14
2016,10,17,15,15,809.5,84.0,4.4,32.0,506.0,611.23,466.38
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,559.09,427.32
2016,10,17,15,45,760.0,77.5,4.2,32.0,411.5,501.55,383.24
2016,10,17,16,0,731.0,74.0,4.1,32.0,362.0,444.89,338.64
2016,10,17,16,15,689.0,69.0,3.7,31.0,309.5,382.98,289.74
2016,10,17,16,30,647.0,64.0,3.3,30.0,257.0,323.36,241.07
2016,10,17,16,45,583.0,57.0,2.95,29.5,204.5,257.86,186.59
2016,10,17,17,0,519.0,50.0,2.6,29.0,152.0,198.76,136.6
2016,10,17,17,15,410.5,39.5,2.4,28.0,104.0,133.5,84.17
2016,10,17,17,30,302.0,29.0,2.2,27.0,56.0,80.94,41.15
2016,10,17,17,45,151.0,14.5,2.05,26.0,28.0,28.08,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,4.5,3.55,21.5,4.5,4.42,0.0
2016,10,18,7,0,0.0,9.0,3.7,22.0,9.0,8.68,0.0
2016,10,18,7,15,0.0,20.0,3.95,22.5,20.0,19.3,9.74
2016,10,18,7,30,0.0,31.0,4.2,23.0,31.0,29.93,18.81
2016,10,18,7,45,0.0,44.0,4.5,23.5,44.0,42.5,29.36
2016,10,18,8,0,0.0,57.0,4.8,24.0,57.0,55.08,39.75
2016,10,18,8,15,0.0,90.0,4.8,24.5,90.0,87.96,66.47
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,121.15,92.97
2016,10,18,8,45,3.0,140.5,4.85,25.5,142.0,140.11,107.67
2016,10,18,9,0,6.0,158.0,4.9,26.0,161.0,159.39,122.45
2016,10,18,9,15,78.0,202.5,4.85,26.5,245.0,254.82,197.85
2016,10,18,9,30,150.0,247.0,4.8,27.0,329.0,358.95,277.99
2016,10,18,9,45,232.0,257.5,4.8,28.0,394.5,433.45,334.01
2016,10,18,10,0,314.0,268.0,4.8,29.0,460.0,520.56,397.92
2016,10,18,10,15,313.5,284.5,4.7,29.0,485.0,548.77,417.32
2016,10,18,10,30,313.0,301.0,4.6,29.0,510.0,575.88,435.9
2016,10,18,10,45,578.0,209.5,4.55,29.5,614.5,713.11,539.25
2016,10,18,11,0,843.0,118.0,4.5,30.0,719.0,853.62,636.39
2016,10,18,11,15,848.5,119.0,4.4,30.0,736.5,875.38,649.26
2016,10,18,11,30,854.0,120.0,4.3,30.0,754.0,893.95,660.71
2016,10,18,11,45,874.5,111.0,4.25,30.5,767.0,906.37,666.98
2016,10,18,12,0,895.0,102.0,4.2,31.0,780.0,920.85,674.73
2016,10,18,12,15,895.0,102.0,4.1,31.0,780.5,923.19,675.6
2016,10,18,12,30,895.0,102.0,4.0,31.0,781.0,921.9,674.26
2016,10,18,12,45,724.0,182.0,3.95,31.5,728.0,859.52,631.21
2016,10,18,13,0,553.0,262.0,3.9,32.0,675.0,783.11,575.5
2016,10,18,13,15,552.0,255.0,3.8,31.5,659.0,766.87,566.09
2016,10,18,13,30,551.0,248.0,3.7,31.0,643.0,748.38,554.73
2016,10,18,13,45,449.0,272.5,3.6,31.0,587.5,676.94,503.01
2016,10,18,14,0,347.0,297.0,3.5,31.0,532.0,601.65,448.32
2016,10,18,14,15,323.0,286.5,3.4,31.0,497.5,561.29,419.95
2016,10,18,14,30,299.0,276.0,3.3,31.0,463.0,521.26,391.38
2016,10,18,14,45,299.5,256.5,3.25,31.0,433.5,489.6,369.31
2016,10,18,15,0,300.0,237.0,3.2,31.0,404.0,456.99,346.18
2016,10,18,15,15,259.5,221.5,3.0,30.5,357.5,401.95,305.91
2016,10,18,15,30,219.0,206.0,2.8,30.0,311.0,344.42,263.26
2016,10,18,15,45,212.0,184.5,2.65,30.0,277.0,307.48,235.38
2016,10,18,16,0,205.0,163.0,2.5,30.0,243.0,270.81,207.08
2016,10,18,16,15,195.5,139.5,2.15,29.5,207.0,231.23,176.18
2016,10,18,16,30,186.0,116.0,1.8,29.0,171.0,195.82,147.76
2016,10,18,16,45,164.5,94.0,1.5,28.5,135.0,155.01,114.67
2016,10,18,17,0,143.0,72.0,1.2,28.0,99.0,116.48,82.96
2016,10,18,17,15,104.0,51.0,1.2,27.0,67.0,77.81,51.85
2016,10,18,17,30,65.0,30.0,1.2,26.0,35.0,41.71,21.32
2016,10,18,17,45,32.5,15.0,1.2,25.5,17.5,17.65,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,0.0,11.0,2.05,22.5,11.0,10.81,0.0
2016,10,19,7,0,0.0,22.0,2.2,23.0,22.0,21.46,5.73
2016,10,19,7,15,36.0,43.5,2.4,23.0,50.0,51.32,33.63
2016,10,19,7,30,72.0,65.0,2.6,23.0,78.0,86.51,62.36
2016,10,19,7,45,98.0,87.5,2.85,23.5,111.5,122.05,91.82
2016,10,19,8,0,124.0,110.0,3.1,24.0,145.0,160.48,123.49
2016,10,19,8,15,137.5,132.5,3.3,24.5,178.5,196.44,152.89
2016,10,19,8,30,151.0,155.0,3.5,25.0,212.0,233.68,182.69
2016,10,19,8,45,207.0,173.5,3.7,25.5,263.0,289.92,227.06
2016,10,19,9,0,263.0,192.0,3.9,26.0,314.0,356.55,278.74
2016,10,19,9,15,267.0,213.0,3.95,26.0,347.5,393.76,306.98
