Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,30,271.0,234.0,4.0,26.0,381.0,430.64,334.56
2016,10,19,9,45,536.5,168.0,4.05,26.5,485.5,563.19,437.79
2016,10,19,10,0,802.0,102.0,4.1,27.0,590.0,708.9,545.61
2016,10,19,10,15,598.0,190.0,4.1,27.5,565.0,675.69,516.27
2016,10,19,10,30,394.0,278.0,4.1,28.0,540.0,615.16,466.46
2016,10,19,10,45,395.5,290.0,4.1,28.5,562.0,639.99,482.98
2016,10,19,11,0,397.0,302.0,4.1,29.0,584.0,663.4,497.9
2016,10,19,11,15,406.0,307.0,4.1,29.0,601.5,684.23,512.22
2016,10,19,11,30,415.0,312.0,4.1,29.0,619.0,703.74,525.6
2016,10,19,11,45,465.0,295.5,4.1,29.5,643.0,743.28,552.98
2016,10,19,12,0,515.0,279.0,4.1,30.0,667.0,773.96,574.06
2016,10,19,12,15,690.5,194.0,4.05,30.0,715.0,845.66,626.98
2016,10,19,12,30,866.0,109.0,4.0,30.0,763.0,901.12,663.79
2016,10,19,12,45,703.0,186.5,4.0,30.0,714.0,843.73,624.86
2016,10,19,13,0,540.0,264.0,4.0,30.0,665.0,772.37,573.11
2016,10,19,13,15,437.5,293.0,3.95,30.0,613.5,706.21,525.2
2016,10,19,13,30,335.0,322.0,3.9,30.0,562.0,634.49,472.85
2016,10,19,13,45,578.5,215.5,3.9,30.0,612.0,722.62,542.41
2016,10,19,14,0,822.0,109.0,3.9,30.0,662.0,789.77,591.69
2016,10,19,14,15,664.5,161.5,3.85,29.5,595.0,702.63,531.66
2016,10,19,14,30,507.0,214.0,3.8,29.0,528.0,615.94,468.05
2016,10,19,14,45,558.5,182.5,3.75,29.0,507.5,599.96,458.49
2016,10,19,15,0,610.0,151.0,3.7,29.0,487.0,581.28,446.1
2016,10,19,15,15,641.5,128.0,3.55,29.0,455.0,550.23,423.55
2016,10,19,15,30,673.0,105.0,3.4,29.0,423.0,514.36,396.73
2016,10,19,15,45,635.5,101.5,3.25,29.0,376.0,457.75,352.85
2016,10,19,16,0,598.0,98.0,3.1,29.0,329.0,403.12,309.56
2016,10,19,16,15,554.5,89.5,2.8,28.5,279.0,343.06,261.56
2016,10,19,16,30,511.0,81.0,2.5,28.0,229.0,286.49,215.1
2016,10,19,16,45,450.5,69.5,2.2,27.5,180.5,225.25,164.41
2016,10,19,17,0,390.0,58.0,1.9,27.0,132.0,169.3,117.57
2016,10,19,17,15,283.0,44.0,1.8,26.5,88.0,109.3,69.82
2016,10,19,17,30,176.0,30.0,1.7,26.0,44.0,61.1,29.6
2016,10,19,17,45,88.0,15.0,1.6,25.5,22.0,22.41,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,13.96,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,32.13,8.59
2016,10,20,7,15,134.5,47.0,4.5,21.0,67.5,77.82,50.97
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,130.55,93.72
2016,10,20,7,45,305.5,83.0,5.1,21.0,155.5,186.44,140.45
2016,10,20,8,0,389.0,97.0,5.4,21.0,204.0,249.24,193.55
2016,10,20,8,15,194.5,96.0,5.7,21.0,149.5,184.43,145.57
2016,10,20,8,30,0.0,95.0,6.0,21.0,95.0,92.7,71.17
2016,10,20,8,45,0.0,110.5,6.3,21.5,110.5,108.04,83.43
2016,10,20,9,0,0.0,126.0,6.6,22.0,126.0,123.41,95.49
2016,10,20,9,15,43.0,181.5,6.7,22.5,204.5,210.9,166.12
2016,10,20,9,30,86.0,237.0,6.8,23.0,283.0,300.02,236.62
2016,10,20,9,45,108.5,259.5,6.9,23.5,322.0,342.77,269.51
2016,10,20,10,0,131.0,282.0,7.0,24.0,361.0,393.84,308.43
2016,10,20,10,15,254.5,281.0,7.0,24.0,445.5,498.91,391.52
2016,10,20,10,30,378.0,280.0,7.0,24.0,530.0,603.92,473.15
2016,10,20,10,45,445.5,266.5,7.0,24.5,572.5,662.64,516.97
2016,10,20,11,0,513.0,253.0,7.0,25.0,615.0,715.94,556.49
2016,10,20,11,15,525.0,252.5,6.95,25.0,631.0,735.78,570.71
2016,10,20,11,30,537.0,252.0,6.9,25.0,647.0,753.84,583.72
2016,10,20,11,45,431.0,299.0,6.9,25.5,618.5,715.75,551.14
2016,10,20,12,0,325.0,346.0,6.9,26.0,590.0,666.8,510.88
2016,10,20,12,15,355.5,338.0,6.9,26.0,604.5,686.31,526.18
2016,10,20,12,30,386.0,330.0,6.9,26.0,619.0,704.35,540.21
2016,10,20,12,45,625.0,222.5,6.9,26.5,685.5,810.52,623.45
2016,10,20,13,0,864.0,115.0,6.9,27.0,752.0,890.41,680.39
2016,10,20,13,15,859.5,114.0,6.9,26.5,736.0,878.76,673.64
2016,10,20,13,30,855.0,113.0,6.9,26.0,720.0,858.6,661.25
2016,10,20,13,45,561.0,211.0,6.9,26.0,604.0,701.77,545.29
2016,10,20,14,0,267.0,309.0,6.9,26.0,488.0,548.95,424.53
2016,10,20,14,15,547.0,206.0,6.85,26.0,549.0,654.14,511.36
2016,10,20,14,30,827.0,103.0,6.8,26.0,610.0,733.76,574.76
2016,10,20,14,45,812.0,100.0,6.8,26.0,571.5,690.0,543.22
2016,10,20,15,0,797.0,97.0,6.8,26.0,533.0,644.7,509.53
2016,10,20,15,15,777.0,93.5,6.7,25.5,489.0,594.47,471.59
2016,10,20,15,30,757.0,90.0,6.6,25.0,445.0,543.69,432.27
2016,10,20,15,45,737.0,83.5,6.5,25.0,397.5,489.48,388.47
2016,10,20,16,0,717.0,77.0,6.4,25.0,350.0,436.38,344.35
2016,10,20,16,15,675.5,71.0,6.1,24.5,298.5,373.94,292.17
2016,10,20,16,30,634.0,65.0,5.8,24.0,247.0,314.56,241.12
2016,10,20,16,45,578.0,56.5,5.5,23.5,195.5,251.33,186.23
2016,10,20,17,0,522.0,48.0,5.2,23.0,144.0,193.63,135.39
2016,10,20,17,15,409.0,37.0,4.85,22.0,96.5,127.73,80.95
2016,10,20,17,30,296.0,26.0,4.5,21.0,49.0,73.68,32.91
2016,10,20,17,45,148.0,13.0,4.2,20.5,24.5,25.37,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,21.83,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,66.31,15.39
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.0,123.2,76.27
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,192.71,135.38
2016,10,21,7,45,664.0,45.0,3.2,14.0,194.5,255.4,191.83
2016,10,21,8,0,734.0,51.0,3.4,15.0,250.0,325.09,253.57
2016,10,21,8,15,776.5,55.5,3.45,15.5,305.0,388.24,309.42
2016,10,21,8,30,819.0,60.0,3.5,16.0,360.0,454.4,365.86
2016,10,21,8,45,848.5,62.5,3.6,17.0,412.5,512.18,413.29
2016,10,21,9,0,878.0,65.0,3.7,18.0,465.0,572.51,460.84
2016,10,21,9,15,898.0,67.5,3.6,18.0,512.5,627.46,503.9
2016,10,21,9,30,918.0,70.0,3.5,18.0,560.0,681.63,545.07
2016,10,21,9,45,932.5,71.5,3.4,18.5,601.5,729.73,577.59
2016,10,21,10,0,947.0,73.0,3.3,19.0,643.0,775.96,607.92
2016,10,21,10,15,957.0,74.5,3.2,19.5,677.5,816.58,633.67
2016,10,21,10,30,967.0,76.0,3.1,20.0,712.0,854.48,657.09
2016,10,21,10,45,973.5,76.5,3.05,20.5,738.5,885.46,675.69
2016,10,21,11,0,980.0,77.0,3.0,21.0,765.0,913.12,691.89
2016,10,21,11,15,984.5,78.0,2.9,21.0,783.0,936.13,705.82
2016,10,21,11,30,989.0,79.0,2.8,21.0,801.0,955.45,717.26
2016,10,21,11,45,990.0,79.5,2.75,21.5,810.0,967.3,722.79
2016,10,21,12,0,991.0,80.0,2.7,22.0,819.0,975.2,725.84
2016,10,21,12,15,990.5,80.0,2.65,22.0,819.5,977.21,726.54
2016,10,21,12,30,990.0,80.0,2.6,22.0,820.0,975.21,724.8
2016,10,21,12,45,988.0,80.0,2.6,22.5,811.0,967.88,718.79
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,956.62,710.39
2016,10,21,13,15,981.5,79.0,2.55,23.0,784.5,938.21,698.35
2016,10,21,13,30,977.0,78.0,2.5,23.0,767.0,916.09,683.99
2016,10,21,13,45,970.0,77.0,2.45,23.5,741.5,888.33,664.65
2016,10,21,14,0,963.0,76.0,2.4,24.0,716.0,857.25,643.19
2016,10,21,14,15,953.0,75.0,2.35,23.5,682.0,820.73,620.49
2016,10,21,14,30,943.0,74.0,2.3,23.0,648.0,781.46,595.71
2016,10,21,14,45,929.5,72.0,2.25,23.0,607.5,736.11,565.26
2016,10,21,15,0,916.0,70.0,2.2,23.0,567.0,688.76,533.09
2016,10,21,15,15,897.0,67.5,2.1,23.0,520.5,635.71,494.1
2016,10,21,15,30,878.0,65.0,2.0,23.0,474.0,581.73,453.11
2016,10,21,15,45,851.0,62.0,1.95,23.0,422.5,522.36,407.1
2016,10,21,16,0,824.0,59.0,1.9,23.0,371.0,465.3,361.3
2016,10,21,16,15,784.0,55.0,1.65,22.0,316.5,400.39,308.7
2016,10,21,16,30,744.0,51.0,1.4,21.0,262.0,338.13,256.29
2016,10,21,16,45,680.5,45.5,1.15,20.5,206.5,269.87,197.64
2016,10,21,17,0,617.0,40.0,0.9,20.0,151.0,207.75,143.24
2016,10,21,17,15,500.0,31.5,0.95,19.0,101.0,138.42,86.01
2016,10,21,17,30,383.0,23.0,1.0,18.0,51.0,81.12,32.79
2016,10,21,17,45,191.5,11.5,1.05,17.5,25.5,27.23,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,165.5,10.0,1.0,10.5,19.5,21.41,0.0
2016,10,22,7,0,331.0,20.0,1.0,11.0,39.0,64.7,10.89
2016,10,22,7,15,460.0,29.5,1.2,11.5,87.5,121.42,74.75
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,190.71,133.65
2016,10,22,7,45,657.5,45.0,1.65,13.0,191.0,252.52,189.16
2016,10,22,8,0,726.0,51.0,1.9,14.0,246.0,321.13,249.76
2016,10,22,8,15,769.0,55.5,2.05,15.0,300.5,383.93,304.47
2016,10,22,8,30,812.0,60.0,2.2,16.0,355.0,449.79,359.65
2016,10,22,8,45,839.5,63.5,2.35,17.0,407.0,509.17,407.84
2016,10,22,9,0,867.0,67.0,2.5,18.0,459.0,566.9,453.03
2016,10,22,9,15,887.0,69.5,2.55,18.5,506.0,621.25,494.57
2016,10,22,9,30,907.0,72.0,2.6,19.0,553.0,674.83,534.23
2016,10,22,9,45,920.0,74.5,2.65,20.0,594.0,722.47,565.7
2016,10,22,10,0,933.0,77.0,2.7,21.0,635.0,768.16,594.77
2016,10,22,10,15,943.5,78.5,2.65,21.5,669.0,808.61,620.18
2016,10,22,10,30,954.0,80.0,2.6,22.0,703.0,846.42,643.39
2016,10,22,10,45,959.5,81.5,2.6,22.5,729.5,877.27,661.93
2016,10,22,11,0,965.0,83.0,2.6,23.0,756.0,904.82,678.16
2016,10,22,11,15,969.0,83.5,2.6,23.0,774.0,926.5,691.76
2016,10,22,11,30,973.0,84.0,2.6,23.0,792.0,944.54,703.03
2016,10,22,11,45,973.5,85.5,2.6,23.5,800.5,956.84,709.25
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,965.25,713.05
2016,10,22,12,15,974.0,87.0,2.6,24.0,809.5,967.63,714.44
2016,10,22,12,30,974.0,87.0,2.6,24.0,810.0,966.06,713.45
2016,10,22,12,45,970.0,87.5,2.6,24.5,801.0,957.59,706.72
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,945.28,697.68
2016,10,22,13,15,961.5,87.0,2.6,25.0,774.5,927.14,686.32
2016,10,22,13,30,957.0,86.0,2.6,25.0,757.0,905.38,672.67
2016,10,22,13,45,948.5,85.5,2.65,25.5,731.0,877.38,654.0
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,846.22,633.23
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,809.46,609.46
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,770.06,583.74
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.0,724.07,553.39
2016,10,22,15,0,886.0,79.0,2.8,26.0,556.0,676.39,521.13
2016,10,22,15,15,866.0,76.5,2.8,25.5,509.5,626.76,485.59
2016,10,22,15,30,846.0,74.0,2.8,25.0,463.0,573.36,446.18
2016,10,22,15,45,816.0,70.5,2.8,25.0,411.5,513.15,399.5
2016,10,22,16,0,786.0,67.0,2.8,25.0,360.0,453.8,351.98
2016,10,22,16,15,743.5,62.0,2.45,24.0,306.0,388.79,299.23
2016,10,22,16,30,701.0,57.0,2.1,23.0,252.0,326.76,247.07
2016,10,22,16,45,633.0,50.5,1.8,22.0,198.0,258.53,189.15
2016,10,22,17,0,565.0,44.0,1.5,21.0,144.0,198.02,136.75
2016,10,22,17,15,443.5,33.5,1.5,20.0,95.0,129.13,80.26
2016,10,22,17,30,322.0,23.0,1.5,19.0,46.0,72.21,26.33
2016,10,22,17,45,161.0,11.5,1.55,18.0,23.0,24.38,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,38.5,10.5,1.8,12.5,13.0,12.98,0.0
2016,10,23,7,0,77.0,21.0,2.0,13.0,26.0,32.24,1.14
2016,10,23,7,15,155.0,40.0,2.1,13.5,61.5,73.75,47.77
2016,10,23,7,30,233.0,59.0,2.2,14.0,97.0,124.54,90.39
2016,10,23,7,45,273.5,78.0,2.35,14.5,138.5,170.64,130.79
2016,10,23,8,0,314.0,97.0,2.5,15.0,180.0,221.08,174.6
2016,10,23,8,15,353.5,110.0,2.55,15.5,222.0,268.83,215.55
2016,10,23,8,30,393.0,123.0,2.6,16.0,264.0,320.19,258.55
2016,10,23,8,45,566.0,107.5,2.65,16.5,344.0,415.55,336.04
2016,10,23,9,0,739.0,92.0,2.7,17.0,424.0,524.13,422.16
2016,10,23,9,15,569.0,147.0,2.9,17.5,418.0,511.15,410.42
2016,10,23,9,30,399.0,202.0,3.1,18.0,412.0,477.89,382.29
2016,10,23,9,45,609.5,153.5,3.35,19.0,502.5,597.14,475.72
2016,10,23,10,0,820.0,105.0,3.6,20.0,593.0,718.49,566.37
2016,10,23,10,15,654.5,171.0,3.7,20.5,574.0,693.76,543.98
2016,10,23,10,30,489.0,237.0,3.8,21.0,555.0,650.67,507.44
2016,10,23,10,45,401.5,276.0,3.95,21.5,544.0,626.74,486.89
2016,10,23,11,0,314.0,315.0,4.1,22.0,533.0,605.13,467.51
2016,10,23,11,15,232.5,334.5,4.1,22.0,498.0,554.13,427.6
2016,10,23,11,30,151.0,354.0,4.1,22.0,463.0,508.0,390.83
2016,10,23,11,45,222.5,350.5,4.15,22.5,513.5,568.61,437.0
2016,10,23,12,0,294.0,347.0,4.2,23.0,564.0,638.56,488.56
2016,10,23,12,15,225.5,355.5,4.15,23.0,522.5,578.73,442.79
2016,10,23,12,30,157.0,364.0,4.1,23.0,481.0,526.95,402.93
2016,10,23,12,45,235.5,349.5,4.1,23.5,521.5,579.32,443.3
2016,10,23,13,0,314.0,335.0,4.1,24.0,562.0,638.4,487.26
2016,10,23,13,15,336.0,320.5,4.05,24.0,559.0,636.99,486.88
2016,10,23,13,30,358.0,306.0,4.0,24.0,556.0,633.56,485.37
2016,10,23,13,45,370.5,291.0,3.95,24.0,541.5,619.56,476.04
2016,10,23,14,0,383.0,276.0,3.9,24.0,527.0,603.6,465.29
2016,10,23,14,15,538.5,210.0,3.8,24.0,544.0,647.65,501.65
2016,10,23,14,30,694.0,144.0,3.7,24.0,561.0,676.11,525.75
2016,10,23,14,45,736.0,121.5,3.6,24.0,538.0,655.59,511.35
2016,10,23,15,0,778.0,99.0,3.5,24.0,515.0,627.83,491.51
2016,10,23,15,15,663.0,116.0,3.15,23.5,449.5,543.85,427.24
2016,10,23,15,30,548.0,133.0,2.8,23.0,384.0,462.91,364.58
2016,10,23,15,45,521.0,123.5,2.5,23.0,340.5,411.99,324.17
2016,10,23,16,0,494.0,114.0,2.2,23.0,297.0,362.46,283.83
2016,10,23,16,15,463.0,100.0,2.05,22.5,250.5,308.11,239.61
2016,10,23,16,30,432.0,86.0,1.9,22.0,204.0,256.21,196.11
2016,10,23,16,45,382.5,71.0,1.75,21.5,159.0,200.21,148.71
2016,10,23,17,0,333.0,56.0,1.6,21.0,114.0,149.39,105.12
2016,10,23,17,15,239.0,40.0,1.6,20.5,74.0,94.31,60.17
2016,10,23,17,30,145.0,24.0,1.6,20.0,34.0,47.63,14.87
2016,10,23,17,45,72.5,12.0,1.6,19.5,17.0,17.55,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,16.5,10.0,0.85,16.5,11.0,10.95,0.0
2016,10,24,7,0,33.0,20.0,0.9,17.0,22.0,24.73,0.0
2016,10,24,7,15,101.5,39.5,1.1,17.5,54.0,63.39,40.65
2016,10,24,7,30,170.0,59.0,1.3,18.0,86.0,106.4,76.13
2016,10,24,7,45,209.0,79.0,1.5,18.5,125.0,149.01,112.47
2016,10,24,8,0,248.0,99.0,1.7,19.0,164.0,195.84,152.17
2016,10,24,8,15,279.5,116.0,1.95,20.0,204.0,240.31,189.24
2016,10,24,8,30,311.0,133.0,2.2,21.0,244.0,287.72,227.79
2016,10,24,8,45,241.0,162.5,2.5,22.0,256.0,299.35,236.87
2016,10,24,9,0,171.0,192.0,2.8,23.0,268.0,298.34,234.97
2016,10,24,9,15,249.5,203.5,2.75,23.5,327.5,371.33,291.73
2016,10,24,9,30,328.0,215.0,2.7,24.0,387.0,445.32,347.86
2016,10,24,9,45,289.0,241.0,2.65,24.5,401.0,459.8,356.38
2016,10,24,10,0,250.0,267.0,2.6,25.0,415.0,463.46,356.92
2016,10,24,10,15,184.0,286.0,2.5,25.5,398.5,442.27,338.3
2016,10,24,10,30,118.0,305.0,2.4,26.0,382.0,408.77,310.64
2016,10,24,10,45,237.5,303.5,2.35,26.5,465.0,514.67,389.94
2016,10,24,11,0,357.0,302.0,2.3,27.0,548.0,626.26,469.87
2016,10,24,11,15,179.5,234.5,2.3,27.0,358.0,408.22,309.88
2016,10,24,11,30,2.0,167.0,2.3,27.0,168.0,165.33,123.24
2016,10,24,11,45,19.0,236.0,2.3,27.5,250.0,250.31,188.41
2016,10,24,12,0,36.0,305.0,2.3,28.0,332.0,346.38,259.23
2016,10,24,12,15,254.0,295.0,2.3,28.0,482.0,546.59,410.15
2016,10,24,12,30,472.0,285.0,2.3,28.0,632.0,736.57,545.67
2016,10,24,12,45,646.5,207.0,2.3,28.5,676.0,806.58,595.5
2016,10,24,13,0,821.0,129.0,2.3,29.0,720.0,864.2,632.8
2016,10,24,13,15,815.0,127.5,2.3,29.0,703.5,846.05,620.75
2016,10,24,13,30,809.0,126.0,2.3,29.0,687.0,824.84,607.42
2016,10,24,13,45,798.5,125.0,2.35,29.0,662.0,797.59,590.44
2016,10,24,14,0,788.0,124.0,2.4,29.0,637.0,767.79,571.67
2016,10,24,14,15,774.5,121.5,2.4,28.5,605.0,731.73,549.29
2016,10,24,14,30,761.0,119.0,2.4,28.0,573.0,695.88,526.81
2016,10,24,14,45,742.5,115.5,2.45,28.0,534.5,651.56,496.28
2016,10,24,15,0,724.0,112.0,2.5,28.0,496.0,606.2,464.04
2016,10,24,15,15,698.5,107.5,2.5,28.0,452.0,554.71,426.34
2016,10,24,15,30,673.0,103.0,2.5,28.0,408.0,503.4,387.83
2016,10,24,15,45,639.5,97.0,2.55,28.0,360.5,446.82,344.45
2016,10,24,16,0,606.0,91.0,2.6,28.0,313.0,391.9,301.05
2016,10,24,16,15,555.5,83.5,2.3,27.0,263.0,330.28,251.95
2016,10,24,16,30,505.0,76.0,2.0,26.0,213.0,272.86,204.82
2016,10,24,16,45,432.0,65.5,1.75,25.5,164.5,210.02,152.69
2016,10,24,17,0,359.0,55.0,1.5,25.0,116.0,154.21,106.13
2016,10,24,17,15,243.0,39.5,1.45,24.0,74.0,94.18,58.68
2016,10,24,17,30,127.0,24.0,1.4,23.0,32.0,44.65,10.5
2016,10,24,17,45,63.5,12.0,1.35,22.5,16.0,16.72,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.86,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,15.47,0.0
2016,10,25,7,15,29.5,37.0,1.4,17.0,41.5,43.5,27.61
2016,10,25,7,30,59.0,58.0,1.5,17.0,67.0,76.1,55.28
2016,10,25,7,45,81.0,80.5,1.65,17.5,98.5,109.55,83.65
2016,10,25,8,0,103.0,103.0,1.8,18.0,130.0,145.39,113.87
2016,10,25,8,15,115.0,126.0,1.95,18.5,162.0,180.02,142.77
2016,10,25,8,30,127.0,149.0,2.1,19.0,194.0,215.79,171.98
2016,10,25,8,45,137.0,170.0,2.25,20.0,225.0,249.38,198.47
2016,10,25,9,0,147.0,191.0,2.4,21.0,256.0,283.73,224.91
2016,10,25,9,15,114.0,209.0,2.45,21.0,263.0,289.5,228.66
2016,10,25,9,30,81.0,227.0,2.5,21.0,270.0,286.16,225.07
2016,10,25,9,45,141.0,249.0,2.55,21.5,329.5,360.08,282.48
2016,10,25,10,0,201.0,271.0,2.6,22.0,389.0,432.17,337.07
2016,10,25,10,15,278.0,273.5,2.65,22.5,447.0,506.74,392.94
2016,10,25,10,30,355.0,276.0,2.7,23.0,505.0,578.16,445.44
2016,10,25,10,45,442.5,257.5,2.75,23.5,553.5,646.04,494.89
2016,10,25,11,0,530.0,239.0,2.8,24.0,602.0,709.44,540.42
2016,10,25,11,15,419.0,284.5,2.85,24.0,576.5,673.75,511.47
2016,10,25,11,30,308.0,330.0,2.9,24.0,551.0,625.83,474.29
2016,10,25,11,45,310.0,334.0,2.95,24.5,558.5,635.29,480.37
2016,10,25,12,0,312.0,338.0,3.0,25.0,566.0,643.49,485.21
2016,10,25,12,15,323.5,335.5,3.0,25.0,572.0,651.68,491.25
2016,10,25,12,30,335.0,333.0,3.0,25.0,578.0,658.51,496.38
2016,10,25,12,45,434.5,293.0,3.05,25.0,607.0,708.15,534.53
2016,10,25,13,0,534.0,253.0,3.1,25.0,636.0,747.16,564.83
2016,10,25,13,15,553.0,239.5,3.05,25.0,628.0,741.18,561.08
2016,10,25,13,30,572.0,226.0,3.0,25.0,620.0,732.33,555.66
2016,10,25,13,45,446.0,256.5,2.95,25.5,557.0,649.67,493.46
2016,10,25,14,0,320.0,287.0,2.9,26.0,494.0,564.22,429.03
2016,10,25,14,15,558.0,199.5,2.85,25.5,539.0,648.43,497.12
2016,10,25,14,30,796.0,112.0,2.8,25.0,584.0,709.64,545.65
2016,10,25,14,45,520.5,171.0,2.75,25.0,471.5,552.69,427.93
2016,10,25,15,0,245.0,230.0,2.7,25.0,359.0,409.22,317.1
2016,10,25,15,15,282.0,203.5,2.45,24.5,339.5,392.69,306.39
2016,10,25,15,30,319.0,177.0,2.2,24.0,320.0,372.23,291.51
2016,10,25,15,45,303.0,160.0,1.95,24.0,283.5,330.46,258.55
2016,10,25,16,0,287.0,143.0,1.7,24.0,247.0,289.58,225.78
2016,10,25,16,15,269.0,122.0,1.5,23.5,207.5,244.6,189.6
2016,10,25,16,30,251.0,101.0,1.3,23.0,168.0,201.08,153.68
2016,10,25,16,45,220.5,80.5,1.15,22.5,130.0,155.9,115.92
2016,10,25,17,0,190.0,60.0,1.0,22.0,92.0,113.92,80.4
2016,10,25,17,15,126.0,40.5,1.0,21.5,58.5,70.03,44.58
2016,10,25,17,30,62.0,21.0,1.0,21.0,25.0,31.06,3.4
2016,10,25,17,45,31.0,10.5,1.05,20.5,12.5,12.67,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,13.08,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,34.95,0.0
2016,10,26,7,15,240.5,33.5,1.5,16.5,64.5,84.27,51.08
2016,10,26,7,30,368.0,48.0,1.7,17.0,105.0,144.99,100.82
2016,10,26,7,45,451.0,57.5,1.95,18.0,154.0,201.62,149.19
2016,10,26,8,0,534.0,67.0,2.2,19.0,203.0,267.0,204.8
2016,10,26,8,15,585.5,73.5,2.5,20.0,253.0,324.64,254.03
2016,10,26,8,30,637.0,80.0,2.8,21.0,303.0,386.59,305.36
2016,10,26,8,45,672.0,85.0,3.1,22.0,351.5,442.38,350.52
2016,10,26,9,0,707.0,90.0,3.4,23.0,400.0,499.95,395.63
2016,10,26,9,15,410.0,160.5,3.3,23.5,345.0,426.84,336.67
2016,10,26,9,30,113.0,231.0,3.2,24.0,290.0,311.2,242.56
2016,10,26,9,45,114.0,249.5,3.15,24.5,313.0,335.67,260.7
2016,10,26,10,0,115.0,268.0,3.1,25.0,336.0,359.97,277.99
2016,10,26,10,15,465.5,188.0,3.0,25.5,483.0,562.36,435.69
2016,10,26,10,30,816.0,108.0,2.9,26.0,630.0,764.71,581.54
2016,10,26,10,45,822.5,111.0,2.8,26.5,654.5,794.46,598.01
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,821.45,613.64
2016,10,26,11,15,835.0,115.0,2.65,27.0,696.0,842.87,626.95
2016,10,26,11,30,841.0,116.0,2.6,27.0,713.0,861.21,638.23
2016,10,26,11,45,854.5,111.0,2.55,27.5,724.5,876.22,646.09
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,882.8,648.42
2016,10,26,12,15,868.0,106.0,2.45,28.0,736.0,884.81,649.21
2016,10,26,12,30,868.0,106.0,2.4,28.0,736.0,883.33,647.87
2016,10,26,12,45,865.5,105.5,2.4,28.5,728.0,875.63,641.72
2016,10,26,13,0,863.0,105.0,2.4,29.0,720.0,864.51,633.52
2016,10,26,13,15,858.0,104.0,2.4,29.0,703.5,847.37,622.75
2016,10,26,13,30,853.0,103.0,2.4,29.0,687.0,827.05,609.97
2016,10,26,13,45,843.5,102.0,2.4,29.0,662.5,804.51,595.77
2016,10,26,14,0,834.0,101.0,2.4,29.0,638.0,774.54,576.55
2016,10,26,14,15,822.5,99.0,2.35,29.0,606.0,739.41,553.45
2016,10,26,14,30,811.0,97.0,2.3,29.0,574.0,702.07,528.73
2016,10,26,14,45,786.0,97.5,2.3,29.0,534.5,656.19,497.84
2016,10,26,15,0,761.0,98.0,2.3,29.0,495.0,609.55,464.46
2016,10,26,15,15,737.0,94.5,2.25,28.5,451.5,560.3,429.15
2016,10,26,15,30,713.0,91.0,2.2,28.0,408.0,509.5,391.7
2016,10,26,15,45,681.0,85.5,2.2,28.0,360.0,452.67,348.03
2016,10,26,16,0,649.0,80.0,2.2,28.0,312.0,397.27,304.13
2016,10,26,16,15,599.5,73.5,1.9,27.0,262.0,335.33,254.59
2016,10,26,16,30,550.0,67.0,1.6,26.0,212.0,277.41,206.8
2016,10,26,16,45,478.0,57.5,1.35,25.5,163.0,213.93,153.9
2016,10,26,17,0,406.0,48.0,1.1,25.0,114.0,157.88,106.83
2016,10,26,17,15,282.0,34.5,1.1,24.0,72.0,95.93,57.75
2016,10,26,17,30,158.0,21.0,1.1,23.0,30.0,44.57,1.27
2016,10,26,17,45,79.0,10.5,1.1,22.5,15.0,16.19,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,11.0,8.85,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,22.0,28.29,0.0
2016,10,27,7,15,193.0,35.0,1.75,17.5,60.5,77.31,46.85
2016,10,27,7,30,310.0,52.0,1.9,18.0,99.0,134.43,93.68
2016,10,27,7,45,397.5,63.0,2.05,19.0,147.5,189.8,140.27
2016,10,27,8,0,485.0,74.0,2.2,20.0,196.0,256.19,196.01
2016,10,27,8,15,539.0,82.0,2.05,21.0,246.0,313.8,244.24
2016,10,27,8,30,593.0,90.0,1.9,22.0,296.0,376.03,294.49
2016,10,27,8,45,634.5,94.5,1.8,23.0,344.5,432.4,338.57
2016,10,27,9,0,676.0,99.0,1.7,24.0,393.0,491.21,382.72
2016,10,27,9,15,702.5,103.0,1.5,24.5,437.0,542.51,419.85
2016,10,27,9,30,729.0,107.0,1.3,25.0,481.0,594.11,455.53
2016,10,27,9,45,749.5,110.0,1.15,25.5,520.5,640.45,486.25
2016,10,27,10,0,770.0,113.0,1.0,26.0,560.0,683.92,513.61
2016,10,27,10,15,505.0,204.0,1.05,26.5,504.0,608.2,455.1
2016,10,27,10,30,240.0,295.0,1.1,27.0,448.0,500.33,373.19
2016,10,27,10,45,527.0,209.0,1.2,27.5,561.5,660.14,491.79
2016,10,27,11,0,814.0,123.0,1.3,28.0,675.0,816.81,597.67
2016,10,27,11,15,820.5,124.0,1.4,28.0,692.0,838.36,610.55
2016,10,27,11,30,827.0,125.0,1.5,28.0,709.0,856.89,623.04
2016,10,27,11,45,849.5,115.5,1.65,28.5,722.5,874.62,634.44
2016,10,27,12,0,872.0,106.0,1.8,29.0,736.0,883.99,640.45
2016,10,27,12,15,872.5,106.0,1.85,29.0,736.5,886.43,642.37
2016,10,27,12,30,873.0,106.0,1.9,29.0,737.0,885.36,642.23
2016,10,27,12,45,525.5,226.0,1.95,29.0,604.5,713.38,525.85
2016,10,27,13,0,178.0,346.0,2.0,29.0,472.0,522.23,385.62
2016,10,27,13,15,519.0,224.5,2.0,29.0,579.5,693.39,515.82
2016,10,27,13,30,860.0,103.0,2.0,29.0,687.0,830.53,610.72
2016,10,27,13,45,853.0,100.5,2.05,29.0,663.0,808.23,595.77
2016,10,27,14,0,846.0,98.0,2.1,29.0,639.0,778.36,577.18
2016,10,27,14,15,834.0,96.5,2.1,29.0,607.0,743.12,554.5
2016,10,27,14,30,822.0,95.0,2.1,29.0,575.0,705.66,530.16
2016,10,27,14,45,801.0,93.5,2.15,29.0,535.5,660.06,500.01
2016,10,27,15,0,780.0,92.0,2.2,29.0,496.0,613.4,467.03
2016,10,27,15,15,756.5,88.5,2.2,28.5,452.0,562.34,430.68
2016,10,27,15,30,733.0,85.0,2.2,28.0,408.0,511.1,393.04
2016,10,27,15,45,700.0,80.5,2.25,28.0,360.0,455.32,350.12
2016,10,27,16,0,667.0,76.0,2.3,28.0,312.0,399.76,306.04
2016,10,27,16,15,618.0,70.0,2.05,27.0,261.5,337.83,256.41
2016,10,27,16,30,569.0,64.0,1.8,26.0,211.0,279.83,208.4
2016,10,27,16,45,498.0,54.5,1.55,25.5,162.0,215.84,154.82
2016,10,27,17,0,427.0,45.0,1.3,25.0,113.0,159.15,106.98
2016,10,27,17,15,299.5,32.5,1.25,24.0,71.0,96.69,57.23
2016,10,27,17,30,172.0,20.0,1.2,23.0,29.0,45.11,0.0
2016,10,27,17,45,86.0,10.0,1.2,22.5,14.5,16.09,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,36.57,0.0
2016,10,28,7,15,305.0,30.0,1.0,16.0,66.0,92.09,53.61
2016,10,28,7,30,443.0,43.0,1.1,17.0,108.0,156.53,106.93
2016,10,28,7,45,525.0,51.0,1.25,18.0,159.0,215.09,157.25
2016,10,28,8,0,607.0,59.0,1.4,19.0,210.0,282.17,214.38
2016,10,28,8,15,657.0,65.0,1.5,20.0,262.0,342.21,265.33
2016,10,28,8,30,707.0,71.0,1.6,21.0,314.0,406.27,317.75
2016,10,28,8,45,742.5,75.0,1.75,22.0,364.0,463.31,363.25
2016,10,28,9,0,778.0,79.0,1.9,23.0,414.0,523.06,409.18
2016,10,28,9,15,802.0,82.0,2.0,23.5,460.0,576.07,449.22
2016,10,28,9,30,826.0,85.0,2.1,24.0,506.0,628.87,487.97
2016,10,28,9,45,844.5,87.0,2.25,24.5,546.0,676.27,522.11
2016,10,28,10,0,863.0,89.0,2.4,25.0,586.0,722.34,553.0
2016,10,28,10,15,875.0,90.5,2.45,25.0,619.0,757.52,576.42
2016,10,28,10,30,887.0,92.0,2.5,25.0,652.0,794.0,600.69
2016,10,28,10,45,897.5,92.5,2.55,25.5,678.0,825.63,620.29
2016,10,28,11,0,908.0,93.0,2.6,26.0,704.0,854.44,637.89
2016,10,28,11,15,912.5,93.5,2.6,26.5,721.5,875.17,649.65
2016,10,28,11,30,917.0,94.0,2.6,27.0,739.0,892.52,659.23
2016,10,28,11,45,924.0,92.5,2.6,27.5,749.0,906.32,666.53
2016,10,28,12,0,931.0,91.0,2.6,28.0,759.0,916.56,671.59
2016,10,28,12,15,930.5,91.0,2.6,28.0,759.0,918.24,672.52
2016,10,28,12,30,930.0,91.0,2.6,28.0,759.0,916.18,671.22
2016,10,28,12,45,669.0,195.5,2.6,28.0,673.0,807.06,598.58
2016,10,28,13,0,408.0,300.0,2.6,28.0,587.0,677.49,503.91
2016,10,28,13,15,662.0,194.0,2.6,28.0,647.0,783.17,584.67
2016,10,28,13,30,916.0,88.0,2.6,28.0,707.0,857.9,635.47
2016,10,28,13,45,908.0,86.5,2.6,28.0,681.5,830.25,617.03
2016,10,28,14,0,900.0,85.0,2.6,28.0,656.0,799.6,597.38
2016,10,28,14,15,888.5,83.5,2.55,28.0,623.5,763.5,573.63
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,725.01,548.11
2016,10,28,14,45,861.0,80.0,2.5,28.0,551.5,680.73,518.56
2016,10,28,15,0,845.0,78.0,2.5,28.0,512.0,637.89,488.38
2016,10,28,15,15,823.0,75.0,2.45,27.5,467.0,585.74,450.8
2016,10,28,15,30,801.0,72.0,2.4,27.0,422.0,533.14,411.73
2016,10,28,15,45,769.5,68.0,2.4,27.0,372.5,474.45,366.19
2016,10,28,16,0,738.0,64.0,2.4,27.0,323.0,416.9,320.07
2016,10,28,16,15,691.0,59.5,2.1,26.0,271.0,353.98,269.06
2016,10,28,16,30,644.0,55.0,1.8,25.0,219.0,295.56,219.96
2016,10,28,16,45,567.5,47.5,1.5,24.5,167.5,228.2,163.08
2016,10,28,17,0,491.0,40.0,1.2,24.0,116.0,168.67,112.43
2016,10,28,17,15,355.0,29.0,1.15,23.0,72.5,102.86,59.51
2016,10,28,17,30,219.0,18.0,1.1,22.0,29.0,48.56,0.0
2016,10,28,17,45,109.5,9.0,1.1,21.5,14.5,16.66,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,150.0,17.0,1.6,16.0,22.0,34.34,0.0
