Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,295.0,29.5,1.85,17.0,64.0,89.43,51.06
2016,10,29,7,30,440.0,42.0,2.1,18.0,106.0,154.13,104.68
2016,10,29,7,45,530.0,49.0,2.4,19.0,157.0,213.58,155.69
2016,10,29,8,0,620.0,56.0,2.7,20.0,208.0,282.39,214.54
2016,10,29,8,15,669.5,61.0,2.75,20.5,259.5,341.64,265.91
2016,10,29,8,30,719.0,66.0,2.8,21.0,311.0,403.89,318.22
2016,10,29,8,45,756.0,69.0,2.9,22.0,361.0,462.11,365.26
2016,10,29,9,0,793.0,72.0,3.0,23.0,411.0,522.05,411.91
2016,10,29,9,15,815.0,74.5,3.05,23.5,456.0,573.81,451.56
2016,10,29,9,30,837.0,77.0,3.1,24.0,501.0,625.16,489.71
2016,10,29,9,45,852.5,79.5,3.15,25.0,540.0,668.13,519.46
2016,10,29,10,0,868.0,82.0,3.2,26.0,579.0,712.52,547.98
2016,10,29,10,15,879.0,83.5,3.2,26.0,611.5,750.62,573.54
2016,10,29,10,30,890.0,85.0,3.2,26.0,644.0,786.36,597.27
2016,10,29,10,45,896.5,86.5,3.25,26.5,668.5,815.92,615.63
2016,10,29,11,0,903.0,88.0,3.3,27.0,693.0,842.46,631.89
2016,10,29,11,15,907.5,89.0,3.3,27.5,710.0,863.61,644.16
2016,10,29,11,30,912.0,90.0,3.3,28.0,727.0,881.4,654.2
2016,10,29,11,45,914.0,90.5,3.35,28.5,735.5,893.01,660.47
2016,10,29,12,0,916.0,91.0,3.4,29.0,744.0,901.01,664.49
2016,10,29,12,15,915.5,91.0,3.4,29.0,744.0,902.65,665.43
2016,10,29,12,30,915.0,91.0,3.4,29.0,744.0,900.61,664.13
2016,10,29,12,45,912.0,90.5,3.45,29.0,735.0,892.21,659.03
2016,10,29,13,0,909.0,90.0,3.5,29.0,726.0,880.23,651.7
2016,10,29,13,15,904.0,89.0,3.5,29.0,709.0,862.51,640.34
2016,10,29,13,30,899.0,88.0,3.5,29.0,692.0,841.44,626.83
2016,10,29,13,45,625.5,179.5,3.55,29.0,592.5,709.91,535.73
2016,10,29,14,0,352.0,271.0,3.6,29.0,493.0,568.98,430.21
2016,10,29,14,15,606.5,176.5,3.6,29.0,535.5,657.3,500.57
2016,10,29,14,30,861.0,82.0,3.6,29.0,578.0,711.29,542.11
2016,10,29,14,45,833.0,83.5,3.6,29.0,537.0,666.69,511.2
2016,10,29,15,0,805.0,85.0,3.6,29.0,496.0,617.88,475.61
2016,10,29,15,15,781.5,82.0,3.55,28.5,451.5,566.56,438.12
2016,10,29,15,30,758.0,79.0,3.5,28.0,407.0,515.0,399.33
2016,10,29,15,45,722.5,75.5,3.45,28.0,358.5,456.9,353.64
2016,10,29,16,0,687.0,72.0,3.4,28.0,310.0,401.57,308.78
2016,10,29,16,15,637.5,66.0,3.0,27.0,259.0,338.75,257.76
2016,10,29,16,30,588.0,60.0,2.6,26.0,208.0,279.89,208.44
2016,10,29,16,45,508.5,52.0,2.25,25.5,158.0,214.33,153.29
2016,10,29,17,0,429.0,44.0,1.9,25.0,108.0,156.96,104.84
2016,10,29,17,15,214.5,34.5,1.75,24.0,66.5,81.87,48.19
2016,10,29,17,30,0.0,25.0,1.6,23.0,25.0,25.03,0.0
2016,10,29,17,45,0.0,12.5,1.5,22.5,12.5,12.29,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,21.77,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,55.5,72.6,41.96
2016,10,30,7,30,296.0,52.0,2.0,19.0,93.0,130.11,89.68
2016,10,30,7,45,390.5,62.5,2.3,20.0,142.0,185.56,135.96
2016,10,30,8,0,485.0,73.0,2.6,21.0,191.0,252.63,192.1
2016,10,30,8,15,541.5,81.0,2.6,21.5,241.0,310.83,241.53
2016,10,30,8,30,598.0,89.0,2.6,22.0,291.0,373.88,293.6
2016,10,30,8,45,649.0,91.0,2.6,23.0,341.0,432.18,340.04
2016,10,30,9,0,700.0,93.0,2.6,24.0,391.0,493.71,387.38
2016,10,30,9,15,726.5,97.5,2.5,24.5,435.5,546.26,426.8
2016,10,30,9,30,753.0,102.0,2.4,25.0,480.0,599.05,465.07
2016,10,30,9,45,775.0,103.5,2.3,25.5,519.5,643.58,496.27
2016,10,30,10,0,797.0,105.0,2.2,26.0,559.0,689.03,526.78
2016,10,30,10,15,810.0,107.5,2.1,26.5,591.5,727.7,550.69
2016,10,30,10,30,823.0,110.0,2.0,27.0,624.0,764.32,572.75
2016,10,30,10,45,835.5,110.0,1.95,27.5,649.5,795.52,591.15
2016,10,30,11,0,848.0,110.0,1.9,28.0,675.0,824.17,607.65
2016,10,30,11,15,854.0,111.0,1.9,28.0,692.5,845.74,621.03
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,864.16,632.44
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,875.13,637.81
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,887.97,644.56
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,890.41,646.43
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,889.28,646.23
2016,10,30,12,45,893.0,99.0,2.1,29.5,726.5,882.8,641.9
2016,10,30,13,0,894.0,97.0,2.2,30.0,719.0,872.77,635.38
2016,10,30,13,15,889.0,96.0,2.25,30.0,702.0,855.28,624.9
2016,10,30,13,30,884.0,95.0,2.3,30.0,685.0,834.5,612.34
2016,10,30,13,45,879.0,92.5,2.35,30.0,661.0,808.9,596.59
2016,10,30,14,0,874.0,90.0,2.4,30.0,637.0,780.28,578.76
2016,10,30,14,15,862.5,88.0,2.45,30.0,605.0,744.49,555.92
2016,10,30,14,30,851.0,86.0,2.5,30.0,573.0,710.01,533.81
2016,10,30,14,45,837.5,83.0,2.55,30.0,535.0,667.11,505.51
2016,10,30,15,0,824.0,80.0,2.6,30.0,497.0,622.52,473.93
2016,10,30,15,15,802.0,77.0,2.6,29.5,453.0,571.44,437.36
2016,10,30,15,30,780.0,74.0,2.6,29.0,409.0,519.94,399.29
2016,10,30,15,45,750.5,69.5,2.6,29.0,360.5,462.94,355.08
2016,10,30,16,0,721.0,65.0,2.6,29.0,312.0,406.92,310.21
2016,10,30,16,15,673.5,60.0,2.25,28.0,261.0,344.43,259.68
2016,10,30,16,30,626.0,55.0,1.9,27.0,210.0,286.63,211.28
2016,10,30,16,45,551.5,47.0,1.6,26.5,160.0,220.73,155.92
2016,10,30,17,0,477.0,39.0,1.3,26.0,110.0,162.46,106.63
2016,10,30,17,15,337.5,27.5,1.25,25.0,67.5,96.97,53.98
2016,10,30,17,30,198.0,16.0,1.2,24.0,25.0,40.11,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,34.02,0.0
2016,10,31,7,15,320.0,27.0,1.35,16.0,62.0,90.26,49.09
2016,10,31,7,30,472.0,39.0,1.6,17.0,104.0,157.03,105.62
2016,10,31,7,45,561.5,46.0,1.9,18.0,156.5,217.65,157.96
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,286.48,217.16
2016,10,31,8,15,700.0,58.0,2.25,19.5,261.0,346.99,269.81
2016,10,31,8,30,749.0,63.0,2.3,20.0,313.0,411.25,323.83
2016,10,31,8,45,785.5,66.0,2.4,21.0,364.0,470.4,371.67
2016,10,31,9,0,822.0,69.0,2.5,22.0,415.0,531.16,418.94
2016,10,31,9,15,843.5,71.5,2.6,22.5,460.0,583.69,459.27
2016,10,31,9,30,865.0,74.0,2.7,23.0,505.0,632.74,495.95
2016,10,31,9,45,880.5,76.0,2.8,24.0,544.5,679.02,528.21
2016,10,31,10,0,896.0,78.0,2.9,25.0,584.0,723.67,556.99
2016,10,31,10,15,906.0,79.5,2.9,25.5,616.5,761.8,581.3
2016,10,31,10,30,916.0,81.0,2.9,26.0,649.0,797.41,603.59
2016,10,31,10,45,922.5,82.0,2.95,26.5,674.0,826.95,621.8
2016,10,31,11,0,929.0,83.0,3.0,27.0,699.0,853.41,637.85
2016,10,31,11,15,932.5,84.0,3.05,27.0,715.5,874.11,651.29
2016,10,31,11,30,936.0,85.0,3.1,27.0,732.0,891.33,662.51
2016,10,31,11,45,934.5,86.5,3.15,27.5,739.5,901.24,667.65
2016,10,31,12,0,933.0,88.0,3.2,28.0,747.0,907.43,670.47
2016,10,31,12,15,932.0,88.0,3.2,28.0,746.0,908.66,671.15
2016,10,31,12,30,931.0,88.0,3.2,28.0,745.0,906.15,669.54
2016,10,31,12,45,927.0,88.0,3.25,28.5,735.5,897.38,662.9
2016,10,31,13,0,923.0,88.0,3.3,29.0,726.0,884.99,654.04
2016,10,31,13,15,917.0,87.0,3.3,29.0,708.5,866.29,642.08
2016,10,31,13,30,911.0,86.0,3.3,29.0,691.0,844.24,627.97
2016,10,31,13,45,901.0,85.0,3.35,29.0,665.5,815.78,609.8
2016,10,31,14,0,891.0,84.0,3.4,29.0,640.0,784.46,589.62
2016,10,31,14,15,879.0,82.5,3.4,29.0,607.0,748.43,565.83
2016,10,31,14,30,867.0,81.0,3.4,29.0,574.0,710.08,540.24
2016,10,31,14,45,848.5,79.5,3.4,29.0,534.5,668.56,512.16
2016,10,31,15,0,830.0,78.0,3.4,29.0,495.0,622.14,478.44
2016,10,31,15,15,806.0,75.0,3.3,28.5,450.0,569.73,440.02
2016,10,31,15,30,782.0,72.0,3.2,28.0,405.0,517.07,400.28
2016,10,31,15,45,747.5,68.5,3.15,28.0,356.0,458.67,354.35
2016,10,31,16,0,713.0,65.0,3.1,28.0,307.0,401.74,308.21
2016,10,31,16,15,663.5,59.5,2.7,27.0,256.0,338.48,256.65
2016,10,31,16,30,614.0,54.0,2.3,26.0,205.0,280.14,207.49
2016,10,31,16,45,533.0,46.5,1.9,25.0,154.5,213.75,151.82
2016,10,31,17,0,452.0,39.0,1.5,24.0,104.0,155.72,102.86
2016,10,31,17,15,310.5,27.5,1.45,23.0,63.0,91.63,50.74
2016,10,31,17,30,169.0,16.0,1.4,22.0,22.0,36.27,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,16.0,22.25,0.0
2016,11,1,7,15,212.0,28.5,2.6,20.5,53.0,72.01,37.97
2016,11,1,7,30,349.0,43.0,2.9,21.0,90.0,132.21,88.44
2016,11,1,7,45,437.0,52.5,3.2,21.5,138.0,188.06,135.74
2016,11,1,8,0,525.0,62.0,3.5,22.0,186.0,253.15,191.11
2016,11,1,8,15,579.5,68.5,3.65,22.5,235.5,310.59,240.57
2016,11,1,8,30,634.0,75.0,3.8,23.0,285.0,372.62,292.58
2016,11,1,8,45,673.5,79.0,4.0,24.0,333.0,428.61,338.08
2016,11,1,9,0,713.0,83.0,4.2,25.0,381.0,486.78,383.8
2016,11,1,9,15,738.0,86.5,4.2,25.5,424.5,536.28,422.08
2016,11,1,9,30,763.0,90.0,4.2,26.0,468.0,587.18,460.25
2016,11,1,9,45,515.0,169.5,4.25,26.5,433.5,536.37,417.74
2016,11,1,10,0,267.0,249.0,4.3,27.0,399.0,459.83,354.92
2016,11,1,10,15,277.0,263.0,4.3,27.0,427.0,491.29,378.31
2016,11,1,10,30,287.0,277.0,4.3,27.0,455.0,522.46,400.85
2016,11,1,10,45,268.5,293.0,4.3,27.5,464.5,532.83,406.52
2016,11,1,11,0,250.0,309.0,4.3,28.0,474.0,533.03,404.95
2016,11,1,11,15,257.5,312.5,4.3,28.5,486.0,556.08,420.57
2016,11,1,11,30,265.0,316.0,4.3,29.0,498.0,570.03,429.59
2016,11,1,11,45,281.0,321.5,4.3,29.5,517.0,592.55,444.91
2016,11,1,12,0,297.0,327.0,4.3,30.0,536.0,614.19,459.46
2016,11,1,12,15,286.5,329.0,4.3,30.0,530.5,608.02,454.66
2016,11,1,12,30,276.0,331.0,4.3,30.0,525.0,600.65,449.18
2016,11,1,12,45,166.5,319.0,4.3,30.0,436.0,483.16,362.5
2016,11,1,13,0,57.0,307.0,4.3,30.0,347.0,367.0,274.92
2016,11,1,13,15,186.0,302.5,4.3,30.0,426.5,477.44,360.34
2016,11,1,13,30,315.0,298.0,4.3,30.0,506.0,582.88,439.37
2016,11,1,13,45,317.0,285.5,4.3,30.0,488.5,563.89,425.84
2016,11,1,14,0,319.0,273.0,4.3,30.0,471.0,543.64,411.88
2016,11,1,14,15,260.5,266.0,4.25,30.0,422.5,483.44,367.27
2016,11,1,14,30,202.0,259.0,4.2,30.0,374.0,418.85,319.13
2016,11,1,14,45,111.5,223.5,4.2,30.0,286.0,312.18,238.3
2016,11,1,15,0,21.0,188.0,4.2,30.0,198.0,200.6,151.98
2016,11,1,15,15,387.0,130.5,4.1,29.5,294.0,378.32,294.73
2016,11,1,15,30,753.0,73.0,4.0,29.0,390.0,500.53,388.63
2016,11,1,15,45,717.5,69.0,3.95,29.0,342.5,442.56,342.06
2016,11,1,16,0,682.0,65.0,3.9,29.0,295.0,386.24,296.23
2016,11,1,16,15,632.0,60.0,3.45,28.5,245.0,326.1,246.52
2016,11,1,16,30,582.0,55.0,3.0,28.0,195.0,268.99,198.08
2016,11,1,16,45,497.0,47.5,2.65,27.5,146.5,203.39,143.27
2016,11,1,17,0,412.0,40.0,2.3,27.0,98.0,146.6,95.81
2016,11,1,17,15,272.0,27.5,2.2,26.5,59.0,84.34,45.34
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,30.58,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.5,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,23.0,12.0,2.5,21.0,13.0,14.37,0.0
2016,11,2,7,15,136.0,30.5,2.7,21.5,47.5,60.82,31.56
2016,11,2,7,30,249.0,49.0,2.9,22.0,82.0,115.11,77.72
2016,11,2,7,45,348.5,60.0,3.15,22.5,128.5,169.18,122.24
2016,11,2,8,0,448.0,71.0,3.4,23.0,175.0,235.36,177.35
2016,11,2,8,15,224.0,40.5,3.55,23.0,92.5,135.84,104.01
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.64,2.34
2016,11,2,8,45,0.0,35.5,3.85,23.5,35.5,34.27,22.67
2016,11,2,9,0,0.0,61.0,4.0,24.0,61.0,58.95,42.73
2016,11,2,9,15,359.0,81.5,4.05,24.5,258.0,308.61,247.15
2016,11,2,9,30,718.0,102.0,4.1,25.0,455.0,571.99,450.9
2016,11,2,9,45,483.0,176.0,4.15,26.0,421.5,520.93,406.43
2016,11,2,10,0,248.0,250.0,4.2,27.0,388.0,440.11,339.9
2016,11,2,10,15,243.5,266.5,4.15,27.0,409.0,462.65,356.34
2016,11,2,10,30,239.0,283.0,4.1,27.0,430.0,484.17,371.47
2016,11,2,10,45,526.0,197.5,4.05,27.5,537.0,639.4,490.69
2016,11,2,11,0,813.0,112.0,4.0,28.0,644.0,791.46,599.24
2016,11,2,11,15,818.5,113.5,3.9,28.0,660.5,812.43,611.79
2016,11,2,11,30,824.0,115.0,3.8,28.0,677.0,830.38,623.08
2016,11,2,11,45,508.5,227.5,3.75,28.0,576.0,692.06,522.55
2016,11,2,12,0,193.0,340.0,3.7,28.0,475.0,529.77,398.14
2016,11,2,12,15,506.5,229.5,3.6,28.0,583.5,697.01,527.09
2016,11,2,12,30,820.0,119.0,3.5,28.0,692.0,845.43,632.15
2016,11,2,12,45,811.5,121.0,3.4,28.0,682.5,835.61,624.06
2016,11,2,13,0,803.0,123.0,3.3,28.0,673.0,822.66,615.1
2016,11,2,13,15,796.0,122.0,3.15,28.0,656.0,804.66,602.57
2016,11,2,13,30,789.0,121.0,3.0,28.0,639.0,783.77,588.16
2016,11,2,13,45,775.0,121.0,2.95,28.0,614.0,755.66,569.37
2016,11,2,14,0,761.0,121.0,2.9,28.0,589.0,725.26,549.01
2016,11,2,14,15,746.0,118.5,2.8,27.5,557.5,691.76,527.23
2016,11,2,14,30,731.0,116.0,2.7,27.0,526.0,654.13,501.66
2016,11,2,14,45,684.0,121.5,2.65,27.0,484.0,602.35,463.71
2016,11,2,15,0,637.0,127.0,2.6,27.0,442.0,551.55,425.91
2016,11,2,15,15,607.0,121.5,2.45,27.0,400.0,500.69,387.48
2016,11,2,15,30,577.0,116.0,2.3,27.0,358.0,450.61,348.85
2016,11,2,15,45,523.5,111.5,2.2,27.0,310.5,388.88,300.68
2016,11,2,16,0,470.0,107.0,2.1,27.0,263.0,333.73,256.57
2016,11,2,16,15,410.5,96.5,1.9,26.5,216.5,274.09,208.61
2016,11,2,16,30,351.0,86.0,1.7,26.0,170.0,219.98,164.19
2016,11,2,16,45,258.0,71.5,1.55,25.5,125.0,157.84,114.02
2016,11,2,17,0,165.0,57.0,1.4,25.0,80.0,103.52,70.72
2016,11,2,17,15,82.5,34.5,1.5,24.5,46.0,55.34,30.95
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,20.5,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,9.5,1.2,21.0,9.5,9.16,0.49
2016,11,3,7,30,0.0,17.0,1.4,21.0,17.0,16.4,7.59
2016,11,3,7,45,0.0,26.5,1.6,21.5,26.5,25.57,15.43
2016,11,3,8,0,0.0,36.0,1.8,22.0,36.0,34.76,23.19
2016,11,3,8,15,0.0,46.5,1.85,22.0,46.5,44.91,31.7
2016,11,3,8,30,0.0,57.0,1.9,22.0,57.0,55.08,40.1
2016,11,3,8,45,10.0,105.0,1.95,22.5,109.5,108.05,83.27
2016,11,3,9,0,20.0,153.0,2.0,23.0,162.0,163.22,127.22
2016,11,3,9,15,15.0,162.0,2.0,23.0,169.0,169.81,131.96
2016,11,3,9,30,10.0,171.0,2.0,23.0,176.0,176.04,136.42
2016,11,3,9,45,5.0,159.0,2.0,23.5,161.5,160.18,123.21
2016,11,3,10,0,0.0,147.0,2.0,24.0,147.0,144.3,110.07
2016,11,3,10,15,20.0,200.0,1.9,24.0,212.5,213.11,164.09
2016,11,3,10,30,40.0,253.0,1.8,24.0,278.0,291.86,224.19
2016,11,3,10,45,20.0,163.5,1.75,24.0,176.0,181.02,138.37
2016,11,3,11,0,0.0,74.0,1.7,24.0,74.0,71.6,51.85
2016,11,3,11,15,7.0,155.5,1.6,24.0,160.5,158.1,120.29
2016,11,3,11,30,14.0,237.0,1.5,24.0,247.0,247.38,188.62
2016,11,3,11,45,7.0,173.5,1.45,24.5,178.5,176.39,133.46
2016,11,3,12,0,0.0,110.0,1.4,25.0,110.0,106.81,79.12
2016,11,3,12,15,0.0,99.0,1.3,25.0,99.0,95.94,70.7
2016,11,3,12,30,0.0,88.0,1.2,25.0,88.0,85.19,62.26
2016,11,3,12,45,0.0,97.0,1.2,25.0,97.0,93.96,69.21
2016,11,3,13,0,0.0,106.0,1.2,25.0,106.0,102.85,76.22
2016,11,3,13,15,0.0,84.5,1.25,25.0,84.5,81.78,59.69
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,60.94,43.26
2016,11,3,13,45,0.0,65.0,1.4,25.0,65.0,62.87,44.88
2016,11,3,14,0,0.0,67.0,1.5,25.0,67.0,64.8,46.5
2016,11,3,14,15,0.0,52.0,1.55,25.0,52.0,50.27,34.96
2016,11,3,14,30,0.0,37.0,1.6,25.0,37.0,35.75,23.35
2016,11,3,14,45,0.0,22.5,1.65,25.0,22.5,21.73,12.05
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.72,0.66
2016,11,3,15,15,0.0,7.0,1.65,24.5,7.0,6.75,0.0
2016,11,3,15,30,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,15,45,0.0,5.5,1.6,24.0,5.5,5.3,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,12.0,3.25,18.0,12.0,11.57,1.84
2016,11,4,7,30,0.0,21.0,3.3,18.0,21.0,20.26,10.82
2016,11,4,7,45,0.0,33.5,3.4,18.0,33.5,32.35,21.29
2016,11,4,8,0,0.0,46.0,3.5,18.0,46.0,44.44,31.7
2016,11,4,8,15,0.0,59.0,3.55,18.0,59.0,57.11,42.47
2016,11,4,8,30,0.0,72.0,3.6,18.0,72.0,69.92,53.2
2016,11,4,8,45,22.5,117.5,3.7,18.5,127.0,130.39,103.21
2016,11,4,9,0,45.0,163.0,3.8,19.0,182.0,192.11,153.3
2016,11,4,9,15,28.5,167.5,3.8,19.0,180.0,188.38,149.68
2016,11,4,9,30,12.0,172.0,3.8,19.0,178.0,178.41,140.97
2016,11,4,9,45,29.0,201.0,3.8,19.5,216.5,225.87,178.71
2016,11,4,10,0,46.0,230.0,3.8,20.0,255.0,269.73,212.92
2016,11,4,10,15,28.0,216.5,3.75,20.0,232.0,242.77,190.75
2016,11,4,10,30,10.0,203.0,3.7,20.0,209.0,208.92,163.22
2016,11,4,10,45,6.5,193.0,3.65,20.5,197.5,195.86,152.3
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,182.78,141.37
2016,11,4,11,15,8.5,208.0,3.55,21.0,214.0,212.87,165.06
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,243.28,188.75
2016,11,4,11,45,18.0,247.5,3.5,21.5,259.5,261.77,202.63
2016,11,4,12,0,22.0,262.0,3.5,22.0,277.0,280.34,216.54
2016,11,4,12,15,11.0,194.5,3.45,22.0,202.0,201.22,154.94
2016,11,4,12,30,0.0,127.0,3.4,22.0,127.0,123.71,93.72
2016,11,4,12,45,3.0,161.5,3.35,22.0,163.5,160.88,123.34
2016,11,4,13,0,6.0,196.0,3.3,22.0,200.0,198.48,152.93
2016,11,4,13,15,10.5,212.5,3.25,22.0,219.5,219.15,169.25
2016,11,4,13,30,15.0,229.0,3.2,22.0,239.0,239.86,185.6
2016,11,4,13,45,7.5,198.0,3.2,22.5,203.0,201.79,155.58
2016,11,4,14,0,0.0,167.0,3.2,23.0,167.0,164.31,125.97
2016,11,4,14,15,7.0,182.0,3.15,22.5,186.0,185.05,143.09
2016,11,4,14,30,14.0,197.0,3.1,22.0,205.0,205.66,160.06
2016,11,4,14,45,7.0,142.0,3.1,22.0,146.0,144.13,111.42
2016,11,4,15,0,0.0,87.0,3.1,22.0,87.0,84.22,63.33
2016,11,4,15,15,0.0,52.5,3.0,21.5,52.5,50.73,36.28
2016,11,4,15,30,0.0,18.0,2.9,21.0,18.0,17.37,8.82
2016,11,4,15,45,0.0,15.5,2.85,21.0,15.5,14.95,6.85
2016,11,4,16,0,0.0,13.0,2.8,21.0,13.0,12.54,4.84
2016,11,4,16,15,0.0,10.5,2.6,20.5,10.5,10.12,2.84
2016,11,4,16,30,0.0,8.0,2.4,20.0,8.0,7.71,0.81
2016,11,4,16,45,0.0,6.0,2.25,20.0,6.0,5.78,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.85,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.93,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,11,5,7,15,0.0,15.0,3.2,17.0,15.0,14.47,3.23
2016,11,5,7,30,0.0,27.0,3.3,17.0,27.0,26.07,15.56
2016,11,5,7,45,0.0,44.0,3.4,17.0,44.0,42.83,30.08
2016,11,5,8,0,0.0,61.0,3.5,17.0,61.0,59.75,44.65
2016,11,5,8,15,0.0,78.5,3.45,17.0,78.5,77.18,59.46
2016,11,5,8,30,0.0,96.0,3.4,17.0,96.0,94.62,74.05
2016,11,5,8,45,0.0,110.5,3.4,17.5,110.5,108.97,85.68
2016,11,5,9,0,0.0,125.0,3.4,18.0,125.0,123.37,97.14
2016,11,5,9,15,0.5,140.0,3.3,18.5,140.5,138.62,109.11
2016,11,5,9,30,1.0,155.0,3.2,19.0,156.0,153.95,121.0
2016,11,5,9,45,3.5,167.5,3.15,19.5,170.0,168.1,131.84
2016,11,5,10,0,6.0,180.0,3.1,20.0,184.0,182.48,142.78
2016,11,5,10,15,7.5,190.5,3.0,20.0,195.0,194.26,151.81
2016,11,5,10,30,9.0,201.0,2.9,20.0,206.0,206.15,160.91
2016,11,5,10,45,12.5,216.5,2.85,20.5,224.5,224.9,175.11
2016,11,5,11,0,16.0,232.0,2.8,21.0,243.0,243.83,189.31
2016,11,5,11,15,8.0,167.0,2.75,21.0,172.5,170.58,131.59
2016,11,5,11,30,0.0,102.0,2.7,21.0,102.0,98.9,74.4
2016,11,5,11,45,19.5,195.0,2.65,21.5,208.5,208.88,161.84
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,331.69,255.8
2016,11,5,12,15,29.0,270.5,2.55,22.0,291.0,304.11,234.05
2016,11,5,12,30,19.0,253.0,2.5,22.0,267.0,268.45,206.61
2016,11,5,12,45,38.5,276.5,2.5,22.0,303.0,318.57,245.64
2016,11,5,13,0,58.0,300.0,2.5,22.0,339.0,360.46,277.8
2016,11,5,13,15,31.5,246.0,2.5,22.0,267.5,279.06,215.39
2016,11,5,13,30,5.0,192.0,2.5,22.0,196.0,193.64,148.94
2016,11,5,13,45,33.5,229.0,2.55,22.5,250.0,261.5,202.64
2016,11,5,14,0,62.0,266.0,2.6,23.0,304.0,323.15,250.25
2016,11,5,14,15,31.0,199.0,2.6,23.0,218.0,226.2,175.19
2016,11,5,14,30,0.0,132.0,2.6,23.0,132.0,129.14,98.52
2016,11,5,14,45,0.0,99.5,2.65,23.0,99.5,96.6,72.88
2016,11,5,15,0,0.0,67.0,2.7,23.0,67.0,64.77,47.36
2016,11,5,15,15,0.0,101.0,2.7,22.5,101.0,98.39,74.97
2016,11,5,15,30,0.0,135.0,2.7,22.0,135.0,133.69,103.88
2016,11,5,15,45,0.0,117.0,2.7,22.0,117.0,115.65,89.48
2016,11,5,16,0,0.0,99.0,2.7,22.0,99.0,97.65,74.99
2016,11,5,16,15,0.0,81.0,2.55,21.5,81.0,79.69,60.41
2016,11,5,16,30,0.0,63.0,2.4,21.0,63.0,61.73,45.56
2016,11,5,16,45,85.5,57.5,2.3,20.5,69.0,85.77,62.6
2016,11,5,17,0,171.0,52.0,2.2,20.0,75.0,98.98,68.0
2016,11,5,17,15,94.0,30.5,2.15,19.5,42.0,51.81,26.15
2016,11,5,17,30,17.0,9.0,2.1,19.0,9.0,10.8,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,12.5,2.05,15.0,12.5,12.06,1.27
2016,11,6,7,30,0.0,25.0,2.2,15.0,25.0,24.13,14.08
2016,11,6,7,45,0.0,40.5,2.4,15.5,40.5,39.24,27.26
2016,11,6,8,0,0.0,56.0,2.6,16.0,56.0,54.61,40.5
2016,11,6,8,15,0.0,72.5,2.7,16.5,72.5,71.01,54.39
2016,11,6,8,30,0.0,89.0,2.8,17.0,89.0,87.42,68.04
2016,11,6,8,45,0.0,104.5,2.9,17.5,104.5,102.82,80.58
2016,11,6,9,0,0.0,120.0,3.0,18.0,120.0,118.26,92.94
2016,11,6,9,15,0.0,135.0,3.05,18.5,135.0,133.22,104.72
2016,11,6,9,30,0.0,150.0,3.1,19.0,150.0,148.23,116.37
2016,11,6,9,45,2.0,161.5,3.2,19.5,162.5,160.98,126.14
2016,11,6,10,0,4.0,173.0,3.3,20.0,175.0,173.92,135.98
2016,11,6,10,15,5.5,181.5,3.35,20.0,185.0,183.56,143.4
2016,11,6,10,30,7.0,190.0,3.4,20.0,195.0,193.33,150.92
2016,11,6,10,45,8.0,197.5,3.5,20.5,203.0,201.77,157.09
2016,11,6,11,0,9.0,205.0,3.6,21.0,211.0,210.28,163.29
2016,11,6,11,15,9.5,210.0,3.55,21.0,216.5,215.84,167.46
2016,11,6,11,30,10.0,215.0,3.5,21.0,222.0,221.42,171.67
2016,11,6,11,45,58.5,270.5,3.5,21.0,311.0,328.88,256.36
2016,11,6,12,0,107.0,326.0,3.5,21.0,400.0,431.42,334.97
2016,11,6,12,15,53.5,172.5,3.4,21.0,209.5,220.17,171.96
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,18.37,9.32
2016,11,6,12,45,0.0,51.5,3.25,21.0,51.5,49.81,34.96
2016,11,6,13,0,0.0,84.0,3.2,21.0,84.0,81.3,60.42
2016,11,6,13,15,0.0,49.5,3.1,21.0,49.5,47.87,33.41
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,14.49,6.23
2016,11,6,13,45,0.0,44.0,2.95,21.0,44.0,42.54,29.19
2016,11,6,14,0,0.0,73.0,2.9,21.0,73.0,70.61,52.09
2016,11,6,14,15,0.0,42.0,2.9,20.5,42.0,40.59,27.76
2016,11,6,14,30,0.0,11.0,2.9,20.0,11.0,10.62,3.15
2016,11,6,14,45,0.0,28.5,2.9,20.0,28.5,27.53,17.2
2016,11,6,15,0,0.0,46.0,2.9,20.0,46.0,44.44,31.26
2016,11,6,15,15,0.0,37.0,2.9,20.0,37.0,35.73,24.13
2016,11,6,15,30,0.0,28.0,2.9,20.0,28.0,27.03,16.95
2016,11,6,15,45,0.0,24.5,2.9,20.0,24.5,23.64,14.18
2016,11,6,16,0,0.0,21.0,2.9,20.0,21.0,20.26,11.37
2016,11,6,16,15,0.0,17.0,2.65,19.5,17.0,16.39,8.15
2016,11,6,16,30,0.0,13.0,2.4,19.0,13.0,12.53,4.88
2016,11,6,16,45,0.0,9.5,2.2,19.0,9.5,9.16,1.96
2016,11,6,17,0,0.0,6.0,2.0,19.0,6.0,5.78,0.0
2016,11,6,17,15,0.0,3.0,1.85,18.5,3.0,2.89,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.0,20.5,1.7,17.0,36.0,46.3,14.67
2016,11,7,7,30,262.0,41.0,1.9,17.0,72.0,107.55,71.31
2016,11,7,7,45,356.5,52.0,2.15,17.5,116.5,159.76,115.48
2016,11,7,8,0,451.0,63.0,2.4,18.0,161.0,223.75,169.89
2016,11,7,8,15,225.5,34.0,2.45,18.0,83.0,129.55,100.29
2016,11,7,8,30,0.0,5.0,2.5,18.0,5.0,4.82,0.0
2016,11,7,8,45,0.0,6.0,2.6,18.5,6.0,5.79,0.0
2016,11,7,9,0,0.0,7.0,2.7,19.0,7.0,6.75,0.02
2016,11,7,9,15,0.0,26.0,2.7,19.0,26.0,25.1,15.39
2016,11,7,9,30,0.0,45.0,2.7,19.0,45.0,43.47,30.62
2016,11,7,9,45,0.0,27.0,2.75,19.5,27.0,26.07,16.04
2016,11,7,10,0,0.0,9.0,2.8,20.0,9.0,8.69,1.55
2016,11,7,10,15,0.0,29.5,2.8,20.0,29.5,28.5,17.91
2016,11,7,10,30,0.0,50.0,2.8,20.0,50.0,48.34,34.15
2016,11,7,10,45,0.0,104.0,2.85,20.5,104.0,100.91,76.62
2016,11,7,11,0,0.0,158.0,2.9,21.0,158.0,155.05,119.49
2016,11,7,11,15,2.0,172.0,2.85,21.0,174.0,170.81,131.78
2016,11,7,11,30,4.0,186.0,2.8,21.0,190.0,186.7,144.19
2016,11,7,11,45,2.0,170.0,2.8,21.5,172.0,168.72,129.6
2016,11,7,12,0,0.0,154.0,2.8,22.0,154.0,150.83,115.2
2016,11,7,12,15,0.0,143.5,2.75,22.0,143.5,140.26,106.87
2016,11,7,12,30,0.0,133.0,2.7,22.0,133.0,129.73,98.58
2016,11,7,12,45,0.0,144.5,2.7,22.5,144.5,141.28,107.54
2016,11,7,13,0,0.0,156.0,2.7,23.0,156.0,152.89,116.5
2016,11,7,13,15,0.0,121.5,2.65,23.0,121.5,118.28,89.29
2016,11,7,13,30,0.0,87.0,2.6,23.0,87.0,84.2,62.31
2016,11,7,13,45,0.0,115.5,2.55,23.0,115.5,112.35,84.89
2016,11,7,14,0,0.0,144.0,2.5,23.0,144.0,141.06,107.76
2016,11,7,14,15,0.0,104.0,2.4,23.0,104.0,100.97,76.03
2016,11,7,14,30,0.0,64.0,2.3,23.0,64.0,61.88,44.78
2016,11,7,14,45,4.5,115.5,2.25,23.0,117.5,115.65,88.39
2016,11,7,15,0,9.0,167.0,2.2,23.0,171.0,171.53,133.12
2016,11,7,15,15,4.5,122.5,2.1,22.5,124.5,122.95,94.7
2016,11,7,15,30,0.0,78.0,2.0,22.0,78.0,75.51,56.61
2016,11,7,15,45,0.0,68.0,1.9,22.0,68.0,65.73,48.78
2016,11,7,16,0,0.0,58.0,1.8,22.0,58.0,56.05,40.89
2016,11,7,16,15,215.5,64.0,1.6,21.5,112.0,159.3,123.48
2016,11,7,16,30,431.0,70.0,1.4,21.0,166.0,227.08,171.09
2016,11,7,16,45,341.5,57.5,1.25,21.0,121.0,164.68,118.38
2016,11,7,17,0,252.0,45.0,1.1,21.0,76.0,111.98,74.56
2016,11,7,17,15,139.0,27.0,1.1,20.5,43.0,57.02,25.41
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,11.77,0.0
2016,11,7,17,45,13.0,4.5,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,11.57,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,23.17,13.0
2016,11,8,7,45,0.0,40.0,3.45,17.0,40.0,38.82,26.64
2016,11,8,8,0,0.0,56.0,3.6,17.0,56.0,54.72,40.37
2016,11,8,8,15,0.0,72.5,3.6,17.0,72.5,71.13,54.37
2016,11,8,8,30,0.0,89.0,3.6,17.0,89.0,87.55,68.17
2016,11,8,8,45,0.0,92.0,3.65,17.5,92.0,90.05,70.03
2016,11,8,9,0,0.0,95.0,3.7,18.0,95.0,92.71,71.93
2016,11,8,9,15,0.0,85.5,3.7,18.0,85.5,82.9,63.62
2016,11,8,9,30,0.0,76.0,3.7,18.0,76.0,73.49,55.66
2016,11,8,9,45,0.0,112.0,3.7,18.0,112.0,109.21,84.89
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,145.56,114.23
2016,11,8,10,15,3.0,167.5,3.75,18.0,169.5,167.44,131.69
2016,11,8,10,30,6.0,187.0,3.8,18.0,191.0,189.59,149.27
2016,11,8,10,45,30.0,231.5,3.9,18.0,251.0,261.63,207.0
2016,11,8,11,0,54.0,276.0,4.0,18.0,311.0,329.73,260.61
2016,11,8,11,15,36.0,259.0,4.1,18.0,282.5,297.06,234.21
2016,11,8,11,30,18.0,242.0,4.2,18.0,254.0,256.2,201.51
2016,11,8,11,45,30.0,264.5,4.3,18.0,284.5,298.55,235.15
2016,11,8,12,0,42.0,287.0,4.4,18.0,315.0,333.41,262.56
2016,11,8,12,15,43.5,288.5,4.4,18.0,318.0,336.39,264.8
