Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,30,45.0,290.0,4.4,18.0,321.0,339.26,267.1
2016,11,8,12,45,37.0,276.5,4.45,18.5,302.0,317.57,249.63
2016,11,8,13,0,29.0,263.0,4.5,19.0,283.0,295.97,232.31
2016,11,8,13,15,25.0,251.0,4.5,19.0,267.5,271.29,213.14
2016,11,8,13,30,21.0,239.0,4.5,19.0,252.0,255.35,200.75
2016,11,8,13,45,10.5,203.0,4.5,19.0,209.5,209.51,164.45
2016,11,8,14,0,0.0,167.0,4.5,19.0,167.0,164.51,128.46
2016,11,8,14,15,0.0,147.0,4.45,19.0,147.0,144.29,112.48
2016,11,8,14,30,0.0,127.0,4.4,19.0,127.0,124.17,96.44
2016,11,8,14,45,0.0,81.0,4.35,19.0,81.0,78.34,59.23
2016,11,8,15,0,0.0,35.0,4.3,19.0,35.0,33.8,22.55
2016,11,8,15,15,2.0,86.0,4.15,18.5,87.0,84.53,64.9
2016,11,8,15,30,4.0,137.0,4.0,18.0,139.0,138.2,109.48
2016,11,8,15,45,2.0,119.5,3.85,18.0,120.5,119.5,94.22
2016,11,8,16,0,0.0,102.0,3.7,18.0,102.0,101.04,79.06
2016,11,8,16,15,0.0,83.0,3.6,17.5,83.0,82.0,63.33
2016,11,8,16,30,0.0,64.0,3.5,17.0,64.0,62.97,47.3
2016,11,8,16,45,0.0,46.5,3.4,17.0,46.5,45.5,32.27
2016,11,8,17,0,0.0,29.0,3.3,17.0,29.0,28.01,17.09
2016,11,8,17,15,0.0,14.5,3.3,17.0,14.5,13.99,2.74
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,4.0,3.35,14.0,4.0,3.85,0.0
2016,11,9,7,30,0.0,8.0,3.4,14.0,8.0,7.71,0.59
2016,11,9,7,45,0.0,13.5,3.45,14.0,13.5,13.01,5.3
2016,11,9,8,0,0.0,19.0,3.5,14.0,19.0,18.32,9.98
2016,11,9,8,15,0.0,25.0,3.6,14.0,25.0,24.12,15.03
2016,11,9,8,30,0.0,31.0,3.7,14.0,31.0,29.92,20.02
2016,11,9,8,45,0.0,46.0,3.8,14.5,46.0,44.43,32.3
2016,11,9,9,0,0.0,61.0,3.9,15.0,61.0,58.95,44.44
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,59.92,45.12
2016,11,9,9,30,0.0,63.0,4.0,15.0,63.0,60.89,45.81
2016,11,9,9,45,0.0,62.5,4.05,15.5,62.5,60.42,45.18
2016,11,9,10,0,0.0,62.0,4.1,16.0,62.0,59.94,44.57
2016,11,9,10,15,0.0,66.0,4.1,16.0,66.0,63.82,47.69
2016,11,9,10,30,0.0,70.0,4.1,16.0,70.0,67.7,50.8
2016,11,9,10,45,0.0,41.5,4.15,16.0,41.5,40.12,27.83
2016,11,9,11,0,0.0,13.0,4.2,16.0,13.0,12.56,4.84
2016,11,9,11,15,0.0,13.0,4.2,16.0,13.0,12.56,4.83
2016,11,9,11,30,0.0,13.0,4.2,16.0,13.0,12.56,4.82
2016,11,9,11,45,6.0,120.0,4.25,16.5,124.0,121.78,94.92
2016,11,9,12,0,12.0,227.0,4.3,17.0,235.0,235.69,186.11
2016,11,9,12,15,12.0,227.0,4.2,17.0,235.5,235.69,185.82
2016,11,9,12,30,12.0,227.0,4.1,17.0,236.0,235.69,185.79
2016,11,9,12,45,6.0,195.0,4.1,17.5,200.0,197.64,155.1
2016,11,9,13,0,0.0,163.0,4.1,18.0,164.0,160.04,124.7
2016,11,9,13,15,0.0,143.5,4.05,18.0,144.0,140.37,109.05
2016,11,9,13,30,0.0,124.0,4.0,18.0,124.0,120.83,93.41
2016,11,9,13,45,7.0,167.0,4.0,18.0,171.5,169.8,133.34
2016,11,9,14,0,14.0,210.0,4.0,18.0,219.0,219.53,173.46
2016,11,9,14,15,7.0,178.0,4.0,18.0,182.5,181.18,142.78
2016,11,9,14,30,0.0,146.0,4.0,18.0,146.0,143.52,112.5
2016,11,9,14,45,0.0,81.5,4.0,18.0,81.5,78.83,59.86
2016,11,9,15,0,0.0,17.0,4.0,18.0,17.0,16.41,8.11
2016,11,9,15,15,0.0,38.5,3.9,18.0,38.5,37.18,25.58
2016,11,9,15,30,0.0,60.0,3.8,18.0,60.0,57.98,43.07
2016,11,9,15,45,0.0,52.0,3.7,18.0,52.0,50.23,36.67
2016,11,9,16,0,0.0,44.0,3.6,18.0,44.0,42.49,30.22
2016,11,9,16,15,0.0,36.0,3.3,17.5,36.0,34.75,23.74
2016,11,9,16,30,0.0,28.0,3.0,17.0,28.0,27.02,17.16
2016,11,9,16,45,0.0,20.0,2.7,17.0,20.0,19.29,10.46
2016,11,9,17,0,0.0,12.0,2.4,17.0,12.0,11.57,3.73
2016,11,9,17,15,0.0,6.0,2.35,16.5,6.0,5.78,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.5,2.3,13.0,13.5,13.03,0.0
2016,11,10,7,30,0.0,27.0,2.3,13.0,27.0,26.12,15.48
2016,11,10,7,45,0.0,45.5,2.35,13.0,45.5,44.77,32.04
2016,11,10,8,0,0.0,64.0,2.4,13.0,64.0,63.32,48.28
2016,11,10,8,15,0.0,83.5,2.35,13.0,83.5,82.89,65.18
2016,11,10,8,30,0.0,103.0,2.3,13.0,103.0,102.47,81.81
2016,11,10,8,45,141.0,127.5,2.25,13.5,182.0,202.67,165.62
2016,11,10,9,0,282.0,152.0,2.2,14.0,261.0,314.38,257.2
2016,11,10,9,15,181.0,175.5,2.2,14.5,248.5,289.65,235.81
2016,11,10,9,30,80.0,199.0,2.2,15.0,236.0,255.24,206.09
2016,11,10,9,45,142.0,218.5,2.25,15.5,291.0,325.29,262.46
2016,11,10,10,0,204.0,238.0,2.3,16.0,346.0,393.59,316.03
2016,11,10,10,15,124.0,241.5,2.25,16.0,308.5,346.52,276.88
2016,11,10,10,30,44.0,245.0,2.2,16.0,271.0,286.72,227.63
2016,11,10,10,45,151.0,266.5,2.2,16.5,360.0,400.96,318.75
2016,11,10,11,0,258.0,288.0,2.2,17.0,449.0,520.49,409.97
2016,11,10,11,15,252.5,297.5,2.2,17.0,459.0,522.73,410.46
2016,11,10,11,30,247.0,307.0,2.2,17.0,469.0,532.19,416.97
2016,11,10,11,45,200.5,315.0,2.2,17.5,447.5,504.92,394.36
2016,11,10,12,0,154.0,323.0,2.2,18.0,426.0,476.16,370.82
2016,11,10,12,15,86.5,285.0,2.3,18.0,343.0,368.77,288.66
2016,11,10,12,30,19.0,247.0,2.4,18.0,260.0,262.46,205.13
2016,11,10,12,45,217.5,258.5,2.5,18.5,401.0,465.7,367.33
2016,11,10,13,0,416.0,270.0,2.6,19.0,542.0,639.49,498.81
2016,11,10,13,15,291.0,284.5,2.7,19.0,472.5,548.82,428.58
2016,11,10,13,30,166.0,299.0,2.8,19.0,403.0,452.55,354.31
2016,11,10,13,45,191.5,285.0,2.9,19.0,401.0,453.41,356.79
2016,11,10,14,0,217.0,271.0,3.0,19.0,399.0,452.49,357.4
2016,11,10,14,15,217.5,255.5,2.95,19.0,377.5,429.93,340.63
2016,11,10,14,30,218.0,240.0,2.9,19.0,356.0,406.68,323.27
2016,11,10,14,45,195.5,223.5,2.9,19.0,322.0,366.66,292.37
2016,11,10,15,0,173.0,207.0,2.9,19.0,288.0,327.78,262.03
2016,11,10,15,15,167.5,188.0,2.75,19.0,260.5,297.21,238.02
2016,11,10,15,30,162.0,169.0,2.6,19.0,233.0,266.75,213.7
2016,11,10,15,45,155.0,147.5,2.5,19.0,202.5,232.95,186.29
2016,11,10,16,0,148.0,126.0,2.4,19.0,172.0,199.52,158.65
2016,11,10,16,15,133.5,105.0,2.05,18.0,140.5,164.23,129.4
2016,11,10,16,30,119.0,84.0,1.7,17.0,109.0,130.24,100.59
2016,11,10,16,45,95.5,62.5,1.4,16.5,79.5,94.55,70.01
2016,11,10,17,0,72.0,41.0,1.1,16.0,50.0,61.17,41.25
2016,11,10,17,15,36.0,20.5,1.05,15.5,25.0,27.89,8.09
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.0,1.75,11.5,8.0,7.71,0.0
2016,11,11,7,30,0.0,16.0,2.0,12.0,16.0,15.43,6.82
2016,11,11,7,45,0.0,27.5,2.25,13.0,27.5,26.54,16.71
2016,11,11,8,0,0.0,39.0,2.5,14.0,39.0,37.66,26.39
2016,11,11,8,15,0.0,50.5,2.35,14.5,50.5,48.79,35.99
2016,11,11,8,30,0.0,62.0,2.2,15.0,62.0,59.99,45.47
2016,11,11,8,45,39.5,110.5,2.05,15.5,126.0,131.32,105.21
2016,11,11,9,0,79.0,159.0,1.9,16.0,190.0,206.01,166.35
2016,11,11,9,15,39.5,88.5,1.95,16.5,104.0,110.54,87.45
2016,11,11,9,30,0.0,18.0,2.0,17.0,18.0,17.37,8.99
2016,11,11,9,45,0.0,76.0,2.05,17.5,76.0,73.49,55.72
2016,11,11,10,0,0.0,134.0,2.1,18.0,134.0,131.4,102.72
2016,11,11,10,15,0.0,79.0,2.1,18.5,79.0,76.41,57.49
2016,11,11,10,30,0.0,24.0,2.1,19.0,24.0,23.19,13.57
2016,11,11,10,45,0.0,45.5,2.15,19.5,45.5,43.98,30.64
2016,11,11,11,0,0.0,67.0,2.2,20.0,67.0,64.81,47.49
2016,11,11,11,15,19.5,169.0,2.2,20.0,182.0,187.12,146.09
2016,11,11,11,30,39.0,271.0,2.2,20.0,297.0,313.21,243.97
2016,11,11,11,45,84.0,295.0,2.2,20.5,351.0,377.18,292.83
2016,11,11,12,0,129.0,319.0,2.2,21.0,405.0,450.69,347.88
2016,11,11,12,15,243.0,305.0,2.2,21.0,467.0,530.68,409.82
2016,11,11,12,30,357.0,291.0,2.2,21.0,529.0,618.93,476.13
2016,11,11,12,45,624.0,187.5,2.25,21.5,596.5,737.34,566.47
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,828.51,629.56
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.0,812.14,617.93
2016,11,11,13,30,881.0,83.0,2.3,22.0,632.0,792.56,605.14
2016,11,11,13,45,873.5,81.5,2.3,22.0,608.5,766.83,588.12
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,738.27,569.11
2016,11,11,14,15,854.0,78.5,2.25,22.0,554.0,703.82,545.53
2016,11,11,14,30,842.0,77.0,2.2,22.0,523.0,667.17,520.26
2016,11,11,14,45,673.0,114.0,2.2,22.0,454.5,574.31,450.52
2016,11,11,15,0,504.0,151.0,2.2,22.0,386.0,481.76,379.35
2016,11,11,15,15,487.5,139.0,2.05,21.5,348.5,438.25,346.59
2016,11,11,15,30,471.0,127.0,1.9,21.0,311.0,394.8,312.74
2016,11,11,15,45,453.5,112.0,1.8,21.0,270.5,347.91,274.89
2016,11,11,16,0,436.0,97.0,1.7,21.0,230.0,301.64,236.51
2016,11,11,16,15,398.5,83.0,1.45,20.5,188.0,249.67,192.96
2016,11,11,16,30,361.0,69.0,1.2,20.0,146.0,200.9,151.13
2016,11,11,16,45,301.5,53.5,0.95,19.5,106.0,147.93,106.07
2016,11,11,17,0,242.0,38.0,0.7,19.0,66.0,101.28,66.13
2016,11,11,17,15,121.0,19.0,0.7,18.5,33.0,43.7,12.16
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,46.33,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,114.61,72.52
2016,11,12,7,45,453.5,40.0,3.45,12.5,113.0,170.13,122.12
2016,11,12,8,0,551.0,49.0,3.6,13.0,159.0,235.97,180.08
2016,11,12,8,15,609.0,55.0,3.6,13.5,208.0,293.58,232.08
2016,11,12,8,30,667.0,61.0,3.6,14.0,257.0,356.1,287.03
2016,11,12,8,45,704.0,65.5,3.65,14.5,304.0,410.3,334.06
2016,11,12,9,0,741.0,70.0,3.7,15.0,351.0,467.6,382.07
2016,11,12,9,15,767.0,73.0,3.65,15.5,394.5,518.51,423.43
2016,11,12,9,30,793.0,76.0,3.6,16.0,438.0,569.5,463.53
2016,11,12,9,45,809.5,79.5,3.55,16.5,476.0,614.69,497.95
2016,11,12,10,0,826.0,83.0,3.5,17.0,514.0,658.58,530.42
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.5,696.73,556.29
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,732.8,580.13
2016,11,12,10,45,858.5,89.0,3.2,18.5,601.0,757.36,595.25
2016,11,12,11,0,865.0,91.0,3.1,19.0,625.0,783.17,611.21
2016,11,12,11,15,870.5,92.0,3.0,19.0,642.0,804.11,624.72
2016,11,12,11,30,876.0,93.0,2.9,19.0,659.0,821.93,636.03
2016,11,12,11,45,882.5,92.0,2.85,19.5,668.5,835.11,643.23
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,844.97,648.21
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,847.11,648.83
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,845.77,647.22
2016,11,12,12,45,885.5,91.0,2.55,20.5,670.5,838.05,640.49
2016,11,12,13,0,882.0,91.0,2.5,21.0,662.0,826.95,631.63
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.0,809.8,619.94
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,789.48,606.19
2016,11,12,13,45,565.0,175.5,2.4,21.0,521.5,635.2,494.35
2016,11,12,14,0,259.0,262.0,2.4,21.0,413.0,480.93,374.76
2016,11,12,14,15,129.5,172.5,2.4,20.5,248.0,275.06,217.77
2016,11,12,14,30,0.0,83.0,2.4,20.0,83.0,80.29,60.27
2016,11,12,14,45,0.0,83.5,2.4,20.0,83.5,80.76,61.02
2016,11,12,15,0,0.0,84.0,2.4,20.0,84.0,81.3,61.63
2016,11,12,15,15,0.0,76.0,2.3,20.0,76.0,73.49,55.37
2016,11,12,15,30,0.0,68.0,2.2,20.0,68.0,65.73,49.12
2016,11,12,15,45,0.0,59.0,2.1,20.0,59.0,57.01,42.0
2016,11,12,16,0,0.0,50.0,2.0,20.0,50.0,48.3,34.81
2016,11,12,16,15,0.0,40.5,1.75,19.5,40.5,39.11,27.17
2016,11,12,16,30,0.0,31.0,1.5,19.0,31.0,29.92,19.41
2016,11,12,16,45,0.0,22.5,1.3,18.5,22.5,21.71,12.35
2016,11,12,17,0,0.0,14.0,1.1,18.0,14.0,13.5,5.19
2016,11,12,17,15,0.0,7.0,1.1,17.5,7.0,6.75,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,134.5,17.0,1.2,11.0,30.5,40.33,0.0
2016,11,13,7,30,269.0,34.0,1.4,11.0,61.0,99.0,62.92
2016,11,13,7,45,370.0,45.5,1.65,11.5,106.0,153.15,110.56
2016,11,13,8,0,471.0,57.0,1.9,12.0,151.0,218.06,166.81
2016,11,13,8,15,533.0,65.0,1.8,12.5,198.5,275.14,217.32
2016,11,13,8,30,595.0,73.0,1.7,13.0,246.0,337.62,271.11
2016,11,13,8,45,582.5,86.5,1.6,14.0,280.0,376.14,303.9
2016,11,13,9,0,570.0,100.0,1.5,15.0,314.0,412.11,332.92
2016,11,13,9,15,656.0,96.0,1.4,15.5,371.0,481.62,387.62
2016,11,13,9,30,742.0,92.0,1.3,16.0,428.0,556.28,444.13
2016,11,13,9,45,763.0,95.0,1.25,17.0,466.5,600.05,474.87
2016,11,13,10,0,784.0,98.0,1.2,18.0,505.0,644.8,505.37
2016,11,13,10,15,799.0,100.5,1.1,18.5,537.0,683.61,530.69
2016,11,13,10,30,814.0,103.0,1.0,19.0,569.0,720.58,553.13
2016,11,13,10,45,823.5,105.0,0.95,19.5,594.0,750.76,570.97
2016,11,13,11,0,833.0,107.0,0.9,20.0,619.0,778.36,586.87
2016,11,13,11,15,839.5,108.5,0.9,20.0,636.0,800.28,600.64
2016,11,13,11,30,846.0,110.0,0.9,20.0,653.0,819.19,612.5
2016,11,13,11,45,846.5,112.0,0.95,20.5,661.5,830.6,619.06
2016,11,13,12,0,847.0,114.0,1.0,21.0,670.0,838.68,623.61
2016,11,13,12,15,847.0,114.0,1.05,21.0,670.5,840.79,625.55
2016,11,13,12,30,847.0,114.0,1.1,21.0,671.0,839.53,625.46
2016,11,13,12,45,846.0,112.5,1.15,21.5,663.5,832.42,620.46
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,822.0,613.42
2016,11,13,13,15,839.0,110.0,1.2,22.0,639.5,804.85,602.53
2016,11,13,13,30,833.0,109.0,1.2,22.0,623.0,784.66,589.73
2016,11,13,13,45,824.5,106.5,1.3,22.0,599.5,757.98,573.68
2016,11,13,14,0,816.0,104.0,1.4,22.0,576.0,728.66,555.62
2016,11,13,14,15,802.0,102.0,1.4,22.0,544.5,693.49,532.31
2016,11,13,14,30,788.0,100.0,1.4,22.0,513.0,656.37,506.76
2016,11,13,14,45,748.0,103.0,1.4,22.0,472.5,608.27,471.79
2016,11,13,15,0,708.0,106.0,1.4,22.0,432.0,558.6,435.06
2016,11,13,15,15,679.0,101.0,1.35,21.5,389.5,507.31,397.01
2016,11,13,15,30,650.0,96.0,1.3,21.0,347.0,456.53,358.18
2016,11,13,15,45,600.5,91.5,1.3,21.0,299.5,397.28,311.23
2016,11,13,16,0,551.0,87.0,1.3,21.0,252.0,341.12,265.42
2016,11,13,16,15,490.0,77.5,1.2,20.5,204.5,278.99,214.17
2016,11,13,16,30,429.0,68.0,1.1,20.0,157.0,221.46,165.6
2016,11,13,16,45,335.0,54.5,1.0,19.5,112.5,157.82,112.67
2016,11,13,17,0,241.0,41.0,0.9,19.0,68.0,104.32,68.05
2016,11,13,17,15,120.5,20.5,0.95,18.5,34.0,44.94,8.63
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,131.0,17.5,2.1,12.5,30.0,39.94,0.0
2016,11,14,7,30,262.0,35.0,2.4,13.0,60.0,98.28,61.39
2016,11,14,7,45,364.0,47.0,2.7,13.5,104.5,152.24,109.04
2016,11,14,8,0,466.0,59.0,3.0,14.0,149.0,217.46,165.32
2016,11,14,8,15,528.5,67.0,3.05,14.5,197.0,274.37,215.82
2016,11,14,8,30,591.0,75.0,3.1,15.0,245.0,336.7,269.9
2016,11,14,8,45,638.0,80.0,3.2,16.0,293.0,393.56,317.94
2016,11,14,9,0,685.0,85.0,3.3,17.0,341.0,453.34,366.79
2016,11,14,9,15,714.0,89.5,3.3,17.5,384.5,505.06,408.37
2016,11,14,9,30,743.0,94.0,3.3,18.0,428.0,557.27,449.1
2016,11,14,9,45,767.5,96.0,3.3,19.0,466.5,602.05,482.24
2016,11,14,10,0,792.0,98.0,3.3,20.0,505.0,648.16,515.34
2016,11,14,10,15,806.0,100.5,3.25,20.5,537.0,686.47,542.23
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,722.88,566.28
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.5,753.8,586.3
2016,11,14,11,0,845.0,104.0,3.2,22.0,620.0,782.25,604.43
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.5,803.41,617.06
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,821.53,627.57
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,833.62,633.93
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,847.5,641.64
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,849.73,642.33
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,848.46,640.83
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,840.93,634.31
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,829.96,625.64
2016,11,14,13,15,886.5,89.0,2.65,25.0,646.0,812.81,614.11
2016,11,14,13,30,881.0,88.0,2.6,25.0,630.0,792.47,600.52
2016,11,14,13,45,874.0,86.5,2.55,25.0,606.0,767.37,583.7
2016,11,14,14,0,867.0,85.0,2.5,25.0,582.0,739.4,564.93
2016,11,14,14,15,854.5,83.0,2.4,25.0,551.0,708.13,543.5
2016,11,14,14,30,842.0,81.0,2.3,25.0,520.0,670.59,517.55
2016,11,14,14,45,825.5,78.5,2.25,25.0,483.0,627.96,486.59
2016,11,14,15,0,809.0,76.0,2.2,25.0,446.0,583.91,453.72
2016,11,14,15,15,784.5,72.5,2.0,24.5,403.0,533.09,415.26
2016,11,14,15,30,760.0,69.0,1.8,24.0,360.0,482.11,375.61
2016,11,14,15,45,727.5,64.5,1.65,24.0,313.5,426.38,330.71
2016,11,14,16,0,695.0,60.0,1.5,24.0,267.0,371.94,285.51
2016,11,14,16,15,640.5,54.0,1.35,23.0,218.0,309.2,233.83
2016,11,14,16,30,586.0,48.0,1.2,22.0,169.0,252.17,185.19
2016,11,14,16,45,499.0,39.5,1.05,21.5,122.0,187.13,130.09
2016,11,14,17,0,412.0,31.0,0.9,21.0,75.0,131.09,81.84
2016,11,14,17,15,206.0,15.5,0.95,20.5,37.5,53.8,7.49
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,12.5,2.5,12.0,33.0,44.79,0.0
2016,11,15,7,30,450.0,25.0,2.8,13.0,66.0,123.5,72.99
2016,11,15,7,45,547.0,32.0,3.15,14.0,114.0,181.28,126.46
2016,11,15,8,0,644.0,39.0,3.5,15.0,162.0,249.06,186.21
2016,11,15,8,15,700.0,43.5,3.3,15.5,212.0,308.65,240.12
2016,11,15,8,30,756.0,48.0,3.1,16.0,262.0,372.7,296.27
2016,11,15,8,45,791.5,51.0,2.95,16.5,310.5,427.45,343.46
2016,11,15,9,0,827.0,54.0,2.8,17.0,359.0,485.58,391.45
2016,11,15,9,15,851.0,56.5,2.6,18.0,403.5,537.92,432.15
2016,11,15,9,30,875.0,59.0,2.4,19.0,448.0,590.01,470.77
2016,11,15,9,45,892.0,60.5,2.25,20.0,487.0,635.91,503.29
2016,11,15,10,0,909.0,62.0,2.1,21.0,526.0,680.33,532.57
2016,11,15,10,15,920.5,63.5,2.0,21.5,558.5,719.12,557.2
2016,11,15,10,30,932.0,65.0,1.9,22.0,591.0,755.53,579.66
2016,11,15,10,45,940.0,65.5,1.85,23.0,616.5,785.54,596.52
2016,11,15,11,0,948.0,66.0,1.8,24.0,642.0,812.55,611.1
2016,11,15,11,15,953.0,67.0,1.75,24.5,659.0,834.58,623.35
2016,11,15,11,30,958.0,68.0,1.7,25.0,676.0,853.19,633.29
2016,11,15,11,45,956.5,70.5,1.65,25.5,684.5,864.68,638.53
2016,11,15,12,0,955.0,73.0,1.6,26.0,693.0,872.44,641.45
2016,11,15,12,15,954.5,73.0,1.55,26.0,693.5,874.44,642.0
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,872.73,640.31
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,865.66,634.65
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,854.94,626.82
2016,11,15,13,15,944.0,72.0,1.45,27.0,661.5,837.52,615.4
2016,11,15,13,30,939.0,71.0,1.4,27.0,645.0,816.67,601.88
2016,11,15,13,45,930.5,70.5,1.35,27.0,620.5,790.45,584.88
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,761.24,565.93
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.5,725.97,542.84
2016,11,15,14,30,899.0,67.0,1.2,27.0,533.0,688.28,518.0
2016,11,15,14,45,882.0,65.0,1.15,27.0,495.0,644.32,487.86
2016,11,15,15,0,865.0,63.0,1.1,27.0,457.0,598.83,454.95
2016,11,15,15,15,841.5,60.5,1.0,26.5,413.0,547.87,417.69
2016,11,15,15,30,818.0,58.0,0.9,26.0,369.0,499.04,380.75
2016,11,15,15,45,783.5,55.0,0.85,26.0,321.0,441.6,335.89
2016,11,15,16,0,749.0,52.0,0.8,26.0,273.0,385.51,290.58
2016,11,15,16,15,696.0,47.0,0.75,25.5,223.0,321.95,238.83
2016,11,15,16,30,643.0,42.0,0.7,25.0,173.0,262.45,188.68
2016,11,15,16,45,552.0,35.0,0.65,24.5,125.0,195.0,132.53
2016,11,15,17,0,461.0,28.0,0.6,24.0,77.0,136.71,82.92
2016,11,15,17,15,230.5,14.0,0.7,23.5,38.5,55.41,4.53
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,42.7,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,117.45,67.96
2016,11,16,7,45,519.5,33.5,2.55,15.0,110.5,174.63,120.96
2016,11,16,8,0,619.0,41.0,2.8,16.0,158.0,242.04,179.75
2016,11,16,8,15,677.0,46.5,2.75,16.5,208.0,302.03,233.5
2016,11,16,8,30,735.0,52.0,2.7,17.0,258.0,366.73,289.8
2016,11,16,8,45,770.5,56.0,2.7,18.0,306.5,423.65,337.89
2016,11,16,9,0,806.0,60.0,2.7,19.0,355.0,482.15,385.3
2016,11,16,9,15,831.5,62.5,2.55,19.5,399.5,534.62,426.67
2016,11,16,9,30,857.0,65.0,2.4,20.0,444.0,584.04,464.22
2016,11,16,9,45,873.0,67.5,2.25,21.0,483.0,629.7,496.5
2016,11,16,10,0,889.0,70.0,2.1,22.0,522.0,673.87,526.06
2016,11,16,10,15,901.5,71.5,2.5,22.5,554.5,712.68,553.72
2016,11,16,10,30,914.0,73.0,2.9,23.0,587.0,749.24,579.52
2016,11,16,10,45,921.0,75.0,3.3,24.0,612.0,779.74,599.66
2016,11,16,11,0,928.0,77.0,3.7,25.0,637.0,807.27,617.53
2016,11,16,11,15,933.0,77.5,3.8,25.0,654.0,828.38,631.9
2016,11,16,11,30,938.0,78.0,3.9,25.0,671.0,846.15,644.08
2016,11,16,11,45,942.5,78.0,4.05,25.5,680.5,859.49,652.26
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,869.28,658.11
2016,11,16,12,15,947.0,78.0,4.25,26.0,690.5,871.73,659.86
2016,11,16,12,30,947.0,78.0,4.3,26.0,691.0,870.48,659.26
2016,11,16,12,45,944.0,78.0,4.35,26.5,683.0,863.11,653.29
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,852.12,645.01
2016,11,16,13,15,936.0,77.0,4.4,27.0,659.0,834.88,633.58
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,814.25,619.9
2016,11,16,13,45,923.0,75.0,4.45,27.0,618.5,788.09,602.57
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,758.96,583.07
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.5,723.63,559.75
2016,11,16,14,30,891.0,71.0,4.3,26.0,531.0,685.94,534.49
2016,11,16,14,45,873.0,69.5,4.25,26.0,492.5,642.29,502.64
2016,11,16,15,0,855.0,68.0,4.2,26.0,454.0,597.22,468.28
2016,11,16,15,15,831.0,65.0,3.9,25.5,410.5,548.69,430.77
2016,11,16,15,30,807.0,62.0,3.6,25.0,367.0,496.81,389.76
2016,11,16,15,45,772.0,58.5,3.3,24.5,319.0,439.16,343.11
2016,11,16,16,0,737.0,55.0,3.0,24.0,271.0,382.92,296.13
2016,11,16,16,15,682.5,50.0,2.75,23.0,221.0,319.47,242.89
2016,11,16,16,30,628.0,45.0,2.5,22.0,171.0,260.22,191.56
2016,11,16,16,45,536.0,37.0,2.3,21.0,123.0,192.31,133.71
2016,11,16,17,0,444.0,29.0,2.1,20.0,75.0,133.68,82.68
2016,11,16,17,15,222.0,14.5,2.1,19.5,37.5,54.79,1.68
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,36.0,15.0,2.45,13.5,18.0,19.8,0.0
2016,11,17,7,30,72.0,30.0,2.8,14.0,36.0,50.63,29.5
2016,11,17,7,45,99.5,50.5,3.2,15.0,65.0,80.93,57.88
2016,11,17,8,0,127.0,71.0,3.6,16.0,94.0,116.39,88.52
2016,11,17,8,15,142.5,91.5,3.95,16.5,125.0,150.27,118.12
2016,11,17,8,30,158.0,112.0,4.3,17.0,156.0,185.53,148.43
2016,11,17,8,45,168.5,131.5,4.65,17.5,186.0,218.65,176.47
2016,11,17,9,0,179.0,151.0,5.0,18.0,216.0,252.48,204.52
2016,11,17,9,15,214.0,168.0,5.15,18.5,255.0,297.5,241.25
2016,11,17,9,30,249.0,185.0,5.3,19.0,294.0,351.2,284.31
2016,11,17,9,45,248.0,203.5,5.5,20.0,320.5,380.43,306.31
2016,11,17,10,0,247.0,222.0,5.7,21.0,347.0,408.91,327.29
2016,11,17,10,15,282.0,231.5,5.75,21.0,382.5,451.57,360.92
2016,11,17,10,30,317.0,241.0,5.8,21.0,418.0,495.46,395.18
2016,11,17,10,45,620.0,159.0,5.9,21.5,524.5,651.9,520.52
2016,11,17,11,0,923.0,77.0,6.0,22.0,631.0,801.11,631.95
2016,11,17,11,15,927.5,78.0,6.05,22.5,648.0,822.31,645.06
2016,11,17,11,30,932.0,79.0,6.1,23.0,665.0,840.19,656.36
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.5,850.09,661.94
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,856.36,665.07
2016,11,17,12,15,925.5,83.0,6.15,24.0,679.5,857.57,665.58
2016,11,17,12,30,924.0,83.0,6.1,24.0,679.0,855.17,663.68
2016,11,17,12,45,921.0,82.0,6.1,24.5,670.5,846.85,656.58
2016,11,17,13,0,918.0,81.0,6.1,25.0,662.0,835.01,647.15
2016,11,17,13,15,911.0,80.5,6.0,25.0,644.5,817.13,634.36
2016,11,17,13,30,904.0,80.0,5.9,25.0,627.0,796.01,619.37
2016,11,17,13,45,894.5,78.5,5.85,25.0,602.5,768.8,600.22
2016,11,17,14,0,885.0,77.0,5.8,25.0,578.0,738.77,579.04
2016,11,17,14,15,870.5,75.5,5.65,25.0,546.0,702.61,552.93
2016,11,17,14,30,856.0,74.0,5.5,25.0,514.0,664.35,525.19
2016,11,17,14,45,835.0,72.5,5.4,25.0,475.5,623.38,493.96
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,577.76,458.3
2016,11,17,15,15,787.0,68.0,5.05,24.5,393.5,526.26,417.92
2016,11,17,15,30,760.0,65.0,4.8,24.0,350.0,474.8,376.56
2016,11,17,15,45,717.0,62.0,4.6,24.0,302.5,416.14,327.91
2016,11,17,16,0,674.0,59.0,4.4,24.0,255.0,359.71,279.93
2016,11,17,16,15,615.5,53.0,4.05,23.5,207.0,298.2,227.5
2016,11,17,16,30,557.0,47.0,3.7,23.0,159.0,240.28,177.07
2016,11,17,16,45,451.5,39.0,3.4,22.5,113.0,172.76,120.08
2016,11,17,17,0,346.0,31.0,3.1,22.0,67.0,116.21,71.88
2016,11,17,17,15,173.0,15.5,3.2,21.5,33.5,47.85,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.5,17.0,2.2,18.0,21.0,23.84,0.0
2016,11,18,7,30,103.0,34.0,2.5,18.0,42.0,61.4,34.8
2016,11,18,7,45,225.0,48.5,2.9,18.5,84.0,116.15,81.25
2016,11,18,8,0,347.0,63.0,3.3,19.0,126.0,180.93,134.52
2016,11,18,8,15,416.5,73.5,3.7,18.5,172.0,235.33,182.14
2016,11,18,8,30,486.0,84.0,4.1,18.0,218.0,296.3,235.21
2016,11,18,8,45,559.5,86.0,4.55,18.0,266.5,358.11,288.37
2016,11,18,9,0,633.0,88.0,5.0,18.0,315.0,423.87,344.2
2016,11,18,9,15,328.0,127.5,5.25,18.0,246.5,326.32,266.1
2016,11,18,9,30,23.0,167.0,5.5,18.0,178.0,180.82,144.37
2016,11,18,9,45,27.0,183.0,5.75,18.0,196.0,200.34,160.25
2016,11,18,10,0,31.0,199.0,6.0,18.0,214.0,226.65,181.34
2016,11,18,10,15,15.5,124.5,6.0,18.0,132.0,132.5,104.29
2016,11,18,10,30,0.0,50.0,6.0,18.0,50.0,48.33,34.5
2016,11,18,10,45,0.0,96.0,6.0,18.0,96.0,93.02,71.25
2016,11,18,11,0,0.0,142.0,6.0,18.0,142.0,139.16,108.74
2016,11,18,11,15,0.0,114.5,5.95,18.0,114.5,111.4,86.01
2016,11,18,11,30,0.0,87.0,5.9,18.0,87.0,84.19,63.73
2016,11,18,11,45,18.0,176.0,5.85,18.5,188.0,188.17,148.42
2016,11,18,12,0,36.0,265.0,5.8,19.0,289.0,305.03,241.05
2016,11,18,12,15,95.0,286.5,5.85,19.0,348.5,377.28,299.38
2016,11,18,12,30,154.0,308.0,5.9,19.0,408.0,458.35,363.74
2016,11,18,12,45,197.0,301.5,5.95,19.0,427.0,485.29,385.81
2016,11,18,13,0,240.0,295.0,6.0,19.0,446.0,510.92,406.95
2016,11,18,13,15,305.5,274.5,6.05,19.0,462.0,545.48,435.58
2016,11,18,13,30,371.0,254.0,6.1,19.0,478.0,568.31,455.18
2016,11,18,13,45,249.0,257.5,6.2,19.0,405.0,472.67,378.78
2016,11,18,14,0,127.0,261.0,6.3,19.0,332.0,373.82,298.92
