Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,15,108.0,244.0,6.3,18.5,302.5,331.13,265.88
2016,11,18,14,30,89.0,227.0,6.3,18.0,273.0,296.94,239.06
2016,11,18,14,45,45.5,188.0,6.35,18.0,211.5,223.62,179.46
2016,11,18,15,0,2.0,149.0,6.4,18.0,150.0,149.18,118.2
2016,11,18,15,15,371.5,113.0,6.3,17.5,251.5,340.19,280.1
2016,11,18,15,30,741.0,77.0,6.2,17.0,353.0,478.83,392.5
2016,11,18,15,45,715.5,69.5,6.15,16.5,307.5,424.34,345.88
2016,11,18,16,0,690.0,62.0,6.1,16.0,262.0,369.11,297.69
2016,11,18,16,15,632.0,56.0,5.85,15.5,213.0,307.29,242.82
2016,11,18,16,30,574.0,50.0,5.6,15.0,164.0,248.72,189.75
2016,11,18,16,45,494.0,40.0,5.45,14.5,118.0,185.09,132.92
2016,11,18,17,0,414.0,30.0,5.3,14.0,72.0,129.7,82.22
2016,11,18,17,15,207.0,15.0,5.2,13.5,36.0,52.6,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,11.5,3.5,2.5,31.0,44.24,0.0
2016,11,19,7,30,482.0,23.0,3.6,3.0,62.0,122.75,67.3
2016,11,19,7,45,587.0,30.5,3.75,4.0,111.5,184.69,130.98
2016,11,19,8,0,692.0,38.0,3.9,5.0,161.0,256.51,196.65
2016,11,19,8,15,750.0,42.5,4.1,5.5,213.5,318.65,255.63
2016,11,19,8,30,808.0,47.0,4.3,6.0,266.0,383.6,315.92
2016,11,19,8,45,844.0,50.5,4.5,7.0,316.5,442.98,369.57
2016,11,19,9,0,880.0,54.0,4.7,8.0,367.0,503.88,422.6
2016,11,19,9,15,904.0,56.0,4.7,8.5,413.0,557.63,468.43
2016,11,19,9,30,928.0,58.0,4.7,9.0,459.0,611.0,512.43
2016,11,19,9,45,944.0,60.0,4.7,10.0,499.0,658.66,549.52
2016,11,19,10,0,960.0,62.0,4.7,11.0,539.0,704.63,583.65
2016,11,19,10,15,971.5,63.5,4.6,11.0,573.0,744.94,612.77
2016,11,19,10,30,983.0,65.0,4.5,11.0,607.0,782.73,639.61
2016,11,19,10,45,990.0,66.0,4.45,11.5,633.0,813.82,660.21
2016,11,19,11,0,997.0,67.0,4.4,12.0,659.0,841.72,678.26
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.5,863.73,691.5
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,882.15,702.07
2016,11,19,11,45,1007.0,69.0,4.15,13.5,703.5,894.61,708.99
2016,11,19,12,0,1008.0,70.0,4.1,14.0,713.0,903.23,713.25
2016,11,19,12,15,1007.5,70.0,4.05,14.0,713.5,905.59,714.49
2016,11,19,12,30,1007.0,70.0,4.0,14.0,714.0,904.05,713.14
2016,11,19,12,45,1004.5,70.0,3.95,14.5,705.5,896.99,706.71
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,886.09,697.75
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,868.89,685.47
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,848.09,670.75
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,820.98,651.81
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,790.68,630.58
2016,11,19,14,15,964.5,65.5,3.5,15.0,581.5,754.35,604.62
2016,11,19,14,30,953.0,64.0,3.4,15.0,549.0,715.43,576.63
2016,11,19,14,45,931.0,64.0,3.35,15.0,509.0,669.2,542.12
2016,11,19,15,0,909.0,64.0,3.3,15.0,469.0,621.65,504.74
2016,11,19,15,15,885.5,61.5,3.15,14.5,424.0,569.42,463.44
2016,11,19,15,30,862.0,59.0,3.0,14.0,379.0,516.69,420.47
2016,11,19,15,45,827.0,55.5,2.9,14.0,329.5,459.43,371.87
2016,11,19,16,0,792.0,52.0,2.8,14.0,280.0,400.95,320.86
2016,11,19,16,15,737.0,47.5,2.4,13.0,228.5,335.55,263.61
2016,11,19,16,30,682.0,43.0,2.0,12.0,177.0,274.24,208.27
2016,11,19,16,45,586.5,35.5,1.6,11.0,127.0,203.45,145.62
2016,11,19,17,0,491.0,28.0,1.2,10.0,77.0,142.18,89.67
2016,11,19,17,15,245.5,14.0,1.2,9.0,38.5,57.09,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,2.5,29.0,41.41,0.0
2016,11,20,7,30,447.0,23.0,1.2,3.0,58.0,114.61,60.09
2016,11,20,7,45,555.5,30.5,1.35,4.0,106.5,175.65,123.47
2016,11,20,8,0,664.0,38.0,1.5,5.0,155.0,246.54,187.3
2016,11,20,8,15,723.5,43.0,1.6,5.5,206.0,308.13,244.61
2016,11,20,8,30,783.0,48.0,1.7,6.0,257.0,374.51,304.64
2016,11,20,8,45,817.0,52.0,1.8,7.0,306.5,432.58,355.78
2016,11,20,9,0,851.0,56.0,1.9,8.0,356.0,489.64,404.18
2016,11,20,9,15,875.5,58.5,2.1,9.0,401.5,542.88,448.14
2016,11,20,9,30,900.0,61.0,2.3,10.0,447.0,595.87,490.4
2016,11,20,9,45,917.0,63.0,2.55,11.0,487.0,643.03,527.08
2016,11,20,10,0,934.0,65.0,2.8,12.0,527.0,688.66,561.53
2016,11,20,10,15,945.5,66.5,2.75,12.5,560.0,728.12,588.32
2016,11,20,10,30,957.0,68.0,2.7,13.0,593.0,765.14,612.9
2016,11,20,10,45,964.0,69.5,2.7,13.5,618.5,796.16,633.1
2016,11,20,11,0,971.0,71.0,2.7,14.0,644.0,824.08,650.94
2016,11,20,11,15,975.5,71.5,2.7,14.0,661.5,845.64,665.4
2016,11,20,11,30,980.0,72.0,2.7,14.0,679.0,863.72,677.49
2016,11,20,11,45,983.5,71.5,2.7,14.5,688.0,876.25,684.49
2016,11,20,12,0,987.0,71.0,2.7,15.0,697.0,885.08,689.03
2016,11,20,12,15,986.5,71.5,2.7,15.0,697.5,888.02,690.9
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,887.14,690.3
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,879.45,684.21
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,868.03,675.71
2016,11,20,13,15,974.0,71.0,2.8,16.0,665.5,850.64,664.04
2016,11,20,13,30,969.0,70.0,2.8,16.0,649.0,829.74,650.0
2016,11,20,13,45,960.0,69.5,2.85,16.5,624.5,803.02,630.99
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,773.24,609.8
2016,11,20,14,15,939.0,67.5,2.9,17.0,568.0,737.36,584.96
2016,11,20,14,30,927.0,66.0,2.9,17.0,536.0,699.0,558.11
2016,11,20,14,45,909.0,65.0,2.9,17.0,497.0,655.17,525.76
2016,11,20,15,0,891.0,64.0,2.9,17.0,458.0,609.8,490.64
2016,11,20,15,15,867.0,61.0,2.75,16.5,414.0,557.55,449.7
2016,11,20,15,30,843.0,58.0,2.6,16.0,370.0,504.91,407.21
2016,11,20,15,45,807.5,55.0,2.5,16.0,321.0,448.98,360.14
2016,11,20,16,0,772.0,52.0,2.4,16.0,272.0,391.89,310.76
2016,11,20,16,15,716.5,47.0,2.15,15.0,221.5,326.87,254.61
2016,11,20,16,30,661.0,42.0,1.9,14.0,171.0,266.05,200.4
2016,11,20,16,45,565.5,35.0,1.65,13.0,122.5,197.05,139.91
2016,11,20,17,0,470.0,28.0,1.4,12.0,74.0,137.5,85.81
2016,11,20,17,15,235.0,14.0,1.45,11.0,37.0,55.27,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,11.5,2.3,5.5,25.5,36.3,0.0
2016,11,21,7,30,377.0,23.0,2.6,6.0,51.0,100.06,49.11
2016,11,21,7,45,487.0,31.5,2.9,7.0,97.0,158.78,110.44
2016,11,21,8,0,597.0,40.0,3.2,8.0,143.0,227.24,171.59
2016,11,21,8,15,659.0,45.5,3.1,9.0,192.5,286.66,226.19
2016,11,21,8,30,721.0,51.0,3.0,10.0,242.0,351.2,283.79
2016,11,21,8,45,758.0,55.0,2.9,11.0,289.5,407.56,333.13
2016,11,21,9,0,795.0,59.0,2.8,12.0,337.0,465.66,381.88
2016,11,21,9,15,820.5,62.0,3.25,13.0,381.0,517.81,425.35
2016,11,21,9,30,846.0,65.0,3.7,14.0,425.0,569.9,467.45
2016,11,21,9,45,862.5,67.5,4.15,15.0,463.5,612.29,500.94
2016,11,21,10,0,879.0,70.0,4.6,16.0,502.0,656.21,535.25
2016,11,21,10,15,891.0,71.5,4.7,16.5,534.0,694.23,562.79
2016,11,21,10,30,903.0,73.0,4.8,17.0,566.0,730.03,587.94
2016,11,21,10,45,910.0,74.5,4.9,18.0,590.5,759.68,607.14
2016,11,21,11,0,917.0,76.0,5.0,19.0,615.0,786.44,624.07
2016,11,21,11,15,922.0,77.0,5.0,19.5,632.0,808.02,637.82
2016,11,21,11,30,927.0,78.0,5.0,20.0,649.0,826.33,649.21
2016,11,21,11,45,930.5,77.5,5.0,20.5,658.0,838.35,656.12
2016,11,21,12,0,934.0,77.0,5.0,21.0,667.0,846.88,660.63
2016,11,21,12,15,933.0,77.0,5.0,21.0,667.0,848.75,661.81
2016,11,21,12,30,932.0,77.0,5.0,21.0,667.0,847.02,660.59
2016,11,21,12,45,927.0,77.5,5.0,21.5,658.5,839.03,653.76
2016,11,21,13,0,922.0,78.0,5.0,22.0,650.0,827.56,644.62
2016,11,21,13,15,915.5,77.0,5.0,22.0,633.5,809.8,632.36
2016,11,21,13,30,909.0,76.0,5.0,22.0,617.0,788.8,617.86
2016,11,21,13,45,897.5,76.0,5.0,22.0,592.5,762.08,599.24
2016,11,21,14,0,886.0,76.0,5.0,22.0,568.0,732.64,578.62
2016,11,21,14,15,872.5,74.0,4.95,22.0,537.0,697.01,553.12
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,659.22,525.88
2016,11,21,14,45,834.5,71.5,4.85,22.0,467.5,617.55,493.75
2016,11,21,15,0,810.0,71.0,4.8,22.0,429.0,571.44,457.5
2016,11,21,15,15,783.5,68.0,4.6,21.5,386.5,520.85,417.5
2016,11,21,15,30,757.0,65.0,4.4,21.0,344.0,470.23,376.44
2016,11,21,15,45,716.0,61.5,4.2,21.0,297.0,412.58,328.11
2016,11,21,16,0,675.0,58.0,4.0,21.0,250.0,356.95,280.31
2016,11,21,16,15,616.0,52.5,3.6,20.0,202.5,296.29,228.39
2016,11,21,16,30,557.0,47.0,3.2,19.0,155.0,239.15,178.25
2016,11,21,16,45,456.5,38.5,2.8,18.5,109.5,172.89,121.32
2016,11,21,17,0,356.0,30.0,2.4,18.0,64.0,117.02,72.06
2016,11,21,17,15,178.0,15.0,2.45,17.5,32.0,47.61,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,16.0,2.5,2.46,0.0
2016,11,22,7,30,0.0,5.0,4.0,16.0,5.0,4.82,0.0
2016,11,22,7,45,0.0,11.5,4.0,16.5,11.5,11.08,3.36
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,17.36,8.84
2016,11,22,8,15,0.0,25.0,4.05,17.0,25.0,24.12,14.7
2016,11,22,8,30,0.0,32.0,4.1,17.0,32.0,30.88,20.52
2016,11,22,8,45,0.0,39.0,4.15,17.5,39.0,37.65,26.21
2016,11,22,9,0,0.0,46.0,4.2,18.0,46.0,44.43,31.82
2016,11,22,9,15,0.0,52.5,4.5,18.5,52.5,50.72,36.94
2016,11,22,9,30,0.0,59.0,4.8,19.0,59.0,57.02,41.99
2016,11,22,9,45,0.0,64.5,5.1,19.5,64.5,62.35,46.2
2016,11,22,10,0,0.0,70.0,5.4,20.0,70.0,67.68,50.38
2016,11,22,10,15,0.0,45.5,5.5,20.0,45.5,43.97,30.74
2016,11,22,10,30,0.0,21.0,5.6,20.0,21.0,20.28,11.13
2016,11,22,10,45,0.0,17.0,5.7,20.5,17.0,16.42,7.89
2016,11,22,11,0,0.0,13.0,5.8,21.0,13.0,12.56,4.67
2016,11,22,11,15,0.0,19.5,5.7,21.0,19.5,18.84,9.82
2016,11,22,11,30,0.0,26.0,5.6,21.0,26.0,25.12,14.95
2016,11,22,11,45,0.0,52.5,5.6,21.5,52.5,50.77,35.8
2016,11,22,12,0,0.0,79.0,5.6,22.0,79.0,76.44,56.46
2016,11,22,12,15,2.5,134.0,5.45,22.0,136.0,132.97,101.92
2016,11,22,12,30,5.0,189.0,5.3,22.0,193.0,191.13,148.11
2016,11,22,12,45,2.5,169.5,5.2,22.0,171.5,169.07,130.52
2016,11,22,13,0,0.0,150.0,5.1,22.0,150.0,147.2,113.13
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,112.93,85.85
2016,11,22,13,30,0.0,82.0,4.8,22.0,82.0,79.33,58.92
2016,11,22,13,45,16.5,152.5,4.65,22.0,161.5,162.38,126.26
2016,11,22,14,0,33.0,223.0,4.5,22.0,241.0,255.51,200.27
2016,11,22,14,15,16.5,116.5,4.35,22.0,125.5,128.65,99.4
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,9.65,2.3
2016,11,22,14,45,0.0,8.0,4.05,22.0,8.0,7.72,0.73
2016,11,22,15,0,0.0,6.0,3.9,22.0,6.0,5.79,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.0,5.5,5.3,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.82,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.86,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.89,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.41,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.96,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,22.5,32.67,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,45.0,91.32,37.61
2016,11,23,7,45,462.0,31.0,3.55,9.5,91.0,150.02,102.18
2016,11,23,8,0,584.0,40.0,3.7,10.0,137.0,220.57,164.5
2016,11,23,8,15,649.5,45.5,3.85,10.5,186.5,280.22,219.48
2016,11,23,8,30,715.0,51.0,4.0,11.0,236.0,345.33,278.26
2016,11,23,8,45,758.0,54.5,4.2,12.0,284.5,403.29,329.66
2016,11,23,9,0,801.0,58.0,4.4,13.0,333.0,463.55,381.27
2016,11,23,9,15,828.5,61.0,4.4,13.5,378.0,516.87,426.05
2016,11,23,9,30,856.0,64.0,4.4,14.0,423.0,567.4,467.28
2016,11,23,9,45,875.5,66.0,4.45,15.0,462.5,614.27,503.57
2016,11,23,10,0,895.0,68.0,4.5,16.0,502.0,659.95,537.81
2016,11,23,10,15,908.0,70.0,4.4,16.0,535.0,699.71,566.93
2016,11,23,10,30,921.0,72.0,4.3,16.0,568.0,737.27,593.39
2016,11,23,10,45,930.0,73.0,4.2,16.5,593.5,768.31,613.65
2016,11,23,11,0,939.0,74.0,4.1,17.0,619.0,796.48,631.76
2016,11,23,11,15,944.5,74.5,4.0,17.5,637.0,818.34,645.13
2016,11,23,11,30,950.0,75.0,3.9,18.0,655.0,836.87,656.08
2016,11,23,11,45,955.0,74.5,3.85,18.5,665.0,850.43,663.73
2016,11,23,12,0,960.0,74.0,3.8,19.0,675.0,860.43,668.96
2016,11,23,12,15,960.5,74.0,3.7,19.0,675.5,863.73,670.58
2016,11,23,12,30,961.0,74.0,3.6,19.0,676.0,863.33,669.76
2016,11,23,12,45,958.5,73.5,3.55,19.0,668.5,856.25,664.67
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,845.52,657.2
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,829.28,645.68
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,809.61,631.88
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,783.47,612.36
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,754.34,590.82
2016,11,23,14,15,917.0,68.5,3.0,20.0,550.5,719.39,566.21
2016,11,23,14,30,905.0,67.0,2.9,20.0,519.0,682.03,539.74
2016,11,23,14,45,887.0,65.0,2.8,20.0,481.0,638.15,506.85
2016,11,23,15,0,869.0,63.0,2.7,20.0,443.0,592.8,471.7
2016,11,23,15,15,845.0,60.5,2.5,19.5,400.0,542.36,432.33
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,494.07,393.4
2016,11,23,15,45,785.0,54.5,2.1,19.0,309.5,436.19,345.21
2016,11,23,16,0,749.0,51.0,1.9,19.0,262.0,379.74,296.85
2016,11,23,16,15,693.0,46.0,1.65,18.0,212.5,316.01,242.55
2016,11,23,16,30,637.0,41.0,1.4,17.0,163.0,256.56,190.3
2016,11,23,16,45,540.0,34.0,1.2,16.0,115.5,188.75,131.86
2016,11,23,17,0,443.0,27.0,1.0,15.0,68.0,130.55,79.4
2016,11,23,17,15,221.5,13.5,1.0,14.5,34.0,52.37,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.5,11.0,1.1,8.5,21.0,30.24,0.0
2016,11,24,7,30,307.0,22.0,1.2,9.0,42.0,84.21,30.51
2016,11,24,7,45,414.5,32.5,1.35,10.0,85.0,141.2,95.65
2016,11,24,8,0,522.0,43.0,1.5,11.0,128.0,206.19,152.54
2016,11,24,8,15,589.5,49.5,1.5,11.5,176.0,264.02,204.55
2016,11,24,8,30,657.0,56.0,1.5,12.0,224.0,327.75,260.54
2016,11,24,8,45,691.5,62.5,1.55,12.5,270.0,380.91,307.04
2016,11,24,9,0,726.0,69.0,1.6,13.0,316.0,437.25,354.46
2016,11,24,9,15,755.5,72.5,1.85,14.0,359.5,488.98,396.78
2016,11,24,9,30,785.0,76.0,2.1,15.0,403.0,541.15,438.12
2016,11,24,9,45,800.5,80.5,2.4,16.0,440.5,585.98,472.79
2016,11,24,10,0,816.0,85.0,2.7,17.0,478.0,629.53,505.58
2016,11,24,10,15,830.5,87.0,2.7,17.5,510.0,668.06,533.62
2016,11,24,10,30,845.0,89.0,2.7,18.0,542.0,704.7,558.56
2016,11,24,10,45,851.5,92.0,2.75,18.5,566.5,734.49,578.26
2016,11,24,11,0,858.0,95.0,2.8,19.0,591.0,761.55,595.92
2016,11,24,11,15,864.0,96.0,2.8,19.5,608.5,783.09,609.28
2016,11,24,11,30,870.0,97.0,2.8,20.0,626.0,801.6,620.52
2016,11,24,11,45,879.5,95.0,2.8,20.5,636.5,816.35,629.15
2016,11,24,12,0,889.0,93.0,2.8,21.0,647.0,823.02,632.23
2016,11,24,12,15,889.5,93.0,2.8,21.0,648.0,826.18,634.26
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,825.91,634.08
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,818.53,628.21
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,812.61,623.56
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,795.94,612.37
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,776.14,599.13
2016,11,24,13,45,854.0,92.5,2.9,22.0,578.0,748.69,580.49
2016,11,24,14,0,841.0,92.0,2.9,22.0,554.0,718.7,560.03
2016,11,24,14,15,827.0,90.0,2.85,22.0,523.5,684.01,535.84
2016,11,24,14,30,813.0,88.0,2.8,22.0,493.0,647.3,509.12
2016,11,24,14,45,791.0,86.0,2.75,22.0,456.0,603.74,476.34
2016,11,24,15,0,769.0,84.0,2.7,22.0,419.0,559.22,442.18
2016,11,24,15,15,740.5,80.5,2.45,21.5,377.0,508.79,402.95
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,460.35,364.2
2016,11,24,15,45,665.5,73.0,1.95,21.0,288.5,401.84,316.04
2016,11,24,16,0,619.0,69.0,1.7,21.0,242.0,345.96,268.92
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.0,283.42,216.77
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,226.06,167.65
2016,11,24,16,45,386.5,43.5,1.15,18.5,103.5,159.23,111.65
2016,11,24,17,0,279.0,33.0,1.0,18.0,59.0,103.49,63.52
2016,11,24,17,15,139.5,16.5,1.0,17.5,29.5,42.89,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,3.5,1.1,14.0,3.5,3.44,0.0
2016,11,25,7,30,0.0,7.0,1.4,14.0,7.0,6.75,0.0
2016,11,25,7,45,0.0,16.5,1.75,14.5,16.5,15.91,7.26
2016,11,25,8,0,0.0,26.0,2.1,15.0,26.0,25.09,15.39
2016,11,25,8,15,0.0,36.5,2.35,15.0,36.5,35.24,24.25
2016,11,25,8,30,0.0,47.0,2.6,15.0,47.0,45.4,33.04
2016,11,25,8,45,0.0,57.0,2.85,15.5,57.0,55.08,41.22
2016,11,25,9,0,0.0,67.0,3.1,16.0,67.0,64.79,49.29
2016,11,25,9,15,0.0,52.0,3.2,16.0,52.0,50.24,36.94
2016,11,25,9,30,0.0,37.0,3.3,16.0,37.0,35.73,24.62
2016,11,25,9,45,0.0,32.0,3.45,16.0,32.0,30.9,20.49
2016,11,25,10,0,0.0,27.0,3.6,16.0,27.0,26.07,16.36
2016,11,25,10,15,0.0,79.0,3.65,16.0,79.0,76.4,58.4
2016,11,25,10,30,0.0,131.0,3.7,16.0,131.0,128.43,101.16
2016,11,25,10,45,0.5,150.0,3.8,16.0,150.5,148.05,116.96
2016,11,25,11,0,1.0,169.0,3.9,16.0,170.0,167.81,132.84
2016,11,25,11,15,0.5,97.5,3.9,16.0,98.0,94.88,73.14
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,25.12,15.35
2016,11,25,11,45,0.0,70.0,3.9,16.0,70.0,67.71,50.72
2016,11,25,12,0,0.0,114.0,3.9,16.0,114.0,110.91,86.18
2016,11,25,12,15,12.0,177.5,3.85,16.0,185.0,184.99,146.73
2016,11,25,12,30,24.0,241.0,3.8,16.0,256.0,260.99,207.7
2016,11,25,12,45,13.5,210.5,3.75,16.0,219.0,220.44,174.92
2016,11,25,13,0,3.0,180.0,3.7,16.0,182.0,180.42,142.57
2016,11,25,13,15,1.5,166.5,3.65,16.0,167.5,165.4,130.57
2016,11,25,13,30,0.0,153.0,3.6,16.0,153.0,150.51,118.59
2016,11,25,13,45,0.0,111.0,3.55,16.0,111.0,108.03,84.06
2016,11,25,14,0,0.0,69.0,3.5,16.0,69.0,66.72,50.12
2016,11,25,14,15,19.5,135.5,3.45,16.0,145.0,150.77,120.16
2016,11,25,14,30,39.0,202.0,3.4,16.0,221.0,236.0,189.78
2016,11,25,14,45,40.5,188.5,3.35,16.0,207.5,221.54,178.26
2016,11,25,15,0,42.0,175.0,3.3,16.0,194.0,206.97,166.79
2016,11,25,15,15,33.0,159.5,3.15,15.5,173.5,184.22,148.6
2016,11,25,15,30,24.0,144.0,3.0,15.0,153.0,157.42,126.86
2016,11,25,15,45,19.5,125.0,2.95,15.0,131.5,135.04,108.36
2016,11,25,16,0,15.0,106.0,2.9,15.0,110.0,113.08,89.96
2016,11,25,16,15,7.5,85.5,2.7,14.5,87.5,88.79,69.51
2016,11,25,16,30,0.0,65.0,2.5,14.0,65.0,65.21,49.44
2016,11,25,16,45,0.0,44.5,2.35,14.0,44.5,44.3,31.23
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,23.18,12.37
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,11.58,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.4,9.5,0.5,0.48,0.0
2016,11,26,8,0,0.0,1.0,2.6,10.0,1.0,0.96,0.0
2016,11,26,8,15,0.0,2.0,2.55,10.5,2.0,1.93,0.0
2016,11,26,8,30,0.0,3.0,2.5,11.0,3.0,2.89,0.0
2016,11,26,8,45,0.0,3.5,2.45,12.0,3.5,3.37,0.0
2016,11,26,9,0,0.0,4.0,2.4,13.0,4.0,3.86,0.0
2016,11,26,9,15,5.0,75.5,2.35,13.5,77.5,75.78,59.14
2016,11,26,9,30,10.0,147.0,2.3,14.0,151.0,152.57,122.98
2016,11,26,9,45,12.0,161.5,2.25,14.5,167.0,168.73,135.63
2016,11,26,10,0,14.0,176.0,2.2,15.0,183.0,185.08,148.39
2016,11,26,10,15,96.0,209.0,2.15,15.5,259.5,282.26,227.79
2016,11,26,10,30,178.0,242.0,2.1,16.0,336.0,386.08,309.67
2016,11,26,10,45,107.5,238.5,2.05,16.5,296.5,327.28,260.96
2016,11,26,11,0,37.0,235.0,2.0,17.0,257.0,272.4,215.44
2016,11,26,11,15,101.5,260.0,1.95,17.0,321.0,349.97,277.62
2016,11,26,11,30,166.0,285.0,1.9,17.0,385.0,438.0,345.67
2016,11,26,11,45,231.0,282.0,1.85,17.5,423.5,487.69,383.28
2016,11,26,12,0,296.0,279.0,1.8,18.0,462.0,546.61,427.02
2016,11,26,12,15,293.0,280.5,1.75,18.0,461.5,546.86,426.39
2016,11,26,12,30,290.0,282.0,1.7,18.0,461.0,545.96,425.39
2016,11,26,12,45,191.5,282.0,1.65,18.5,400.0,457.36,356.75
2016,11,26,13,0,93.0,282.0,1.6,19.0,339.0,369.67,288.07
2016,11,26,13,15,77.0,269.0,1.55,19.0,316.0,341.83,267.09
2016,11,26,13,30,61.0,256.0,1.5,19.0,293.0,314.29,245.89
2016,11,26,13,45,35.5,223.0,1.5,19.5,244.5,257.88,201.71
2016,11,26,14,0,10.0,190.0,1.5,20.0,196.0,196.6,153.22
2016,11,26,14,15,5.0,156.5,1.5,19.5,159.5,158.24,123.4
2016,11,26,14,30,0.0,123.0,1.5,19.0,123.0,120.56,93.51
2016,11,26,14,45,0.0,97.0,1.5,19.0,97.0,94.35,72.46
2016,11,26,15,0,0.0,71.0,1.5,19.0,71.0,68.64,51.54
2016,11,26,15,15,0.0,63.5,1.45,19.0,63.5,61.37,45.68
2016,11,26,15,30,0.0,56.0,1.4,19.0,56.0,54.11,39.74
2016,11,26,15,45,0.0,48.0,1.4,19.0,48.0,46.36,33.34
2016,11,26,16,0,0.0,40.0,1.4,19.0,40.0,38.62,26.86
2016,11,26,16,15,0.0,32.0,1.25,18.0,32.0,30.89,20.4
2016,11,26,16,30,0.0,24.0,1.1,17.0,24.0,23.15,13.82
2016,11,26,16,45,0.0,16.5,0.95,16.5,16.5,15.91,7.54
2016,11,26,17,0,0.0,9.0,0.8,16.0,9.0,8.67,1.05
2016,11,26,17,15,0.0,4.5,0.85,15.5,4.5,4.33,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,13.0,10.5,3.3,12.0,11.0,11.89,0.0
2016,11,27,7,30,26.0,21.0,3.5,12.0,22.0,27.38,1.13
2016,11,27,7,45,74.0,39.5,3.75,12.5,49.5,61.82,41.6
2016,11,27,8,0,122.0,58.0,4.0,13.0,77.0,102.11,76.42
2016,11,27,8,15,147.0,78.0,4.3,13.5,108.5,138.43,108.42
2016,11,27,8,30,172.0,98.0,4.6,14.0,140.0,177.09,142.18
2016,11,27,8,45,187.5,116.0,4.9,15.0,170.5,211.56,171.77
2016,11,27,9,0,203.0,134.0,5.2,16.0,201.0,247.17,201.63
2016,11,27,9,15,101.5,101.0,5.4,16.5,134.5,160.06,129.65
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,65.73,49.65
2016,11,27,9,45,0.0,78.5,5.85,17.5,78.5,75.91,57.94
2016,11,27,10,0,0.0,89.0,6.1,18.0,89.0,86.28,66.27
2016,11,27,10,15,4.5,135.5,6.2,18.5,138.0,136.34,107.2
2016,11,27,10,30,9.0,182.0,6.3,19.0,187.0,187.65,148.47
2016,11,27,10,45,69.0,224.0,6.45,19.5,263.0,283.11,226.12
2016,11,27,11,0,129.0,266.0,6.6,20.0,339.0,383.9,306.28
2016,11,27,11,15,64.5,200.0,6.65,20.5,236.5,255.21,202.56
2016,11,27,11,30,0.0,134.0,6.7,21.0,134.0,131.1,100.92
2016,11,27,11,45,0.0,136.0,6.75,21.5,136.0,133.08,102.31
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,135.08,103.66
2016,11,27,12,15,0.0,134.0,6.8,22.0,134.0,131.02,100.39
2016,11,27,12,30,0.0,130.0,6.8,22.0,130.0,126.99,97.16
2016,11,27,12,45,14.0,185.5,6.8,22.5,194.0,194.87,151.57
2016,11,27,13,0,28.0,241.0,6.8,23.0,258.0,264.18,206.23
2016,11,27,13,15,43.0,247.5,6.75,23.0,273.0,291.41,228.05
2016,11,27,13,30,58.0,254.0,6.7,23.0,288.0,309.82,243.02
2016,11,27,13,45,29.0,191.0,6.65,23.0,208.0,217.96,170.35
2016,11,27,14,0,0.0,128.0,6.6,23.0,128.0,125.31,95.93
2016,11,27,14,15,0.0,139.5,6.5,23.0,139.5,137.25,105.75
2016,11,27,14,30,0.0,151.0,6.4,23.0,151.0,149.47,115.76
2016,11,27,14,45,0.0,107.0,6.3,23.0,107.0,104.49,79.73
2016,11,27,15,0,0.0,63.0,6.2,23.0,63.0,60.89,44.41
2016,11,27,15,15,0.0,56.5,6.0,22.5,56.5,54.59,39.46
2016,11,27,15,30,0.0,50.0,5.8,22.0,50.0,48.3,34.43
2016,11,27,15,45,0.0,43.0,5.6,22.0,43.0,41.52,28.87
2016,11,27,16,0,0.0,36.0,5.4,22.0,36.0,34.75,23.25
2016,11,27,16,15,187.0,49.0,5.05,21.5,84.0,129.51,99.12
2016,11,27,16,30,374.0,62.0,4.7,21.0,132.0,195.24,145.93
2016,11,27,16,45,277.5,48.5,4.4,21.0,91.5,135.1,95.13
2016,11,27,17,0,181.0,35.0,4.1,21.0,51.0,85.28,52.18
2016,11,27,17,15,90.5,17.5,4.0,20.5,25.5,35.76,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,20.34,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,55.11,0.14
2016,11,28,7,45,295.0,33.5,5.1,18.5,70.0,111.42,71.41
2016,11,28,8,0,421.0,46.0,5.1,19.0,110.0,176.17,126.22
2016,11,28,8,15,493.5,54.5,5.2,19.0,155.5,232.03,175.66
2016,11,28,8,30,566.0,63.0,5.3,19.0,201.0,294.44,230.49
2016,11,28,8,45,641.5,61.0,5.45,19.5,247.5,352.57,281.01
2016,11,28,9,0,717.0,59.0,5.6,20.0,294.0,414.94,334.08
2016,11,28,9,15,761.0,65.5,5.85,20.0,345.5,476.77,386.31
2016,11,28,9,30,805.0,72.0,6.1,20.0,397.0,540.34,438.85
2016,11,28,9,45,833.5,73.5,6.35,20.5,438.0,590.27,478.98
2016,11,28,10,0,862.0,75.0,6.6,21.0,479.0,639.77,517.95
2016,11,28,10,15,878.5,76.5,6.7,21.0,513.5,680.47,550.06
2016,11,28,10,30,895.0,78.0,6.8,21.0,548.0,715.42,575.93
2016,11,28,10,45,912.5,77.5,6.95,21.5,576.0,750.32,600.59
2016,11,28,11,0,930.0,77.0,7.1,22.0,604.0,782.85,623.33
2016,11,28,11,15,936.5,78.0,6.95,22.0,622.5,806.09,639.34
2016,11,28,11,30,943.0,79.0,6.8,22.0,641.0,826.1,652.96
2016,11,28,11,45,951.0,78.0,6.65,22.0,652.0,841.66,663.33
2016,11,28,12,0,959.0,77.0,6.5,22.0,663.0,853.77,671.24
2016,11,28,12,15,959.0,77.0,6.45,22.0,664.5,857.05,673.24
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,856.66,672.75
2016,11,28,12,45,956.5,76.5,6.35,22.0,659.0,850.05,667.88
2016,11,28,13,0,954.0,76.0,6.3,22.0,652.0,839.82,660.54
2016,11,28,13,15,948.5,75.5,6.25,22.0,636.0,823.72,649.05
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,804.24,635.21
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,777.44,616.21
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,747.77,595.1
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.0,713.27,569.8
2016,11,28,14,30,896.0,71.0,5.9,22.0,510.0,676.41,542.65
2016,11,28,14,45,876.5,69.0,5.75,22.0,472.5,632.47,508.12
2016,11,28,15,0,857.0,67.0,5.6,22.0,435.0,590.25,474.19
2016,11,28,15,15,830.5,64.5,5.2,21.5,392.0,539.18,433.06
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,487.93,390.81
2016,11,28,15,45,765.0,58.0,4.4,20.5,301.5,429.33,341.73
2016,11,28,16,0,726.0,54.0,4.0,20.0,254.0,372.43,292.86
2016,11,28,16,15,665.0,49.0,3.45,19.0,205.0,308.37,237.7
2016,11,28,16,30,604.0,44.0,2.9,18.0,156.0,248.99,185.23
2016,11,28,16,45,496.5,36.0,2.4,17.0,109.5,181.07,126.8
2016,11,28,17,0,389.0,28.0,1.9,16.0,63.0,122.52,73.98
2016,11,28,17,15,194.5,14.0,1.8,15.5,31.5,49.17,0.0
