Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,34.68,0.0
2016,12,9,7,45,310.5,23.5,2.85,-1.5,54.0,94.87,49.89
2016,12,9,8,0,466.0,35.0,3.1,-1.0,92.0,165.58,120.88
2016,12,9,8,15,550.5,42.5,3.2,-0.5,139.0,224.16,176.23
2016,12,9,8,30,635.0,50.0,3.3,0.0,186.0,288.84,236.65
2016,12,9,8,45,342.0,84.0,3.45,0.0,159.0,238.9,202.24
2016,12,9,9,0,49.0,118.0,3.6,0.0,132.0,145.74,123.92
2016,12,9,9,15,25.0,124.0,3.45,0.5,131.5,141.1,119.8
2016,12,9,9,30,1.0,130.0,3.3,1.0,131.0,130.39,109.8
2016,12,9,9,45,2.0,140.0,3.2,1.5,141.0,140.78,118.44
2016,12,9,10,0,3.0,150.0,3.1,2.0,151.0,151.34,127.07
2016,12,9,10,15,39.0,184.0,2.95,2.5,203.0,216.54,183.11
2016,12,9,10,30,75.0,218.0,2.8,3.0,255.0,279.35,235.87
2016,12,9,10,45,74.0,229.0,2.65,3.5,267.5,292.16,245.4
2016,12,9,11,0,73.0,240.0,2.5,4.0,280.0,304.8,254.84
2016,12,9,11,15,104.5,254.0,2.3,4.5,313.0,344.82,287.41
2016,12,9,11,30,136.0,268.0,2.1,5.0,346.0,393.98,326.48
2016,12,9,11,45,202.0,268.5,1.95,5.5,387.0,446.78,368.92
2016,12,9,12,0,268.0,269.0,1.8,6.0,428.0,508.97,417.47
2016,12,9,12,15,275.5,269.0,1.65,6.0,433.0,516.06,421.94
2016,12,9,12,30,283.0,269.0,1.5,6.0,438.0,522.15,426.01
2016,12,9,12,45,349.5,252.0,1.4,6.5,458.5,554.13,451.03
2016,12,9,13,0,416.0,235.0,1.3,7.0,479.0,584.14,473.84
2016,12,9,13,15,405.0,231.5,1.2,7.0,464.5,567.42,460.16
2016,12,9,13,30,394.0,228.0,1.1,7.0,450.0,549.48,446.01
2016,12,9,13,45,308.5,233.5,1.05,7.0,403.5,486.11,395.81
2016,12,9,14,0,223.0,239.0,1.0,7.0,357.0,417.28,341.13
2016,12,9,14,15,221.0,226.5,1.0,7.0,338.0,396.73,325.9
2016,12,9,14,30,219.0,214.0,1.0,7.0,319.0,375.64,309.66
2016,12,9,14,45,124.5,189.5,1.0,7.0,248.5,282.64,233.78
2016,12,9,15,0,30.0,165.0,1.0,7.0,178.0,189.48,156.24
2016,12,9,15,15,26.5,150.0,1.05,7.0,160.5,170.76,141.23
2016,12,9,15,30,23.0,135.0,1.1,7.0,143.0,147.71,122.01
2016,12,9,15,45,360.0,97.0,1.15,7.0,195.5,283.95,236.99
2016,12,9,16,0,697.0,59.0,1.2,7.0,248.0,368.6,300.86
2016,12,9,16,15,636.0,53.0,1.1,6.0,200.5,307.03,245.98
2016,12,9,16,30,575.0,47.0,1.0,5.0,153.0,248.53,193.3
2016,12,9,16,45,473.0,38.0,0.9,4.5,108.0,180.75,133.03
2016,12,9,17,0,371.0,29.0,0.8,4.0,63.0,123.17,79.16
2016,12,9,17,15,185.5,14.5,0.85,3.5,31.5,50.41,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,7.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,0.0,14.0,1.4,2.0,14.0,13.76,0.0
2016,12,10,7,45,181.5,27.5,1.7,2.5,49.0,72.28,36.06
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,144.57,104.47
2016,12,10,8,15,450.5,50.5,2.1,3.0,129.0,201.07,156.33
2016,12,10,8,30,538.0,60.0,2.2,3.0,174.0,265.75,215.27
2016,12,10,8,45,282.5,86.5,2.3,3.5,147.5,217.08,180.98
2016,12,10,9,0,27.0,113.0,2.4,4.0,121.0,130.13,108.46
2016,12,10,9,15,13.5,90.0,2.5,4.5,94.0,95.06,78.07
2016,12,10,9,30,0.0,67.0,2.6,5.0,67.0,64.76,51.34
2016,12,10,9,45,385.5,79.0,2.75,6.0,248.5,319.98,274.24
2016,12,10,10,0,771.0,91.0,2.9,7.0,430.0,582.73,489.18
2016,12,10,10,15,385.5,106.0,2.95,7.0,275.5,373.39,316.16
2016,12,10,10,30,0.0,121.0,3.0,7.0,121.0,118.57,96.12
2016,12,10,10,45,0.5,145.0,3.15,7.5,145.5,143.37,117.09
2016,12,10,11,0,1.0,169.0,3.3,8.0,170.0,168.41,137.64
2016,12,10,11,15,5.0,182.5,3.35,8.0,186.0,185.24,151.58
2016,12,10,11,30,9.0,196.0,3.4,8.0,202.0,202.28,165.67
2016,12,10,11,45,7.0,192.0,3.5,8.5,196.5,196.47,160.36
2016,12,10,12,0,5.0,188.0,3.6,9.0,191.0,190.68,155.15
2016,12,10,12,15,3.0,181.0,3.65,9.0,183.0,181.79,147.7
2016,12,10,12,30,1.0,174.0,3.7,9.0,175.0,172.95,140.33
2016,12,10,12,45,15.0,204.0,3.75,9.5,213.5,215.22,175.5
2016,12,10,13,0,29.0,234.0,3.8,10.0,252.0,266.29,217.3
2016,12,10,13,15,27.0,227.0,3.8,10.0,243.0,248.83,203.05
2016,12,10,13,30,25.0,220.0,3.8,10.0,234.0,239.8,195.83
2016,12,10,13,45,23.0,210.5,3.85,10.5,223.0,228.15,186.13
2016,12,10,14,0,21.0,201.0,3.9,11.0,212.0,216.58,176.53
2016,12,10,14,15,11.0,179.0,3.9,11.0,185.0,186.34,151.6
2016,12,10,14,30,1.0,157.0,3.9,11.0,158.0,156.74,127.06
2016,12,10,14,45,0.5,121.0,3.9,11.0,121.5,119.29,95.98
2016,12,10,15,0,0.0,85.0,3.9,11.0,85.0,82.48,65.06
2016,12,10,15,15,0.0,76.5,3.8,10.5,76.5,74.08,58.19
2016,12,10,15,30,0.0,68.0,3.7,10.0,68.0,65.73,51.25
2016,12,10,15,45,311.0,68.5,3.6,10.0,153.0,228.82,191.04
2016,12,10,16,0,622.0,69.0,3.5,10.0,238.0,350.11,286.94
2016,12,10,16,15,558.0,61.5,3.1,9.0,191.5,287.58,231.24
2016,12,10,16,30,494.0,54.0,2.7,8.0,145.0,230.11,179.47
2016,12,10,16,45,398.0,43.0,2.35,7.5,102.0,165.83,122.35
2016,12,10,17,0,302.0,32.0,2.0,7.0,59.0,111.17,71.82
2016,12,10,17,15,151.0,16.0,2.0,6.5,29.5,46.43,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,8.0,13.0,25.3,0.0
2016,12,11,7,45,250.5,23.5,4.1,8.5,48.0,80.97,36.32
2016,12,11,8,0,400.0,36.0,4.3,9.0,83.0,148.11,103.72
2016,12,11,8,15,486.5,44.0,4.6,9.5,127.5,204.16,154.78
2016,12,11,8,30,573.0,52.0,4.9,10.0,172.0,268.35,212.72
2016,12,11,8,45,286.5,56.0,5.2,11.0,116.0,183.37,148.95
2016,12,11,9,0,0.0,60.0,5.5,12.0,60.0,57.99,44.24
2016,12,11,9,15,0.0,68.0,5.55,12.5,68.0,65.82,50.87
2016,12,11,9,30,0.0,76.0,5.6,13.0,76.0,73.68,57.36
2016,12,11,9,45,0.0,92.5,5.65,13.5,92.5,90.2,71.09
2016,12,11,10,0,0.0,109.0,5.7,14.0,109.0,106.8,84.71
2016,12,11,10,15,58.5,166.0,5.75,14.5,195.0,209.01,170.54
2016,12,11,10,30,117.0,223.0,5.8,15.0,281.0,320.31,261.64
2016,12,11,10,45,96.0,231.5,5.85,15.5,280.5,310.31,252.12
2016,12,11,11,0,75.0,240.0,5.9,16.0,280.0,306.23,247.52
2016,12,11,11,15,101.0,253.5,5.9,16.5,309.5,341.57,275.76
2016,12,11,11,30,127.0,267.0,5.9,17.0,339.0,385.87,310.65
2016,12,11,11,45,107.0,269.0,5.95,17.5,330.5,365.66,293.38
2016,12,11,12,0,87.0,271.0,6.0,18.0,322.0,353.02,282.17
2016,12,11,12,15,107.5,276.0,5.95,18.0,339.5,374.98,300.0
2016,12,11,12,30,128.0,281.0,5.9,18.0,357.0,405.39,324.26
2016,12,11,12,45,102.0,273.0,5.85,18.5,333.5,367.15,292.97
2016,12,11,13,0,76.0,265.0,5.8,19.0,310.0,337.52,268.5
2016,12,11,13,15,245.5,244.5,5.7,19.0,384.0,460.13,369.45
2016,12,11,13,30,415.0,224.0,5.6,19.0,458.0,560.57,450.77
2016,12,11,13,45,208.5,196.0,5.5,19.0,313.5,370.9,298.97
2016,12,11,14,0,2.0,168.0,5.4,19.0,169.0,168.24,132.16
2016,12,11,14,15,1.0,114.5,5.15,18.5,115.0,112.55,87.46
2016,12,11,14,30,0.0,61.0,4.9,18.0,61.0,58.96,43.55
2016,12,11,14,45,27.0,118.0,4.65,18.0,129.5,136.46,108.37
2016,12,11,15,0,54.0,175.0,4.4,18.0,198.0,215.04,172.89
2016,12,11,15,15,50.5,158.5,4.25,17.5,178.5,193.75,155.83
2016,12,11,15,30,47.0,142.0,4.1,17.0,159.0,172.71,138.91
2016,12,11,15,45,358.5,101.5,3.95,16.5,201.0,288.85,234.99
2016,12,11,16,0,670.0,61.0,3.8,16.0,243.0,362.23,290.26
2016,12,11,16,15,609.5,55.0,3.65,15.5,196.5,300.49,236.0
2016,12,11,16,30,549.0,49.0,3.5,15.0,150.0,243.4,185.0
2016,12,11,16,45,447.0,39.5,3.35,14.5,106.0,176.24,126.57
2016,12,11,17,0,345.0,30.0,3.2,14.0,62.0,119.26,75.01
2016,12,11,17,15,172.5,15.0,3.1,13.5,31.0,49.33,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,211.0,16.5,3.55,4.5,41.0,64.91,26.23
2016,12,12,8,0,422.0,33.0,3.7,5.0,82.0,149.62,105.34
2016,12,12,8,15,508.5,41.0,3.7,5.5,127.0,206.48,157.92
2016,12,12,8,30,595.0,49.0,3.7,6.0,172.0,271.56,217.24
2016,12,12,8,45,648.5,54.0,3.7,7.0,218.0,326.12,267.25
2016,12,12,9,0,702.0,59.0,3.7,8.0,264.0,386.11,320.33
2016,12,12,9,15,737.0,63.0,3.55,8.5,307.5,439.14,366.56
2016,12,12,9,30,772.0,67.0,3.4,9.0,351.0,493.29,412.1
2016,12,12,9,45,796.5,69.5,3.25,9.5,390.5,540.48,450.59
2016,12,12,10,0,821.0,72.0,3.1,10.0,430.0,587.19,487.42
2016,12,12,10,15,837.5,74.0,2.95,10.5,463.5,627.41,517.99
2016,12,12,10,30,854.0,76.0,2.8,11.0,497.0,665.98,546.38
2016,12,12,10,45,865.0,77.5,2.65,11.5,523.5,694.3,564.92
2016,12,12,11,0,876.0,79.0,2.5,12.0,550.0,723.95,584.15
2016,12,12,11,15,883.5,80.0,2.3,12.5,569.0,747.84,598.43
2016,12,12,11,30,891.0,81.0,2.1,13.0,588.0,768.82,610.32
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.5,784.64,618.67
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,797.28,624.68
2016,12,12,12,15,906.0,80.0,1.55,14.5,614.0,802.49,624.34
2016,12,12,12,30,907.0,80.0,1.3,15.0,617.0,804.28,621.45
2016,12,12,12,45,904.5,80.0,1.05,15.5,611.5,799.91,614.09
2016,12,12,13,0,902.0,80.0,0.8,16.0,606.0,792.15,604.25
2016,12,12,13,15,897.0,79.5,0.75,16.0,593.0,778.58,594.67
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,761.81,583.09
2016,12,12,13,45,882.5,78.0,0.7,16.0,558.5,738.08,567.57
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,711.58,550.18
2016,12,12,14,15,860.5,75.5,0.75,16.0,508.5,679.85,529.68
2016,12,12,14,30,848.0,74.0,0.8,16.0,480.0,649.53,509.38
2016,12,12,14,45,825.5,73.0,0.9,16.0,444.5,607.62,479.68
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,564.57,448.21
2016,12,12,15,15,776.5,68.5,0.95,16.0,369.0,515.68,410.2
2016,12,12,15,30,750.0,65.0,0.9,16.0,329.0,466.65,371.05
2016,12,12,15,45,711.0,61.5,0.85,16.0,285.0,411.91,326.37
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,358.79,281.64
2016,12,12,16,15,612.5,52.0,0.8,15.0,195.0,298.93,231.55
2016,12,12,16,30,553.0,46.0,0.8,14.0,149.0,242.09,182.42
2016,12,12,16,45,453.5,37.5,0.85,13.5,105.0,176.47,126.18
2016,12,12,17,0,354.0,29.0,0.9,13.0,61.0,120.76,76.13
2016,12,12,17,15,177.0,14.5,0.95,12.5,30.5,49.9,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.0,19.5,3.0,9.5,38.0,58.76,21.24
2016,12,13,8,0,330.0,39.0,3.3,10.0,76.0,132.09,91.73
2016,12,13,8,15,420.0,49.0,3.3,10.5,120.0,187.55,141.27
2016,12,13,8,30,510.0,59.0,3.3,11.0,164.0,251.57,197.85
2016,12,13,8,45,576.5,64.5,3.3,11.5,210.5,309.5,249.47
2016,12,13,9,0,643.0,70.0,3.3,12.0,257.0,372.45,304.18
2016,12,13,9,15,680.5,75.0,3.45,12.5,300.0,425.24,349.66
2016,12,13,9,30,718.0,80.0,3.6,13.0,343.0,479.53,395.09
2016,12,13,9,45,752.5,81.0,3.8,14.0,383.5,526.81,433.24
2016,12,13,10,0,787.0,82.0,4.0,15.0,424.0,576.47,472.14
2016,12,13,10,15,805.0,84.5,4.05,15.5,457.5,617.2,503.58
2016,12,13,10,30,823.0,87.0,4.1,16.0,491.0,656.47,533.21
2016,12,13,10,45,842.0,86.5,4.15,16.5,518.5,691.34,558.36
2016,12,13,11,0,861.0,86.0,4.2,17.0,546.0,724.23,581.09
2016,12,13,11,15,868.5,87.0,4.2,17.0,565.0,748.08,597.91
2016,12,13,11,30,876.0,88.0,4.2,17.0,584.0,769.05,612.65
2016,12,13,11,45,893.5,83.0,4.2,17.0,598.0,783.22,622.45
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,798.9,633.52
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,804.25,637.32
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,806.16,638.88
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.5,802.87,635.66
2016,12,13,13,0,912.0,77.0,4.4,18.0,609.0,796.14,630.1
2016,12,13,13,15,907.5,76.0,4.35,17.5,595.5,782.39,621.37
2016,12,13,13,30,903.0,75.0,4.3,17.0,582.0,765.38,610.36
2016,12,13,13,45,895.5,73.5,4.25,17.0,561.0,742.46,593.87
2016,12,13,14,0,888.0,72.0,4.2,17.0,540.0,716.63,575.4
2016,12,13,14,15,876.0,71.0,4.15,17.0,512.0,685.56,552.92
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,652.16,528.37
2016,12,13,14,45,839.5,69.5,4.05,17.0,448.5,612.82,497.41
2016,12,13,15,0,815.0,69.0,4.0,17.0,413.0,568.8,462.35
2016,12,13,15,15,789.5,66.5,3.85,16.5,373.0,521.23,424.4
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,473.38,385.16
2016,12,13,15,45,724.0,60.5,3.6,15.5,288.0,417.63,338.54
2016,12,13,16,0,684.0,57.0,3.5,15.0,243.0,363.56,291.88
2016,12,13,16,15,625.5,51.5,3.1,14.0,197.0,304.0,239.86
2016,12,13,16,30,567.0,46.0,2.7,13.0,151.0,247.4,189.19
2016,12,13,16,45,463.0,37.5,2.35,12.5,107.0,179.73,129.97
2016,12,13,17,0,359.0,29.0,2.0,12.0,63.0,122.4,78.08
2016,12,13,17,15,179.5,14.5,2.05,11.5,31.5,50.7,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.0,17.5,2.25,3.5,38.0,59.97,19.58
2016,12,14,8,0,372.0,35.0,2.5,4.0,76.0,137.76,96.65
2016,12,14,8,15,462.5,44.5,2.35,4.5,121.0,194.61,148.76
2016,12,14,8,30,553.0,54.0,2.2,5.0,166.0,260.15,207.78
2016,12,14,8,45,606.0,60.5,2.05,6.0,211.5,315.68,257.91
2016,12,14,9,0,659.0,67.0,1.9,7.0,257.0,374.99,309.51
2016,12,14,9,15,596.5,86.0,1.8,7.5,278.5,395.28,328.37
2016,12,14,9,30,534.0,105.0,1.7,8.0,300.0,408.41,339.89
2016,12,14,9,45,368.5,146.5,1.65,9.0,288.0,379.25,314.59
2016,12,14,10,0,203.0,188.0,1.6,10.0,276.0,326.26,268.99
2016,12,14,10,15,106.5,181.0,1.6,10.5,227.5,262.88,215.94
2016,12,14,10,30,10.0,174.0,1.6,11.0,179.0,180.59,146.15
2016,12,14,10,45,5.5,169.0,1.65,11.5,172.0,171.96,138.7
2016,12,14,11,0,1.0,164.0,1.7,12.0,165.0,163.29,131.02
2016,12,14,11,15,26.0,203.5,1.65,12.5,218.5,222.98,179.85
2016,12,14,11,30,51.0,243.0,1.6,13.0,272.0,293.02,235.53
2016,12,14,11,45,35.0,231.5,1.6,13.5,252.0,268.17,214.51
2016,12,14,12,0,19.0,220.0,1.6,14.0,232.0,235.31,187.56
2016,12,14,12,15,21.0,224.5,1.55,14.0,237.5,241.65,192.67
2016,12,14,12,30,23.0,229.0,1.5,14.0,243.0,248.0,197.68
2016,12,14,12,45,29.5,234.5,1.5,14.5,252.0,267.38,212.79
2016,12,14,13,0,36.0,240.0,1.5,15.0,261.0,278.51,221.33
2016,12,14,13,15,28.0,226.0,1.5,15.0,242.0,248.59,197.66
2016,12,14,13,30,20.0,212.0,1.5,15.0,223.0,227.59,181.05
2016,12,14,13,45,87.5,227.5,1.55,15.5,274.0,301.8,241.63
2016,12,14,14,0,155.0,243.0,1.6,16.0,325.0,373.83,298.61
2016,12,14,14,15,158.0,229.5,1.65,16.0,309.0,357.34,285.97
2016,12,14,14,30,161.0,216.0,1.7,16.0,293.0,340.27,273.25
2016,12,14,14,45,124.5,199.0,1.75,16.0,256.0,293.85,236.48
2016,12,14,15,0,88.0,182.0,1.8,16.0,219.0,243.3,196.06
2016,12,14,15,15,81.0,165.5,1.75,15.5,197.5,218.81,176.86
2016,12,14,15,30,74.0,149.0,1.7,15.0,176.0,194.77,157.6
2016,12,14,15,45,340.5,110.5,1.7,15.0,207.0,291.37,236.6
2016,12,14,16,0,607.0,72.0,1.7,15.0,238.0,349.53,279.15
2016,12,14,16,15,545.0,64.5,1.6,14.0,192.5,288.36,226.71
2016,12,14,16,30,483.0,57.0,1.5,13.0,147.0,232.01,177.6
2016,12,14,16,45,386.0,45.5,1.45,12.0,104.0,167.11,121.9
2016,12,14,17,0,289.0,34.0,1.4,11.0,61.0,111.86,72.79
2016,12,14,17,15,144.5,17.0,1.55,10.5,30.5,47.63,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.5,2.95,2.5,10.5,10.12,0.0
2016,12,15,8,0,0.0,21.0,3.1,3.0,21.0,20.27,11.39
2016,12,15,8,15,0.0,34.0,3.15,3.5,34.0,32.84,22.94
2016,12,15,8,30,0.0,47.0,3.2,4.0,47.0,45.6,34.47
2016,12,15,8,45,0.0,60.5,3.25,4.5,60.5,59.04,46.45
2016,12,15,9,0,0.0,74.0,3.3,5.0,74.0,72.48,58.24
2016,12,15,9,15,0.0,87.5,3.15,5.5,87.5,85.95,69.85
2016,12,15,9,30,0.0,101.0,3.0,6.0,101.0,99.46,81.29
2016,12,15,9,45,0.0,93.0,2.95,6.5,93.0,90.77,73.47
2016,12,15,10,0,0.0,85.0,2.9,7.0,85.0,82.44,66.0
2016,12,15,10,15,0.0,93.5,2.8,7.0,93.5,90.86,73.09
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,99.31,80.15
2016,12,15,10,45,0.0,110.0,2.6,7.5,110.0,107.28,86.6
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,115.27,93.03
2016,12,15,11,15,0.0,112.5,2.4,8.0,112.5,109.63,88.11
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,104.05,83.3
2016,12,15,11,45,0.0,126.5,2.2,8.5,126.5,123.66,99.55
2016,12,15,12,0,0.0,146.0,2.1,9.0,146.0,143.46,115.75
2016,12,15,12,15,0.0,156.0,2.05,9.0,156.0,153.67,124.12
2016,12,15,12,30,0.0,166.0,2.0,9.0,166.0,163.96,132.58
2016,12,15,12,45,0.0,155.0,1.95,9.5,155.0,152.65,122.98
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,141.43,113.54
2016,12,15,13,15,0.0,140.5,1.9,10.0,140.5,137.91,110.73
2016,12,15,13,30,0.0,137.0,1.9,10.0,137.0,134.42,107.95
2016,12,15,13,45,0.0,126.0,1.9,10.5,126.0,123.32,98.65
2016,12,15,14,0,0.0,115.0,1.9,11.0,115.0,112.26,89.41
2016,12,15,14,15,0.0,112.5,1.9,11.0,112.5,109.84,87.56
2016,12,15,14,30,0.0,110.0,1.9,11.0,110.0,107.46,85.74
2016,12,15,14,45,0.0,100.5,1.9,11.5,100.5,97.99,77.81
2016,12,15,15,0,0.0,91.0,1.9,12.0,91.0,88.54,69.89
2016,12,15,15,15,0.0,82.0,1.85,11.5,82.0,79.63,62.64
2016,12,15,15,30,0.0,73.0,1.8,11.0,73.0,70.74,55.31
2016,12,15,15,45,245.5,84.0,1.75,11.0,151.5,217.11,179.76
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,323.75,263.45
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,263.73,211.36
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,209.05,163.64
2016,12,15,16,45,276.0,56.0,1.1,8.5,99.0,147.93,110.74
2016,12,15,17,0,187.0,40.0,0.9,8.0,57.0,95.95,64.77
2016,12,15,17,15,93.5,20.0,0.95,7.5,28.5,41.78,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.5,18.5,3.6,7.5,35.5,54.33,11.83
2016,12,16,8,0,313.0,37.0,3.8,8.0,71.0,123.98,85.27
2016,12,16,8,15,405.5,47.5,3.95,8.5,114.0,179.22,135.15
2016,12,16,8,30,498.0,58.0,4.1,9.0,157.0,243.39,192.35
2016,12,16,8,45,564.5,64.0,4.35,10.0,203.0,300.99,244.09
2016,12,16,9,0,631.0,70.0,4.6,11.0,249.0,363.67,299.1
2016,12,16,9,15,669.0,75.0,4.7,12.0,292.0,416.11,344.38
2016,12,16,9,30,707.0,80.0,4.8,13.0,335.0,470.14,389.56
2016,12,16,9,45,739.5,81.5,4.95,14.0,375.0,518.31,428.91
2016,12,16,10,0,772.0,83.0,5.1,15.0,415.0,564.96,466.04
2016,12,16,10,15,386.0,93.5,5.2,15.5,259.5,355.94,295.55
2016,12,16,10,30,0.0,104.0,5.3,16.0,104.0,101.34,79.03
2016,12,16,10,45,0.0,108.0,5.4,16.5,108.0,105.26,82.13
2016,12,16,11,0,0.0,112.0,5.5,17.0,112.0,109.21,85.08
2016,12,16,11,15,0.5,140.5,5.55,17.5,141.0,138.47,108.75
2016,12,16,11,30,1.0,169.0,5.6,18.0,170.0,168.12,132.45
2016,12,16,11,45,8.5,191.5,5.7,18.5,197.0,197.19,155.74
2016,12,16,12,0,16.0,214.0,5.8,19.0,224.0,226.64,179.14
2016,12,16,12,15,31.5,233.5,5.85,19.5,252.0,267.85,211.95
2016,12,16,12,30,47.0,253.0,5.9,20.0,280.0,301.79,238.7
2016,12,16,12,45,27.5,223.5,5.95,20.5,239.5,253.63,199.72
2016,12,16,13,0,8.0,194.0,6.0,21.0,199.0,199.38,155.85
2016,12,16,13,15,71.0,228.5,6.0,21.0,268.5,292.26,231.64
2016,12,16,13,30,134.0,263.0,6.0,21.0,338.0,385.99,306.58
2016,12,16,13,45,488.5,175.0,6.0,21.0,434.5,561.49,451.52
2016,12,16,14,0,843.0,87.0,6.0,21.0,531.0,706.76,567.21
2016,12,16,14,15,514.0,151.5,5.9,21.0,418.0,530.45,427.33
2016,12,16,14,30,185.0,216.0,5.8,21.0,305.0,356.29,285.12
2016,12,16,14,45,489.5,145.5,5.7,21.0,358.0,477.78,386.37
2016,12,16,15,0,794.0,75.0,5.6,21.0,411.0,565.03,456.97
2016,12,16,15,15,769.0,72.0,5.35,20.5,371.5,518.1,418.87
2016,12,16,15,30,744.0,69.0,5.1,20.0,332.0,470.87,380.06
2016,12,16,15,45,704.5,65.0,4.85,19.5,288.0,415.68,333.94
2016,12,16,16,0,665.0,61.0,4.6,19.0,244.0,363.87,289.31
2016,12,16,16,15,607.5,55.0,4.25,18.0,198.5,303.45,237.25
2016,12,16,16,30,550.0,49.0,3.9,17.0,153.0,247.34,187.69
2016,12,16,16,45,448.5,40.0,3.6,16.5,109.0,180.33,129.72
2016,12,16,17,0,347.0,31.0,3.3,16.0,65.0,123.32,79.15
2016,12,16,17,15,173.5,15.5,3.4,15.5,32.5,51.93,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.0,3.25,14.5,35.5,56.57,8.45
2016,12,17,8,0,373.0,32.0,3.5,15.0,71.0,132.69,87.49
2016,12,17,8,15,464.0,41.0,3.6,15.5,115.0,188.59,137.45
2016,12,17,8,30,555.0,50.0,3.7,16.0,159.0,253.32,194.07
2016,12,17,8,45,610.5,56.0,3.8,17.0,204.5,309.09,243.28
2016,12,17,9,0,666.0,62.0,3.9,18.0,250.0,368.92,294.52
2016,12,17,9,15,333.0,64.0,4.15,18.5,158.0,237.53,192.19
2016,12,17,9,30,0.0,66.0,4.4,19.0,66.0,63.79,47.71
2016,12,17,9,45,0.0,93.0,4.7,19.5,93.0,90.8,69.96
2016,12,17,10,0,0.0,120.0,5.0,20.0,120.0,118.28,92.18
2016,12,17,10,15,51.0,168.5,5.05,20.5,193.5,206.85,164.64
2016,12,17,10,30,102.0,217.0,5.1,21.0,267.0,295.92,235.87
2016,12,17,10,45,134.0,231.5,5.15,21.5,300.5,343.63,273.13
2016,12,17,11,0,166.0,246.0,5.2,22.0,334.0,385.56,305.58
2016,12,17,11,15,520.0,166.0,5.1,22.5,456.0,575.58,458.43
2016,12,17,11,30,874.0,86.0,5.0,23.0,578.0,762.24,598.67
2016,12,17,11,45,878.0,87.5,4.95,23.5,590.0,773.86,604.21
2016,12,17,12,0,882.0,89.0,4.9,24.0,602.0,786.78,611.68
2016,12,17,12,15,884.5,89.0,4.8,24.0,607.0,793.58,615.76
2016,12,17,12,30,887.0,89.0,4.7,24.0,612.0,797.06,617.61
2016,12,17,12,45,892.0,87.0,4.6,24.0,609.0,796.85,616.97
2016,12,17,13,0,897.0,85.0,4.5,24.0,606.0,793.24,614.04
2016,12,17,13,15,893.5,84.0,4.4,24.0,594.5,780.85,605.09
2016,12,17,13,30,890.0,83.0,4.3,24.0,583.0,765.23,594.1
2016,12,17,13,45,887.5,80.5,4.2,24.0,563.5,745.5,580.25
2016,12,17,14,0,885.0,78.0,4.1,24.0,544.0,722.67,564.24
2016,12,17,14,15,873.5,76.5,3.85,24.0,516.5,691.84,541.92
2016,12,17,14,30,862.0,75.0,3.6,24.0,489.0,662.32,520.14
2016,12,17,14,45,796.0,78.5,3.35,24.0,440.0,598.11,470.99
2016,12,17,15,0,730.0,82.0,3.1,24.0,391.0,535.44,422.46
2016,12,17,15,15,696.0,81.5,2.65,23.5,353.5,490.49,387.0
2016,12,17,15,30,662.0,81.0,2.2,23.0,316.0,444.31,349.76
2016,12,17,15,45,632.5,74.0,1.8,22.5,275.0,393.99,308.71
2016,12,17,16,0,603.0,67.0,1.4,22.0,234.0,344.69,267.36
2016,12,17,16,15,548.5,60.0,1.3,21.0,190.5,287.13,219.77
2016,12,17,16,30,494.0,53.0,1.2,20.0,147.0,233.68,174.23
2016,12,17,16,45,415.5,42.0,1.2,19.0,105.0,173.76,123.52
2016,12,17,17,0,337.0,31.0,1.2,18.0,63.0,121.57,77.61
2016,12,17,17,15,168.5,15.5,1.15,18.0,31.5,51.46,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,4.0,17.5,6.7,-5.0,18.0,17.75,0.0
2016,12,18,8,0,8.0,35.0,6.7,-5.0,36.0,37.29,25.87
2016,12,18,8,15,22.5,54.5,6.7,-4.5,58.5,64.14,50.79
2016,12,18,8,30,37.0,74.0,6.7,-4.0,81.0,90.62,75.19
2016,12,18,8,45,46.0,93.0,6.75,-4.0,104.5,115.7,98.5
2016,12,18,9,0,55.0,112.0,6.8,-4.0,128.0,141.58,122.32
2016,12,18,9,15,60.0,130.5,6.75,-3.5,150.5,165.74,144.06
2016,12,18,9,30,65.0,149.0,6.7,-3.0,173.0,190.29,165.76
2016,12,18,9,45,69.5,165.5,6.7,-3.0,193.0,212.6,185.49
2016,12,18,10,0,74.0,182.0,6.7,-3.0,213.0,235.2,205.26
2016,12,18,10,15,67.0,194.5,6.65,-2.5,224.5,246.2,214.08
2016,12,18,10,30,60.0,207.0,6.6,-2.0,236.0,256.7,222.31
2016,12,18,10,45,154.5,221.5,6.6,-1.5,302.5,346.27,301.31
2016,12,18,11,0,249.0,236.0,6.6,-1.0,369.0,441.07,383.22
2016,12,18,11,15,340.0,227.5,6.6,-0.5,415.0,503.15,436.76
2016,12,18,11,30,431.0,219.0,6.6,0.0,461.0,575.63,498.11
2016,12,18,11,45,315.5,246.0,6.6,0.0,425.5,515.35,444.63
2016,12,18,12,0,200.0,273.0,6.6,0.0,390.0,450.96,387.43
2016,12,18,12,15,199.5,275.0,6.55,0.0,392.0,453.85,389.83
2016,12,18,12,30,199.0,277.0,6.5,0.0,394.0,456.07,391.55
2016,12,18,12,45,295.0,258.0,6.5,0.0,430.5,517.61,445.75
2016,12,18,13,0,391.0,239.0,6.5,0.0,467.0,568.66,490.75
2016,12,18,13,15,656.0,160.5,6.4,0.0,532.5,692.35,599.17
2016,12,18,13,30,921.0,82.0,6.3,0.0,598.0,787.62,678.16
2016,12,18,13,45,783.5,110.0,6.25,0.0,538.5,707.04,612.58
2016,12,18,14,0,646.0,138.0,6.2,0.0,479.0,626.61,544.76
2016,12,18,14,15,766.5,106.0,6.1,0.0,490.5,658.22,573.2
2016,12,18,14,30,887.0,74.0,6.0,0.0,502.0,674.73,588.35
2016,12,18,14,45,862.5,74.0,5.95,0.0,465.5,635.67,554.72
2016,12,18,15,0,838.0,74.0,5.9,0.0,429.0,591.74,516.74
2016,12,18,15,15,812.5,71.0,5.75,0.0,388.5,543.04,473.87
2016,12,18,15,30,787.0,68.0,5.6,0.0,348.0,493.94,429.73
2016,12,18,15,45,753.5,63.5,5.5,0.0,303.0,439.32,379.93
2016,12,18,16,0,720.0,59.0,5.4,0.0,258.0,385.7,329.74
2016,12,18,16,15,662.5,53.0,5.15,0.0,210.5,322.58,270.28
2016,12,18,16,30,605.0,47.0,4.9,0.0,163.0,265.41,215.13
2016,12,18,16,45,515.0,38.5,4.65,-0.5,117.5,199.23,153.14
2016,12,18,17,0,425.0,30.0,4.4,-1.0,72.0,141.78,97.85
2016,12,18,17,15,212.5,15.0,4.2,-1.0,36.0,59.4,4.47
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,-5.0,37.0,60.2,2.87
2016,12,19,8,0,443.0,29.0,4.0,-5.0,74.0,142.34,98.97
2016,12,19,8,15,535.0,36.5,4.0,-4.5,120.0,200.54,155.78
